Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.63,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,14.83,6.12
2016,1,1,8,15,0.0,29.0,4.25,4.0,29.0,26.93,17.6
2016,1,1,8,30,0.0,42.0,4.3,4.0,42.0,39.11,28.71
2016,1,1,8,45,0.0,56.0,4.4,4.0,56.0,52.8,41.08
2016,1,1,9,0,0.0,70.0,4.5,4.0,70.0,66.49,53.32
2016,1,1,9,15,0.0,83.5,4.5,4.0,83.5,79.68,64.96
2016,1,1,9,30,0.0,97.0,4.5,4.0,97.0,92.91,76.48
2016,1,1,9,45,71.5,140.5,4.55,4.5,170.5,191.87,163.7
2016,1,1,10,0,143.0,184.0,4.6,5.0,244.0,302.89,258.99
2016,1,1,10,15,135.5,200.0,4.5,5.0,260.5,320.39,272.82
2016,1,1,10,30,128.0,216.0,4.4,5.0,277.0,337.11,285.99
2016,1,1,10,45,195.0,225.5,4.35,5.0,325.5,403.42,342.26
2016,1,1,11,0,262.0,235.0,4.3,5.0,374.0,485.46,410.09
2016,1,1,11,15,160.5,241.0,4.25,5.0,327.0,401.21,337.98
2016,1,1,11,30,59.0,247.0,4.2,5.0,280.0,311.75,260.88
2016,1,1,11,45,70.5,258.0,4.2,5.0,298.5,334.89,280.37
2016,1,1,12,0,82.0,269.0,4.2,5.0,317.0,358.29,299.69
2016,1,1,12,15,58.5,258.0,4.15,5.0,292.5,324.75,271.1
2016,1,1,12,30,35.0,247.0,4.1,5.0,268.0,291.07,242.43
2016,1,1,12,45,34.0,244.5,4.05,5.5,265.0,287.27,238.88
2016,1,1,13,0,33.0,242.0,4.0,6.0,262.0,283.49,235.33
2016,1,1,13,15,16.5,186.0,3.95,6.0,196.0,195.18,161.54
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,123.35,100.49
2016,1,1,13,45,0.0,148.0,3.85,6.0,148.0,141.77,116.32
2016,1,1,14,0,0.0,166.0,3.8,6.0,166.0,160.7,132.47
2016,1,1,14,15,6.0,173.5,3.7,6.0,177.0,173.91,144.05
2016,1,1,14,30,12.0,181.0,3.6,6.0,188.0,187.17,155.68
2016,1,1,14,45,6.0,144.5,3.5,6.0,148.0,144.21,119.29
2016,1,1,15,0,0.0,108.0,3.4,6.0,108.0,102.48,83.6
2016,1,1,15,15,0.0,98.5,3.2,5.5,98.5,93.24,75.99
2016,1,1,15,30,0.0,89.0,3.0,5.0,89.0,84.05,68.3
2016,1,1,15,45,0.0,78.0,2.8,5.0,78.0,73.37,59.1
2016,1,1,16,0,0.0,67.0,2.6,5.0,67.0,62.72,49.83
2016,1,1,16,15,0.0,55.5,2.35,4.5,55.5,51.61,40.1
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,40.88,30.56
2016,1,1,16,45,0.0,33.0,1.85,4.0,33.0,30.64,21.26
2016,1,1,17,0,0.0,22.0,1.6,4.0,22.0,20.41,11.91
2016,1,1,17,15,0.0,13.0,1.55,4.0,13.0,12.05,3.42
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.81,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.0,2.5,2.38,0.0
2016,1,2,8,0,0.0,5.0,0.8,4.0,5.0,4.62,0.0
2016,1,2,8,15,0.0,9.5,0.8,4.0,9.5,8.79,1.98
2016,1,2,8,30,0.0,14.0,0.8,4.0,14.0,12.97,5.81
2016,1,2,8,45,0.0,19.0,0.85,4.5,19.0,17.61,10.02
2016,1,2,9,0,0.0,24.0,0.9,5.0,24.0,22.25,14.17
2016,1,2,9,15,0.0,28.5,0.85,5.0,28.5,26.44,17.9
2016,1,2,9,30,0.0,33.0,0.8,5.0,33.0,30.63,21.58
2016,1,2,9,45,56.0,108.0,0.8,5.0,131.5,144.79,122.16
2016,1,2,10,0,112.0,183.0,0.8,5.0,230.0,280.45,236.04
2016,1,2,10,15,56.0,159.0,0.8,5.0,182.5,204.5,170.9
2016,1,2,10,30,0.0,135.0,0.8,5.0,135.0,129.7,106.38
2016,1,2,10,45,4.5,160.0,0.8,5.5,162.5,158.8,130.91
2016,1,2,11,0,9.0,185.0,0.8,6.0,190.0,188.48,155.16
2016,1,2,11,15,12.0,196.0,0.8,6.0,203.0,202.33,166.33
2016,1,2,11,30,15.0,207.0,0.8,6.0,216.0,216.38,177.69
2016,1,2,11,45,7.5,172.5,0.8,6.0,177.0,173.27,141.73
2016,1,2,12,0,0.0,138.0,0.8,6.0,138.0,131.3,106.54
2016,1,2,12,15,0.0,84.5,0.85,6.0,84.5,78.74,62.24
2016,1,2,12,30,0.0,31.0,0.9,6.0,31.0,28.83,19.42
2016,1,2,12,45,8.0,124.5,0.95,6.5,129.5,124.79,101.72
2016,1,2,13,0,16.0,218.0,1.0,7.0,228.0,228.63,187.36
2016,1,2,13,15,16.5,215.5,0.95,7.0,225.5,226.48,185.12
2016,1,2,13,30,17.0,213.0,0.9,7.0,223.0,224.36,183.49
2016,1,2,13,45,8.5,161.5,0.9,7.5,166.5,162.84,132.6
2016,1,2,14,0,0.0,110.0,0.9,8.0,110.0,103.56,82.93
2016,1,2,14,15,0.0,116.0,0.8,7.5,116.0,109.69,88.53
2016,1,2,14,30,0.0,122.0,0.7,7.0,122.0,115.99,94.14
2016,1,2,14,45,0.0,117.5,0.6,7.0,117.5,111.74,90.69
2016,1,2,15,0,0.0,113.0,0.5,7.0,113.0,107.56,87.32
2016,1,2,15,15,0.0,103.0,0.4,7.0,103.0,97.8,79.2
2016,1,2,15,30,0.0,93.0,0.3,7.0,93.0,88.1,71.07
2016,1,2,15,45,0.0,82.0,0.25,7.0,82.0,77.42,62.05
2016,1,2,16,0,0.0,71.0,0.2,7.0,71.0,66.78,52.95
2016,1,2,16,15,0.0,59.0,0.2,6.5,59.0,55.15,42.93
2016,1,2,16,30,0.0,47.0,0.2,6.0,47.0,43.68,32.86
2016,1,2,16,45,0.0,35.5,0.2,6.0,35.5,32.97,23.22
2016,1,2,17,0,0.0,24.0,0.2,6.0,24.0,22.27,13.49
2016,1,2,17,15,0.0,14.0,0.25,5.5,14.0,12.98,4.3
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.81,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,14.5,2.65,4.5,28.5,52.32,0.0
2016,1,3,8,0,325.0,29.0,3.0,5.0,57.0,142.69,97.66
2016,1,3,8,15,428.5,39.5,3.0,5.5,101.5,208.75,163.29
2016,1,3,8,30,532.0,50.0,3.0,6.0,146.0,285.91,233.23
2016,1,3,8,45,597.5,56.0,3.05,6.5,193.5,350.99,292.54
2016,1,3,9,0,663.0,62.0,3.1,7.0,241.0,421.48,354.68
2016,1,3,9,15,437.0,102.5,3.1,7.5,229.0,371.76,314.7
2016,1,3,9,30,211.0,143.0,3.1,8.0,217.0,294.58,248.9
2016,1,3,9,45,198.5,162.5,3.15,9.0,239.0,308.25,259.65
2016,1,3,10,0,186.0,182.0,3.2,10.0,261.0,329.36,275.63
2016,1,3,10,15,143.5,198.0,3.15,10.5,262.0,323.42,268.85
2016,1,3,10,30,101.0,214.0,3.1,11.0,263.0,303.15,250.38
2016,1,3,10,45,111.0,228.5,3.05,11.5,285.5,329.63,271.23
2016,1,3,11,0,121.0,243.0,3.0,12.0,308.0,368.63,301.52
2016,1,3,11,15,137.5,254.5,2.95,12.0,331.0,398.04,324.69
2016,1,3,11,30,154.0,266.0,2.9,12.0,354.0,427.79,347.97
2016,1,3,11,45,235.5,263.5,2.9,12.5,401.0,497.12,403.36
2016,1,3,12,0,317.0,261.0,2.9,13.0,448.0,581.81,468.79
2016,1,3,12,15,614.5,176.0,2.9,13.0,543.5,768.49,615.36
2016,1,3,12,30,912.0,91.0,2.9,13.0,639.0,925.26,726.84
2016,1,3,12,45,914.0,90.0,2.9,13.5,637.5,925.75,724.37
2016,1,3,13,0,916.0,89.0,2.9,14.0,636.0,922.64,721.01
2016,1,3,13,15,913.0,88.5,2.9,14.0,625.5,912.13,713.98
2016,1,3,13,30,910.0,88.0,2.9,14.0,615.0,898.14,704.7
2016,1,3,13,45,906.0,86.0,2.95,14.5,597.0,878.09,690.33
2016,1,3,14,0,902.0,84.0,3.0,15.0,579.0,854.78,673.75
2016,1,3,14,15,892.0,82.5,3.0,14.5,553.0,830.5,658.68
2016,1,3,14,30,882.0,81.0,3.0,14.0,527.0,796.76,636.62
2016,1,3,14,45,868.5,78.5,3.0,14.0,494.0,756.68,608.54
2016,1,3,15,0,855.0,76.0,3.0,14.0,461.0,714.51,578.63
2016,1,3,15,15,833.5,73.0,2.75,13.5,422.0,664.52,542.18
2016,1,3,15,30,812.0,70.0,2.5,13.0,383.0,613.59,502.53
2016,1,3,15,45,786.0,65.5,2.3,13.0,339.0,557.65,457.27
2016,1,3,16,0,760.0,61.0,2.1,13.0,295.0,501.85,410.87
2016,1,3,16,15,712.5,56.0,1.9,12.0,247.5,435.18,355.74
2016,1,3,16,30,665.0,51.0,1.7,11.0,200.0,371.44,300.9
2016,1,3,16,45,594.0,43.5,1.5,10.0,152.5,299.06,237.36
2016,1,3,17,0,523.0,36.0,1.3,9.0,105.0,233.02,177.3
2016,1,3,17,15,380.5,25.5,1.3,8.5,64.0,154.16,101.51
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,70.01,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,66.8,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,175.87,120.59
2016,1,4,8,15,567.0,32.5,2.95,2.5,112.5,245.79,193.25
2016,1,4,8,30,668.0,40.0,2.9,3.0,160.0,325.97,267.55
2016,1,4,8,45,725.5,44.5,2.9,4.0,210.0,392.68,328.89
2016,1,4,9,0,783.0,49.0,2.9,5.0,260.0,463.7,391.44
2016,1,4,9,15,819.0,52.5,2.9,5.5,307.5,525.52,444.81
2016,1,4,9,30,855.0,56.0,2.9,6.0,355.0,584.57,494.02
2016,1,4,9,45,879.5,58.5,2.95,7.0,398.5,639.55,537.39
2016,1,4,10,0,904.0,61.0,3.0,8.0,442.0,694.08,577.81
2016,1,4,10,15,920.5,63.0,2.95,8.5,479.0,741.42,611.11
2016,1,4,10,30,937.0,65.0,2.9,9.0,516.0,787.0,642.41
2016,1,4,10,45,947.5,66.5,2.9,9.5,546.5,825.21,668.0
2016,1,4,11,0,958.0,68.0,2.9,10.0,577.0,860.75,691.36
2016,1,4,11,15,965.5,69.0,2.85,10.0,600.0,890.27,711.07
2016,1,4,11,30,973.0,70.0,2.8,10.0,623.0,916.56,728.42
2016,1,4,11,45,974.0,72.5,2.75,10.5,637.0,935.67,739.3
2016,1,4,12,0,975.0,75.0,2.7,11.0,651.0,951.06,747.64
2016,1,4,12,15,976.5,75.0,2.65,11.0,657.0,960.07,752.99
2016,1,4,12,30,978.0,75.0,2.6,11.0,663.0,965.27,755.87
2016,1,4,12,45,975.5,75.5,2.6,11.5,660.5,963.68,753.32
2016,1,4,13,0,973.0,76.0,2.6,12.0,658.0,958.26,748.36
2016,1,4,13,15,969.0,75.5,2.6,12.0,647.0,946.52,740.56
2016,1,4,13,30,965.0,75.0,2.6,12.0,636.0,931.1,730.38
2016,1,4,13,45,957.5,74.5,2.6,12.0,616.5,909.11,715.71
2016,1,4,14,0,950.0,74.0,2.6,12.0,597.0,883.78,698.76
2016,1,4,14,15,939.5,72.5,2.6,12.0,570.0,851.62,676.94
2016,1,4,14,30,929.0,71.0,2.6,12.0,543.0,816.63,652.99
2016,1,4,14,45,912.0,70.0,2.6,12.0,508.5,774.74,623.8
2016,1,4,15,0,895.0,69.0,2.6,12.0,474.0,730.91,592.85
2016,1,4,15,15,873.5,66.5,2.45,11.5,434.0,680.53,556.69
2016,1,4,15,30,852.0,64.0,2.3,11.0,394.0,633.6,520.98
2016,1,4,15,45,820.5,60.5,2.15,11.0,348.5,573.91,472.84
2016,1,4,16,0,789.0,57.0,2.0,11.0,303.0,514.75,423.81
2016,1,4,16,15,742.5,52.5,1.8,10.0,254.5,447.8,368.21
2016,1,4,16,30,696.0,48.0,1.6,9.0,206.0,383.65,312.73
2016,1,4,16,45,619.0,41.5,1.45,8.0,157.0,308.31,246.53
2016,1,4,17,0,542.0,35.0,1.3,7.0,108.0,239.89,184.26
2016,1,4,17,15,400.0,25.0,1.35,6.5,66.5,156.89,105.59
2016,1,4,17,30,258.0,15.0,1.4,6.0,25.0,75.2,0.0
2016,1,4,17,45,129.0,7.5,1.45,5.5,12.5,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.0,15.0,2.95,1.5,28.0,49.67,0.0
2016,1,5,8,0,302.0,30.0,3.1,2.0,56.0,135.92,93.47
2016,1,5,8,15,405.5,41.0,3.1,2.0,100.0,201.15,159.18
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,277.5,229.59
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,342.38,289.46
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,412.68,352.27
2016,1,5,9,15,680.0,71.0,3.0,3.5,283.5,472.41,404.18
2016,1,5,9,30,721.0,76.0,2.9,4.0,329.0,534.25,455.91
2016,1,5,9,45,750.5,80.0,2.85,4.5,370.5,586.32,498.19
2016,1,5,10,0,780.0,84.0,2.8,5.0,412.0,641.6,541.57
2016,1,5,10,15,799.5,86.5,2.75,5.0,448.0,687.85,576.66
2016,1,5,10,30,819.0,89.0,2.7,5.0,484.0,732.83,609.55
2016,1,5,10,45,834.0,91.0,2.65,5.5,514.0,772.16,636.52
2016,1,5,11,0,849.0,93.0,2.6,6.0,544.0,809.39,661.52
2016,1,5,11,15,858.5,94.0,2.6,6.5,566.5,838.53,680.59
2016,1,5,11,30,868.0,95.0,2.6,7.0,589.0,864.83,697.54
2016,1,5,11,45,886.0,91.0,2.6,8.0,605.5,889.52,711.98
2016,1,5,12,0,904.0,87.0,2.6,9.0,622.0,903.81,718.9
2016,1,5,12,15,906.0,87.5,2.6,9.5,628.5,913.41,723.96
2016,1,5,12,30,908.0,88.0,2.6,10.0,635.0,919.49,726.68
2016,1,5,12,45,686.0,160.0,2.6,10.5,573.0,818.18,652.49
2016,1,5,13,0,464.0,232.0,2.6,11.0,511.0,694.44,557.07
2016,1,5,13,15,421.5,238.0,2.6,11.0,488.0,659.86,531.37
2016,1,5,13,30,379.0,244.0,2.6,11.0,465.0,612.18,495.14
2016,1,5,13,45,229.0,246.5,2.6,11.5,379.0,468.34,381.05
2016,1,5,14,0,79.0,249.0,2.6,12.0,293.0,330.16,268.16
2016,1,5,14,15,102.0,241.0,2.55,11.5,295.0,338.62,277.04
2016,1,5,14,30,125.0,233.0,2.5,11.0,297.0,357.44,293.49
2016,1,5,14,45,62.5,183.0,2.5,11.0,215.0,237.49,195.33
2016,1,5,15,0,0.0,133.0,2.5,11.0,133.0,128.11,103.35
2016,1,5,15,15,0.0,87.0,2.35,10.5,87.0,81.54,64.49
2016,1,5,15,30,0.0,41.0,2.2,10.0,41.0,38.08,27.43
2016,1,5,15,45,0.0,36.0,2.05,10.0,36.0,33.42,23.48
2016,1,5,16,0,0.0,31.0,1.9,10.0,31.0,28.76,19.46
2016,1,5,16,15,0.0,26.0,1.8,9.5,26.0,24.11,15.45
2016,1,5,16,30,0.0,21.0,1.7,9.0,21.0,19.46,11.37
2016,1,5,16,45,0.0,15.5,1.65,9.0,15.5,14.36,6.8
2016,1,5,17,0,0.0,10.0,1.6,9.0,10.0,9.26,2.23
2016,1,5,17,15,0.0,6.0,1.75,8.5,6.0,5.55,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.85,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.95,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,36.7,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,103.85,70.4
2016,1,6,8,15,274.0,49.0,2.55,6.0,90.0,163.53,127.84
2016,1,6,8,30,372.0,64.0,2.6,6.0,131.0,234.23,191.32
2016,1,6,8,45,430.5,76.0,2.65,6.5,175.5,293.71,245.01
2016,1,6,9,0,489.0,88.0,2.7,7.0,220.0,358.57,301.96
2016,1,6,9,15,534.5,96.0,2.65,7.0,263.5,419.11,354.23
2016,1,6,9,30,580.0,104.0,2.6,7.0,307.0,480.92,406.11
2016,1,6,9,45,609.0,110.5,2.6,7.5,346.5,532.98,448.03
2016,1,6,10,0,638.0,117.0,2.6,8.0,386.0,585.57,489.18
2016,1,6,10,15,319.0,95.5,2.6,8.0,230.0,350.59,297.28
2016,1,6,10,30,0.0,74.0,2.6,8.0,74.0,68.88,53.77
2016,1,6,10,45,0.0,70.5,2.65,8.5,70.5,65.62,51.01
2016,1,6,11,0,0.0,67.0,2.7,9.0,67.0,62.36,48.03
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,87.78,69.59
2016,1,6,11,30,0.0,121.0,2.7,9.0,121.0,114.36,91.92
2016,1,6,11,45,6.0,164.5,2.7,9.5,168.0,163.57,132.93
2016,1,6,12,0,12.0,208.0,2.7,10.0,215.0,214.29,174.45
2016,1,6,12,15,11.5,210.5,2.65,10.0,217.5,216.41,175.91
2016,1,6,12,30,11.0,213.0,2.6,10.0,220.0,218.57,177.58
2016,1,6,12,45,5.5,147.5,2.55,10.5,151.0,145.63,117.16
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,76.4,59.14
2016,1,6,13,15,0.0,60.0,2.45,11.0,60.0,55.85,41.9
2016,1,6,13,30,0.0,38.0,2.4,11.0,38.0,35.34,24.54
2016,1,6,13,45,3.5,112.0,2.35,11.0,114.0,108.39,86.43
2016,1,6,14,0,7.0,186.0,2.3,11.0,190.0,187.27,151.96
2016,1,6,14,15,3.5,169.5,2.3,11.0,171.5,167.36,135.44
2016,1,6,14,30,0.0,153.0,2.3,11.0,153.0,147.74,119.33
2016,1,6,14,45,0.0,131.0,2.3,11.0,131.0,125.41,100.96
2016,1,6,15,0,0.0,109.0,2.3,11.0,109.0,103.33,82.64
2016,1,6,15,15,5.0,126.0,2.1,11.0,128.0,124.87,101.18
2016,1,6,15,30,10.0,143.0,1.9,11.0,147.0,147.31,120.3
2016,1,6,15,45,5.0,127.0,1.75,11.0,129.0,127.98,104.06
2016,1,6,16,0,0.0,111.0,1.6,11.0,111.0,109.16,88.19
2016,1,6,16,15,166.0,102.0,1.35,10.5,140.5,205.79,170.88
2016,1,6,16,30,332.0,93.0,1.1,10.0,170.0,270.92,222.21
2016,1,6,16,45,274.5,75.5,0.85,10.0,129.0,210.46,168.67
2016,1,6,17,0,217.0,58.0,0.6,10.0,88.0,150.77,116.15
2016,1,6,17,15,108.5,38.5,0.55,9.5,53.5,85.3,58.83
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,18.73,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,9.05,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.0,2.2,7.0,29.0,55.03,0.0
2016,1,7,8,0,360.0,28.0,2.3,7.0,58.0,149.82,100.38
2016,1,7,8,15,465.0,37.0,2.35,7.5,103.5,216.27,166.93
2016,1,7,8,30,570.0,46.0,2.4,8.0,149.0,293.97,236.92
2016,1,7,8,45,633.5,51.5,2.5,8.5,197.0,359.31,296.1
2016,1,7,9,0,697.0,57.0,2.6,9.0,245.0,427.61,356.04
2016,1,7,9,15,462.0,100.0,2.6,9.5,233.5,380.89,319.17
2016,1,7,9,30,227.0,143.0,2.6,10.0,222.0,303.14,253.81
2016,1,7,9,45,533.0,105.5,2.65,11.0,322.5,478.83,400.22
2016,1,7,10,0,839.0,68.0,2.7,12.0,423.0,662.31,544.99
2016,1,7,10,15,857.5,70.5,2.65,13.0,460.0,710.01,576.19
2016,1,7,10,30,876.0,73.0,2.6,14.0,497.0,750.6,602.31
2016,1,7,10,45,893.5,72.5,2.6,15.0,528.0,790.33,627.56
2016,1,7,11,0,911.0,72.0,2.6,16.0,559.0,827.97,650.85
2016,1,7,11,15,920.0,73.5,2.7,16.5,582.0,858.62,670.82
2016,1,7,11,30,929.0,75.0,2.8,17.0,605.0,886.26,688.67
2016,1,7,11,45,936.0,75.0,2.95,18.0,620.5,907.17,700.86
2016,1,7,12,0,943.0,75.0,3.1,19.0,636.0,924.68,710.75
2016,1,7,12,15,946.0,75.0,3.1,19.0,643.0,935.12,717.46
2016,1,7,12,30,949.0,75.0,3.1,19.0,650.0,941.89,721.84
2016,1,7,12,45,952.0,73.5,3.15,19.5,649.5,943.09,721.59
2016,1,7,13,0,955.0,72.0,3.2,20.0,649.0,940.52,718.96
2016,1,7,13,15,952.0,72.0,3.2,20.0,639.0,930.71,712.56
2016,1,7,13,30,949.0,72.0,3.2,20.0,629.0,917.25,703.83
2016,1,7,13,45,944.5,70.5,3.2,20.5,611.0,897.1,689.28
2016,1,7,14,0,940.0,69.0,3.2,21.0,593.0,873.53,672.51
2016,1,7,14,15,930.5,68.0,3.1,20.5,567.0,843.22,653.0
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,810.03,631.4
2016,1,7,14,45,907.0,65.5,2.95,20.0,508.0,770.16,603.95
2016,1,7,15,0,893.0,64.0,2.9,20.0,475.0,728.13,574.73
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.5,678.87,539.15
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,628.49,501.35
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,576.02,459.92
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,519.27,414.13
2016,1,7,16,15,751.0,50.0,1.35,17.0,259.5,453.76,362.33
2016,1,7,16,30,707.0,46.0,1.3,16.0,212.0,390.78,310.23
2016,1,7,16,45,634.5,40.5,1.3,15.0,163.5,317.46,248.05
2016,1,7,17,0,562.0,35.0,1.3,14.0,115.0,250.53,188.96
2016,1,7,17,15,428.0,25.5,1.35,13.5,72.5,168.38,114.85
2016,1,7,17,30,294.0,16.0,1.4,13.0,30.0,94.7,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,15.0,35.3,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,164.5,14.5,2.3,7.5,28.5,51.71,0.0
2016,1,8,8,0,329.0,29.0,2.4,8.0,57.0,141.39,94.31
2016,1,8,8,15,436.0,39.0,2.3,8.5,102.0,207.92,159.95
2016,1,8,8,30,543.0,49.0,2.2,9.0,147.0,285.98,229.57
2016,1,8,8,45,605.5,55.5,2.15,9.5,194.5,350.78,287.64
2016,1,8,9,0,668.0,62.0,2.1,10.0,242.0,420.79,348.07
2016,1,8,9,15,709.5,67.0,2.35,10.5,288.5,482.23,400.41
2016,1,8,9,30,751.0,72.0,2.6,11.0,335.0,543.25,450.91
2016,1,8,9,45,785.5,73.5,2.85,12.0,378.5,600.12,495.86
2016,1,8,10,0,820.0,75.0,3.1,13.0,422.0,657.46,539.83
2016,1,8,10,15,839.5,77.5,3.25,13.5,459.0,705.35,574.47
2016,1,8,10,30,859.0,80.0,3.4,14.0,496.0,751.9,607.46
2016,1,8,10,45,459.5,156.5,3.55,15.0,381.0,553.24,450.41
2016,1,8,11,0,60.0,233.0,3.7,16.0,266.0,294.76,236.74
2016,1,8,11,15,64.5,244.5,3.7,16.5,281.0,312.36,250.79
2016,1,8,11,30,69.0,256.0,3.7,17.0,296.0,330.12,264.08
2016,1,8,11,45,67.5,262.5,3.7,17.5,302.5,336.85,268.49
2016,1,8,12,0,66.0,269.0,3.7,18.0,309.0,343.48,272.86
2016,1,8,12,15,155.0,277.5,3.6,18.0,372.0,446.43,355.11
2016,1,8,12,30,244.0,286.0,3.5,18.0,435.0,536.48,425.39
2016,1,8,12,45,187.0,287.5,3.45,18.5,401.5,487.5,385.37
2016,1,8,13,0,130.0,289.0,3.4,19.0,368.0,438.07,345.47
2016,1,8,13,15,264.0,266.5,3.25,19.0,423.5,542.62,428.77
2016,1,8,13,30,398.0,244.0,3.1,19.0,479.0,629.86,496.52
2016,1,8,13,45,651.5,164.5,3.0,19.0,535.0,768.35,602.69
2016,1,8,14,0,905.0,85.0,2.9,19.0,591.0,865.1,670.72
2016,1,8,14,15,647.5,146.0,2.7,19.0,500.0,715.97,562.88
2016,1,8,14,30,390.0,207.0,2.5,19.0,409.0,547.34,433.92
2016,1,8,14,45,619.5,143.5,2.3,19.0,441.0,653.27,517.89
2016,1,8,15,0,849.0,80.0,2.1,19.0,473.0,722.61,569.09
2016,1,8,15,15,827.5,77.0,1.75,18.5,433.5,672.87,532.12
2016,1,8,15,30,806.0,74.0,1.4,18.0,394.0,622.16,493.28
2016,1,8,15,45,783.0,68.5,1.1,18.0,351.0,567.05,449.51
2016,1,8,16,0,760.0,63.0,0.8,18.0,308.0,511.81,404.51
2016,1,8,16,15,713.0,58.5,0.75,17.0,260.0,445.57,352.99
2016,1,8,16,30,666.0,54.0,0.7,16.0,212.0,382.14,301.43
2016,1,8,16,45,597.0,46.5,0.7,15.5,163.5,312.57,242.75
2016,1,8,17,0,528.0,39.0,0.7,15.0,115.0,246.74,185.23
2016,1,8,17,15,264.0,34.5,0.7,14.5,72.5,131.88,91.0
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,33.25,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.3,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.0,6.05,4.5,29.5,55.75,0.0
2016,1,9,8,0,370.0,28.0,6.4,5.0,59.0,151.71,102.48
2016,1,9,8,15,477.0,37.0,6.55,5.0,105.5,219.25,171.76
2016,1,9,8,30,584.0,46.0,6.7,5.0,152.0,298.3,245.44
2016,1,9,8,45,651.0,51.5,6.85,5.5,201.5,363.43,306.79
2016,1,9,9,0,718.0,57.0,7.0,6.0,251.0,436.98,373.8
2016,1,9,9,15,757.5,61.5,7.0,6.0,298.5,499.29,430.21
2016,1,9,9,30,797.0,66.0,7.0,6.0,346.0,563.38,486.54
2016,1,9,9,45,827.0,68.0,7.05,6.5,390.0,619.86,534.31
2016,1,9,10,0,857.0,70.0,7.1,7.0,434.0,676.4,580.65
2016,1,9,10,15,876.0,72.5,7.1,7.0,471.5,725.36,619.0
2016,1,9,10,30,895.0,75.0,7.1,7.0,509.0,767.19,651.2
2016,1,9,10,45,907.5,76.5,7.1,7.5,540.5,806.26,679.69
2016,1,9,11,0,920.0,78.0,7.1,8.0,572.0,842.92,706.0
2016,1,9,11,15,928.5,79.5,7.05,8.0,595.5,873.59,728.59
2016,1,9,11,30,937.0,81.0,7.0,8.0,619.0,901.22,748.78
2016,1,9,11,45,941.5,82.0,6.95,8.5,634.0,921.54,761.96
2016,1,9,12,0,946.0,83.0,6.9,9.0,649.0,938.37,772.51
2016,1,9,12,15,948.5,83.0,6.85,9.0,656.0,948.62,779.62
2016,1,9,12,30,951.0,83.0,6.8,9.0,663.0,955.18,784.09
2016,1,9,12,45,950.0,83.5,6.75,9.5,661.5,955.46,782.53
2016,1,9,13,0,949.0,84.0,6.7,10.0,660.0,951.98,778.34
2016,1,9,13,15,945.5,83.5,6.65,10.0,650.0,941.37,770.4
2016,1,9,13,30,942.0,83.0,6.6,10.0,640.0,927.11,759.92
2016,1,9,13,45,934.5,82.0,6.55,10.0,621.0,905.29,743.82
2016,1,9,14,0,927.0,81.0,6.5,10.0,602.0,880.16,725.34
2016,1,9,14,15,916.5,79.5,6.45,9.5,576.0,848.86,703.47
2016,1,9,14,30,906.0,78.0,6.4,9.0,550.0,814.76,679.32
2016,1,9,14,45,889.5,77.0,6.4,9.0,516.0,774.12,648.82
2016,1,9,15,0,873.0,76.0,6.4,9.0,482.0,736.88,620.82
2016,1,9,15,15,557.0,121.5,6.25,8.5,372.5,541.78,461.44
2016,1,9,15,30,241.0,167.0,6.1,8.0,263.0,351.66,299.29
2016,1,9,15,45,500.5,116.0,6.0,8.0,287.5,449.77,385.09
2016,1,9,16,0,760.0,65.0,5.9,8.0,312.0,515.64,439.92
2016,1,9,16,15,713.5,60.0,5.55,7.5,263.5,449.0,381.1
2016,1,9,16,30,667.0,55.0,5.2,7.0,215.0,385.11,323.35
2016,1,9,16,45,590.0,48.0,4.9,6.5,166.0,312.65,257.13
2016,1,9,17,0,513.0,41.0,4.6,6.0,117.0,244.68,193.71
2016,1,9,17,15,256.5,36.5,4.35,5.5,74.5,132.47,96.44
2016,1,9,17,30,0.0,32.0,4.1,5.0,32.0,35.91,0.0
2016,1,9,17,45,0.0,16.0,3.9,4.5,16.0,15.25,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.5,56.61,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,61.0,153.63,105.49
2016,1,10,8,15,481.5,38.5,3.1,0.5,108.0,221.88,175.64
2016,1,10,8,30,588.0,48.0,3.2,1.0,155.0,301.55,249.47
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.5,369.14,312.45
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,439.3,375.85
2016,1,10,9,15,755.5,65.5,3.35,2.5,302.0,502.22,430.91
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,566.97,485.41
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,623.48,531.36
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,679.9,575.7
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,728.49,610.36
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,775.58,642.88
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,816.38,670.2
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,848.35,690.52
2016,1,10,11,15,924.5,86.5,2.55,6.0,600.5,879.05,710.5
2016,1,10,11,30,933.0,88.0,2.4,6.0,624.0,906.7,727.99
2016,1,10,11,45,936.0,89.5,2.3,6.5,639.5,926.36,738.76
2016,1,10,12,0,939.0,91.0,2.2,7.0,655.0,942.51,747.03
2016,1,10,12,15,941.0,91.5,2.1,7.0,661.5,952.97,752.69
2016,1,10,12,30,943.0,92.0,2.0,7.0,668.0,959.75,755.9
2016,1,10,12,45,942.0,92.0,1.9,7.5,666.5,959.53,753.0
2016,1,10,13,0,941.0,92.0,1.8,8.0,665.0,955.57,747.74
2016,1,10,13,15,936.5,91.5,1.7,8.0,654.5,944.22,738.87
2016,1,10,13,30,932.0,91.0,1.6,8.0,644.0,929.28,727.75
2016,1,10,13,45,923.0,90.5,1.55,8.5,625.0,906.99,711.08
2016,1,10,14,0,914.0,90.0,1.5,9.0,606.0,881.48,692.4
2016,1,10,14,15,903.0,88.5,1.5,8.5,579.5,856.7,677.46
2016,1,10,14,30,892.0,87.0,1.5,8.0,553.0,822.23,655.48
2016,1,10,14,45,879.0,84.0,1.5,8.0,519.5,781.9,627.95
2016,1,10,15,0,866.0,81.0,1.5,8.0,486.0,739.37,598.52
2016,1,10,15,15,844.0,78.0,1.45,8.0,446.0,688.66,562.08
2016,1,10,15,30,822.0,75.0,1.4,8.0,406.0,636.96,522.87
2016,1,10,15,45,790.0,71.5,1.4,8.0,361.0,577.93,476.79
2016,1,10,16,0,758.0,68.0,1.4,8.0,316.0,519.43,429.62
2016,1,10,16,15,711.5,63.0,1.25,7.0,267.5,452.72,374.83
2016,1,10,16,30,665.0,58.0,1.1,6.0,219.0,391.68,322.48
2016,1,10,16,45,589.5,50.5,1.0,5.5,170.0,316.49,256.58
2016,1,10,17,0,514.0,43.0,0.9,5.0,121.0,248.25,194.85
2016,1,10,17,15,385.5,32.0,0.95,4.5,77.5,167.83,122.16
2016,1,10,17,30,257.0,21.0,1.0,4.0,34.0,95.21,17.47
2016,1,10,17,45,128.5,10.5,1.05,4.0,17.0,34.88,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,29.0,51.75,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,58.0,141.55,96.68
2016,1,11,8,15,440.0,39.5,1.25,1.5,103.5,208.34,163.61
2016,1,11,8,30,546.0,50.0,1.3,2.0,149.0,286.64,234.67
2016,1,11,8,45,431.5,75.5,1.4,3.0,168.0,291.38,244.2
2016,1,11,9,0,317.0,101.0,1.5,4.0,187.0,285.64,241.93
2016,1,11,9,15,347.0,113.5,1.5,4.5,223.0,332.02,282.14
2016,1,11,9,30,377.0,126.0,1.5,5.0,259.0,380.5,322.61
2016,1,11,9,45,380.0,142.5,1.55,6.0,291.0,418.04,352.23
2016,1,11,10,0,383.0,159.0,1.6,7.0,323.0,454.78,380.29
2016,1,11,10,15,614.0,123.5,1.55,7.0,411.5,599.83,497.26
2016,1,11,10,30,845.0,88.0,1.5,7.0,500.0,750.9,610.44
2016,1,11,10,45,644.5,146.0,1.5,7.5,471.5,690.83,561.18
2016,1,11,11,0,444.0,204.0,1.5,8.0,443.0,607.78,493.66
2016,1,11,11,15,381.5,228.5,1.45,8.5,440.5,582.45,472.23
2016,1,11,11,30,319.0,253.0,1.4,9.0,438.0,565.54,456.24
2016,1,11,11,45,245.0,270.0,1.4,9.5,414.0,512.85,413.5
2016,1,11,12,0,171.0,287.0,1.4,10.0,390.0,470.52,378.31
2016,1,11,12,15,157.5,290.5,1.4,10.0,386.5,463.91,372.97
2016,1,11,12,30,144.0,294.0,1.4,10.0,383.0,456.6,366.86
2016,1,11,12,45,250.5,279.5,1.45,10.5,433.5,549.05,439.8
2016,1,11,13,0,357.0,265.0,1.5,11.0,484.0,626.38,499.05
2016,1,11,13,15,366.5,258.5,1.5,11.0,480.0,624.64,497.54
2016,1,11,13,30,376.0,252.0,1.5,11.0,476.0,621.28,495.65
2016,1,11,13,45,269.0,259.5,1.5,11.0,417.5,532.46,426.89
2016,1,11,14,0,162.0,267.0,1.5,11.0,359.0,433.44,349.45
2016,1,11,14,15,153.5,254.5,1.45,11.0,338.5,408.69,331.05
