Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,187.5,18.5,1.45,11.0,39.5,68.76,23.75
2016,2,1,8,0,375.0,37.0,1.6,12.0,79.0,156.35,110.96
2016,2,1,8,15,473.5,46.5,1.75,12.5,128.5,222.76,170.36
2016,2,1,8,30,572.0,56.0,1.9,13.0,178.0,299.89,237.9
2016,2,1,8,45,286.0,73.0,2.1,13.5,134.0,220.0,178.91
2016,2,1,9,0,0.0,90.0,2.3,14.0,90.0,86.2,67.81
2016,2,1,9,15,13.5,121.0,2.6,14.5,126.5,125.12,100.65
2016,2,1,9,30,27.0,152.0,2.9,15.0,163.0,172.85,140.08
2016,2,1,9,45,204.0,167.0,3.25,16.0,262.0,312.63,256.48
2016,2,1,10,0,381.0,182.0,3.6,17.0,361.0,469.67,382.21
2016,2,1,10,15,328.5,209.5,3.9,17.5,373.0,477.9,386.12
2016,2,1,10,30,276.0,237.0,4.2,18.0,385.0,481.13,386.42
2016,2,1,10,45,248.5,256.5,4.5,18.5,396.0,478.89,383.45
2016,2,1,11,0,221.0,276.0,4.8,19.0,407.0,485.4,386.91
2016,2,1,11,15,570.0,184.0,5.05,19.5,540.0,711.39,566.46
2016,2,1,11,30,919.0,92.0,5.3,20.0,673.0,921.44,719.31
2016,2,1,11,45,920.0,95.0,5.55,20.5,689.5,942.83,732.69
2016,2,1,12,0,921.0,98.0,5.8,21.0,706.0,960.61,744.68
2016,2,1,12,15,923.5,98.5,5.95,21.0,715.0,973.21,753.99
2016,2,1,12,30,926.0,99.0,6.1,21.0,724.0,982.11,760.86
2016,2,1,12,45,925.5,99.5,6.35,21.0,724.0,984.45,763.83
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,983.0,764.24
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.5,974.31,759.06
2016,2,1,13,30,919.0,99.0,6.9,21.0,707.0,961.92,751.36
2016,2,1,13,45,911.0,98.5,7.05,21.0,689.5,941.41,737.87
2016,2,1,14,0,903.0,98.0,7.2,21.0,672.0,917.53,721.97
2016,2,1,14,15,893.5,96.5,7.2,21.0,646.5,888.02,701.34
2016,2,1,14,30,884.0,95.0,7.2,21.0,621.0,862.15,683.42
2016,2,1,14,45,866.5,94.5,7.2,21.0,587.5,821.26,654.3
2016,2,1,15,0,849.0,94.0,7.2,21.0,554.0,778.3,623.48
2016,2,1,15,15,829.5,91.0,6.9,21.0,514.0,729.23,586.92
2016,2,1,15,30,810.0,88.0,6.6,21.0,474.0,678.87,549.16
2016,2,1,15,45,775.0,86.5,6.3,21.0,427.5,619.05,501.86
2016,2,1,16,0,740.0,85.0,6.0,21.0,381.0,562.46,456.05
2016,2,1,16,15,700.5,80.0,5.45,20.5,332.0,498.13,403.69
2016,2,1,16,30,661.0,75.0,4.9,20.0,283.0,435.92,351.75
2016,2,1,16,45,597.0,68.5,4.4,19.5,231.5,363.36,290.42
2016,2,1,17,0,533.0,62.0,3.9,19.0,180.0,296.39,232.43
2016,2,1,17,15,440.0,51.5,3.75,18.5,131.5,221.33,167.75
2016,2,1,17,30,347.0,41.0,3.6,18.0,83.0,156.31,110.97
2016,2,1,17,45,203.0,25.5,3.45,17.5,47.0,82.54,41.3
2016,2,1,18,0,59.0,10.0,3.3,17.0,11.0,19.53,0.0
2016,2,1,18,15,29.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,240.5,16.5,3.15,8.0,44.5,78.26,30.99
2016,2,2,8,0,481.0,33.0,3.5,9.0,89.0,181.76,130.51
2016,2,2,8,15,577.5,41.0,3.75,10.0,141.5,249.66,193.05
2016,2,2,8,30,674.0,49.0,4.0,11.0,194.0,330.41,265.28
2016,2,2,8,45,729.5,54.0,4.3,12.0,247.5,399.19,326.88
2016,2,2,9,0,785.0,59.0,4.6,13.0,301.0,472.42,390.1
2016,2,2,9,15,820.5,63.0,4.95,13.5,353.0,537.44,445.65
2016,2,2,9,30,856.0,67.0,5.3,14.0,405.0,603.94,500.76
2016,2,2,9,45,879.0,70.0,5.7,14.5,452.0,662.21,548.11
2016,2,2,10,0,902.0,73.0,6.1,15.0,499.0,715.3,589.41
2016,2,2,10,15,919.5,75.0,6.05,15.0,540.5,766.56,627.11
2016,2,2,10,30,937.0,77.0,6.0,15.0,582.0,816.2,663.05
2016,2,2,10,45,948.0,79.5,5.95,15.5,616.0,859.26,692.31
2016,2,2,11,0,959.0,82.0,5.9,16.0,650.0,899.67,719.22
2016,2,2,11,15,967.0,83.0,5.85,16.0,677.0,932.84,741.96
2016,2,2,11,30,975.0,84.0,5.8,16.0,704.0,962.75,762.28
2016,2,2,11,45,978.5,85.5,5.8,16.5,721.5,985.76,776.42
2016,2,2,12,0,982.0,87.0,5.8,17.0,739.0,1005.01,787.93
2016,2,2,12,15,984.0,87.5,5.7,17.0,748.5,1017.85,795.81
2016,2,2,12,30,986.0,88.0,5.6,17.0,758.0,1026.72,801.02
2016,2,2,12,45,986.5,88.0,5.55,17.5,758.0,1029.6,800.95
2016,2,2,13,0,987.0,88.0,5.5,18.0,758.0,1028.44,798.25
2016,2,2,13,15,984.0,87.5,5.4,18.0,749.5,1019.4,791.39
2016,2,2,13,30,981.0,87.0,5.3,18.0,741.0,1006.42,781.97
2016,2,2,13,45,975.5,86.0,5.25,18.0,723.0,986.71,768.35
2016,2,2,14,0,970.0,85.0,5.2,18.0,705.0,963.3,752.27
2016,2,2,14,15,961.5,84.0,5.05,18.0,679.0,933.75,731.21
2016,2,2,14,30,953.0,83.0,4.9,18.0,653.0,900.96,707.92
2016,2,2,14,45,941.0,81.5,4.8,18.0,619.5,861.69,680.31
2016,2,2,15,0,929.0,80.0,4.7,18.0,586.0,819.81,650.73
2016,2,2,15,15,912.0,77.5,4.35,17.5,545.0,770.72,615.4
2016,2,2,15,30,895.0,75.0,4.0,17.0,504.0,719.93,579.07
2016,2,2,15,45,870.5,72.0,3.7,17.0,457.5,666.54,538.64
2016,2,2,16,0,846.0,69.0,3.4,17.0,411.0,607.98,492.14
2016,2,2,16,15,810.5,65.5,2.95,16.0,359.5,542.6,440.41
2016,2,2,16,30,775.0,62.0,2.5,15.0,308.0,478.63,388.01
2016,2,2,16,45,718.5,57.0,2.1,14.0,254.5,405.16,326.4
2016,2,2,17,0,662.0,52.0,1.7,13.0,201.0,336.18,266.39
2016,2,2,17,15,569.0,44.0,1.7,12.0,148.5,258.63,198.98
2016,2,2,17,30,476.0,36.0,1.7,11.0,96.0,189.03,136.88
2016,2,2,17,45,294.0,24.0,1.75,10.5,55.0,103.41,56.51
2016,2,2,18,0,112.0,12.0,1.8,10.0,14.0,30.55,0.0
2016,2,2,18,15,56.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,247.0,16.5,4.85,2.5,45.5,79.96,35.65
2016,2,3,8,0,494.0,33.0,5.2,3.0,91.0,182.92,134.7
2016,2,3,8,15,586.0,41.0,5.35,3.5,143.5,252.79,201.06
2016,2,3,8,30,678.0,49.0,5.5,4.0,196.0,332.35,275.16
2016,2,3,8,45,739.5,53.0,5.65,4.5,251.5,403.03,340.95
2016,2,3,9,0,801.0,57.0,5.8,5.0,307.0,478.75,409.14
2016,2,3,9,15,835.0,60.5,5.7,5.5,358.5,543.25,465.51
2016,2,3,9,30,869.0,64.0,5.6,6.0,410.0,609.04,520.89
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.0,664.52,566.33
2016,2,3,10,0,921.0,68.0,5.5,7.0,506.0,723.52,611.53
2016,2,3,10,15,937.0,70.0,5.45,7.5,547.0,774.54,648.57
2016,2,3,10,30,953.0,72.0,5.4,8.0,588.0,823.77,683.54
2016,2,3,10,45,964.5,73.5,5.4,8.5,622.5,866.69,713.41
2016,2,3,11,0,976.0,75.0,5.4,9.0,657.0,906.92,740.92
2016,2,3,11,15,983.0,76.0,5.35,9.5,683.5,939.76,762.32
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,969.23,781.09
2016,2,3,11,45,991.5,79.5,5.3,10.5,727.5,991.97,795.23
2016,2,3,12,0,993.0,82.0,5.3,11.0,745.0,1010.83,806.61
2016,2,3,12,15,995.0,82.5,5.2,11.0,754.0,1023.83,814.6
2016,2,3,12,30,997.0,83.0,5.1,11.0,763.0,1032.83,819.85
2016,2,3,12,45,994.5,84.0,5.1,11.5,763.0,1034.14,819.05
2016,2,3,13,0,992.0,85.0,5.1,12.0,763.0,1031.37,815.58
2016,2,3,13,15,989.5,84.5,5.05,12.0,754.0,1022.79,809.28
2016,2,3,13,30,987.0,84.0,5.0,12.0,745.0,1010.22,800.35
2016,2,3,13,45,980.5,84.0,4.95,12.0,727.5,990.69,786.6
2016,2,3,14,0,974.0,84.0,4.9,12.0,710.0,967.48,770.36
2016,2,3,14,15,966.5,82.5,4.85,12.0,684.0,938.1,749.74
2016,2,3,14,30,959.0,81.0,4.8,12.0,658.0,905.4,726.75
2016,2,3,14,45,945.0,80.5,4.8,12.0,624.0,865.48,698.73
2016,2,3,15,0,931.0,80.0,4.8,12.0,590.0,823.04,668.67
2016,2,3,15,15,914.5,77.5,4.7,11.5,549.5,774.18,634.1
2016,2,3,15,30,898.0,75.0,4.6,11.0,509.0,723.58,597.73
2016,2,3,15,45,875.0,72.0,4.5,11.0,462.5,670.98,557.33
2016,2,3,16,0,852.0,69.0,4.4,11.0,416.0,613.05,510.39
2016,2,3,16,15,818.0,65.5,3.95,10.0,365.0,548.13,457.2
2016,2,3,16,30,784.0,62.0,3.5,9.0,314.0,484.44,403.7
2016,2,3,16,45,732.5,56.5,3.05,8.5,260.5,412.13,340.64
2016,2,3,17,0,681.0,51.0,2.6,8.0,207.0,343.8,279.01
2016,2,3,17,15,594.5,43.5,2.45,7.0,154.0,265.6,208.96
2016,2,3,17,30,508.0,36.0,2.3,6.0,101.0,198.84,147.36
2016,2,3,17,45,340.5,24.0,2.2,5.5,58.5,115.04,67.11
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,41.14,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,266.0,16.0,1.2,2.0,48.0,82.96,39.83
2016,2,4,8,0,532.0,32.0,1.3,3.0,96.0,192.81,141.33
2016,2,4,8,15,620.0,39.5,1.3,3.5,149.5,263.0,206.74
2016,2,4,8,30,708.0,47.0,1.3,4.0,203.0,342.43,278.66
2016,2,4,8,45,759.5,52.0,1.35,5.0,257.5,411.39,339.94
2016,2,4,9,0,811.0,57.0,1.4,6.0,312.0,484.38,401.87
2016,2,4,9,15,844.5,60.5,1.45,6.5,364.0,549.21,455.54
2016,2,4,9,30,878.0,64.0,1.5,7.0,416.0,611.53,505.3
2016,2,4,9,45,900.5,67.0,1.6,8.0,463.5,670.21,549.79
2016,2,4,10,0,923.0,70.0,1.7,9.0,511.0,728.31,590.85
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.0,779.52,626.18
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,828.92,659.7
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,871.99,688.28
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,912.37,714.74
2016,2,4,11,15,986.0,78.0,2.1,11.0,691.0,946.2,736.72
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,976.69,756.37
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.5,997.08,768.34
2016,2,4,12,0,985.0,89.0,2.2,12.0,751.0,1013.37,777.71
2016,2,4,12,15,987.5,89.5,2.15,12.0,760.5,1026.8,785.49
2016,2,4,12,30,990.0,90.0,2.1,12.0,770.0,1036.25,790.74
2016,2,4,12,45,993.0,89.0,2.1,12.5,771.0,1040.38,791.83
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,1040.43,790.42
2016,2,4,13,15,993.5,87.5,2.0,13.0,763.5,1031.84,783.59
2016,2,4,13,30,991.0,87.0,1.9,13.0,755.0,1019.24,774.33
2016,2,4,13,45,988.0,85.5,1.85,13.0,737.5,1001.06,762.23
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,979.05,747.74
2016,2,4,14,15,977.0,82.5,1.75,13.0,694.0,948.98,727.91
2016,2,4,14,30,969.0,81.0,1.7,13.0,668.0,915.56,705.89
2016,2,4,14,45,949.5,82.5,1.65,13.0,632.5,873.18,677.64
2016,2,4,15,0,930.0,84.0,1.6,13.0,597.0,828.59,647.72
2016,2,4,15,15,913.0,81.5,1.45,12.5,556.0,779.33,614.23
2016,2,4,15,30,896.0,79.0,1.3,12.0,515.0,733.15,582.55
2016,2,4,15,45,872.5,76.0,1.2,12.0,468.0,675.42,540.53
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,617.16,495.9
2016,2,4,16,15,814.5,68.5,1.0,11.5,369.5,550.81,444.63
2016,2,4,16,30,780.0,64.0,0.9,11.0,318.0,485.77,392.52
2016,2,4,16,45,728.5,58.5,0.85,10.5,264.0,413.51,333.01
2016,2,4,17,0,677.0,53.0,0.8,10.0,210.0,345.2,274.31
2016,2,4,17,15,590.0,45.5,0.9,9.0,157.0,268.98,208.51
2016,2,4,17,30,503.0,38.0,1.0,8.0,104.0,200.03,146.95
2016,2,4,17,45,339.0,25.5,1.15,7.0,61.0,117.15,70.38
2016,2,4,18,0,175.0,13.0,1.3,6.0,18.0,42.59,0.0
2016,2,4,18,15,87.5,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,227.0,18.5,2.25,3.0,46.0,78.6,40.31
2016,2,5,8,0,454.0,37.0,2.6,4.0,92.0,178.69,132.17
2016,2,5,8,15,544.5,45.5,2.6,4.5,144.0,246.21,194.86
2016,2,5,8,30,635.0,54.0,2.6,5.0,196.0,323.53,265.16
2016,2,5,8,45,685.0,61.0,2.65,6.0,248.5,390.11,324.92
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,458.85,384.21
2016,2,5,9,15,771.5,72.5,3.15,8.0,352.0,522.94,438.47
2016,2,5,9,30,808.0,77.0,3.6,9.0,403.0,588.68,492.27
2016,2,5,9,45,830.0,81.0,4.05,10.0,449.5,645.67,537.49
2016,2,5,10,0,852.0,85.0,4.5,11.0,496.0,702.18,581.46
2016,2,5,10,15,870.0,87.5,4.45,11.0,537.0,753.22,618.64
2016,2,5,10,30,888.0,90.0,4.4,11.0,578.0,802.77,654.13
2016,2,5,10,45,899.5,92.5,4.4,11.5,612.0,845.28,682.93
2016,2,5,11,0,911.0,95.0,4.4,12.0,646.0,878.77,704.76
2016,2,5,11,15,920.0,96.5,4.35,12.0,672.0,912.35,727.51
2016,2,5,11,30,929.0,98.0,4.3,12.0,698.0,942.87,747.92
2016,2,5,11,45,933.0,100.0,4.25,12.5,716.0,966.21,761.68
2016,2,5,12,0,937.0,102.0,4.2,13.0,734.0,985.96,773.08
2016,2,5,12,15,939.5,102.0,4.15,13.0,743.0,998.35,780.88
2016,2,5,12,30,942.0,102.0,4.1,13.0,752.0,1006.94,786.22
2016,2,5,12,45,941.0,102.5,4.05,13.5,752.5,1008.97,785.67
2016,2,5,13,0,940.0,103.0,4.0,14.0,753.0,1007.12,782.64
2016,2,5,13,15,701.5,185.5,3.95,14.0,667.5,885.98,696.73
2016,2,5,13,30,463.0,268.0,3.9,14.0,582.0,744.43,589.66
2016,2,5,13,45,569.5,222.5,3.9,14.0,600.0,784.13,623.42
2016,2,5,14,0,676.0,177.0,3.9,14.0,618.0,823.14,654.21
2016,2,5,14,15,790.5,137.5,3.85,14.0,634.0,863.06,683.62
2016,2,5,14,30,905.0,98.0,3.8,14.0,650.0,889.75,703.43
2016,2,5,14,45,882.0,100.0,3.75,14.0,615.0,846.43,672.81
2016,2,5,15,0,859.0,102.0,3.7,14.0,580.0,801.21,641.11
2016,2,5,15,15,840.5,99.0,3.55,13.5,539.5,752.22,606.98
2016,2,5,15,30,822.0,96.0,3.4,13.0,499.0,701.79,571.3
2016,2,5,15,45,793.5,92.5,3.3,13.0,452.5,643.06,526.16
2016,2,5,16,0,765.0,89.0,3.2,13.0,406.0,587.04,481.75
2016,2,5,16,15,727.5,84.0,2.75,12.0,356.0,522.17,429.87
2016,2,5,16,30,690.0,79.0,2.3,11.0,306.0,459.14,377.82
2016,2,5,16,45,630.0,72.5,1.9,10.5,253.0,386.28,315.74
2016,2,5,17,0,570.0,66.0,1.5,10.0,200.0,318.51,256.26
2016,2,5,17,15,482.0,55.5,1.5,9.0,149.0,242.36,190.11
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,175.63,130.79
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,90.21,56.54
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,16.2,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,75.0,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,150.0,11.0,5.5,4.0,14.0,34.57,0.0
2016,2,6,7,45,325.0,23.0,5.65,4.5,56.0,105.55,57.63
2016,2,6,8,0,500.0,35.0,5.8,5.0,98.0,189.6,140.3
2016,2,6,8,15,589.0,43.0,6.2,5.5,151.0,256.76,203.87
2016,2,6,8,30,678.0,51.0,6.6,6.0,204.0,335.72,277.21
2016,2,6,8,45,732.5,56.0,7.0,7.0,258.5,404.72,340.85
2016,2,6,9,0,787.0,61.0,7.4,8.0,313.0,478.09,406.26
2016,2,6,9,15,821.5,65.0,7.5,8.5,365.0,543.11,463.2
2016,2,6,9,30,856.0,69.0,7.6,9.0,417.0,609.52,519.52
2016,2,6,9,45,883.5,70.5,7.75,9.5,465.5,665.21,565.81
2016,2,6,10,0,911.0,72.0,7.9,10.0,514.0,724.51,612.24
2016,2,6,10,15,927.5,74.0,7.85,10.5,556.0,775.79,650.13
2016,2,6,10,30,944.0,76.0,7.8,11.0,598.0,825.34,686.06
2016,2,6,10,45,958.0,76.5,7.75,11.5,633.0,869.06,716.97
2016,2,6,11,0,972.0,77.0,7.7,12.0,668.0,910.26,745.6
2016,2,6,11,15,980.0,78.5,7.6,12.0,695.0,944.67,770.04
2016,2,6,11,30,988.0,80.0,7.5,12.0,722.0,975.75,791.9
2016,2,6,11,45,992.0,81.0,7.45,12.5,740.0,999.09,806.66
2016,2,6,12,0,996.0,82.0,7.4,13.0,758.0,1018.64,818.62
2016,2,6,12,15,998.5,82.5,7.25,13.0,768.0,1032.27,827.35
2016,2,6,12,30,1001.0,83.0,7.1,13.0,778.0,1041.87,833.23
2016,2,6,12,45,1001.5,83.0,7.0,13.0,778.5,1044.91,834.73
2016,2,6,13,0,1002.0,83.0,6.9,13.0,779.0,1043.82,833.42
2016,2,6,13,15,1000.0,82.5,6.75,13.0,770.5,1035.68,826.85
2016,2,6,13,30,998.0,82.0,6.6,13.0,762.0,1023.48,817.52
2016,2,6,13,45,994.0,81.0,6.45,13.0,744.5,1004.87,803.68
2016,2,6,14,0,990.0,80.0,6.3,13.0,727.0,982.42,787.2
2016,2,6,14,15,982.5,79.0,6.15,13.0,701.5,953.2,765.86
2016,2,6,14,30,975.0,78.0,6.0,13.0,676.0,920.59,742.12
2016,2,6,14,45,958.0,79.0,5.85,13.0,641.0,879.36,711.97
2016,2,6,15,0,941.0,80.0,5.7,13.0,606.0,835.74,679.98
2016,2,6,15,15,925.0,77.5,5.45,12.5,565.5,786.7,644.46
2016,2,6,15,30,909.0,75.0,5.2,12.0,525.0,735.83,607.19
2016,2,6,15,45,888.0,72.0,5.0,12.0,478.0,679.53,564.0
2016,2,6,16,0,867.0,69.0,4.8,12.0,431.0,626.29,520.36
2016,2,6,16,15,835.0,65.0,4.2,11.0,379.5,560.91,466.51
2016,2,6,16,30,803.0,61.0,3.6,10.0,328.0,496.55,412.4
2016,2,6,16,45,756.5,56.0,3.05,9.5,274.0,425.76,350.8
2016,2,6,17,0,710.0,51.0,2.5,9.0,220.0,358.38,290.13
2016,2,6,17,15,629.5,44.0,2.25,8.0,166.0,280.71,220.72
2016,2,6,17,30,549.0,37.0,2.0,7.0,112.0,211.23,157.0
2016,2,6,17,45,397.0,25.5,1.8,6.0,67.0,129.74,81.93
2016,2,6,18,0,245.0,14.0,1.6,5.0,22.0,56.06,0.0
2016,2,6,18,15,122.5,7.0,1.55,5.0,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.5,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,109.0,12.0,3.0,2.0,15.0,28.97,0.0
2016,2,7,7,45,277.5,26.0,3.05,2.5,56.0,98.65,56.91
2016,2,7,8,0,446.0,40.0,3.1,3.0,97.0,179.81,134.55
2016,2,7,8,15,536.5,49.5,3.15,3.5,150.0,248.29,198.16
2016,2,7,8,30,627.0,59.0,3.2,4.0,203.0,326.61,269.62
2016,2,7,8,45,690.5,63.5,3.3,5.0,258.0,396.38,332.33
2016,2,7,9,0,754.0,68.0,3.4,6.0,313.0,469.77,395.93
2016,2,7,9,15,789.5,72.5,3.55,7.0,364.5,534.46,450.26
2016,2,7,9,30,825.0,77.0,3.7,8.0,416.0,600.69,503.8
2016,2,7,9,45,853.5,79.0,3.9,9.0,464.0,660.63,550.75
2016,2,7,10,0,882.0,81.0,4.1,10.0,512.0,720.56,595.44
2016,2,7,10,15,898.5,83.5,4.25,10.5,553.5,771.84,632.41
2016,2,7,10,30,915.0,86.0,4.4,11.0,595.0,815.83,663.49
2016,2,7,10,45,928.5,87.5,4.6,12.0,629.5,859.42,693.06
2016,2,7,11,0,942.0,89.0,4.8,13.0,664.0,900.57,720.51
2016,2,7,11,15,950.0,90.5,4.9,13.5,691.0,934.25,742.97
2016,2,7,11,30,958.0,92.0,5.0,14.0,718.0,964.69,763.08
2016,2,7,11,45,959.0,94.5,5.1,14.5,735.0,986.53,777.02
2016,2,7,12,0,960.0,97.0,5.2,15.0,752.0,1004.58,788.38
2016,2,7,12,15,962.5,97.5,5.2,15.5,761.5,1017.86,795.69
2016,2,7,12,30,965.0,98.0,5.2,16.0,771.0,1027.25,800.39
2016,2,7,12,45,967.5,96.5,5.2,16.5,772.0,1030.37,800.86
2016,2,7,13,0,970.0,95.0,5.2,17.0,773.0,1029.5,798.74
2016,2,7,13,15,967.5,94.5,5.1,17.0,764.5,1021.08,792.26
2016,2,7,13,30,965.0,94.0,5.0,17.0,756.0,1008.74,783.25
2016,2,7,13,45,962.0,92.5,4.95,17.5,739.0,990.92,769.48
2016,2,7,14,0,959.0,91.0,4.9,18.0,722.0,969.34,753.27
2016,2,7,14,15,951.0,89.5,4.75,18.0,696.0,939.75,732.25
2016,2,7,14,30,943.0,88.0,4.6,18.0,670.0,906.9,709.02
2016,2,7,14,45,930.5,86.5,4.45,18.0,636.0,867.29,680.99
2016,2,7,15,0,918.0,85.0,4.3,18.0,602.0,825.11,651.08
2016,2,7,15,15,901.5,82.5,3.95,17.5,561.5,776.47,617.04
2016,2,7,15,30,885.0,80.0,3.6,17.0,521.0,730.89,584.89
2016,2,7,15,45,863.5,76.5,3.25,17.0,474.5,674.13,542.22
2016,2,7,16,0,842.0,73.0,2.9,17.0,428.0,616.7,496.83
2016,2,7,16,15,808.5,69.0,2.65,16.0,376.5,551.52,446.39
2016,2,7,16,30,775.0,65.0,2.4,15.0,325.0,487.56,395.07
2016,2,7,16,45,724.5,60.0,2.2,14.0,271.0,416.19,336.05
2016,2,7,17,0,674.0,55.0,2.0,13.0,217.0,348.68,277.92
2016,2,7,17,15,591.5,47.0,2.0,12.0,164.0,273.04,212.0
2016,2,7,17,30,509.0,39.0,2.0,11.0,111.0,204.3,150.52
2016,2,7,17,45,354.5,27.0,2.0,10.5,67.0,123.89,78.85
2016,2,7,18,0,200.0,15.0,2.0,10.0,23.0,49.32,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.16,0.0
2016,2,8,7,45,274.5,26.0,4.45,4.5,61.5,98.57,58.39
2016,2,8,8,0,549.0,34.0,4.6,5.0,105.0,200.66,148.68
2016,2,8,8,15,632.0,40.5,4.9,6.0,159.0,269.58,213.45
2016,2,8,8,30,715.0,47.0,5.2,7.0,213.0,347.14,284.85
2016,2,8,8,45,764.0,51.5,5.55,8.0,267.5,415.19,347.14
2016,2,8,9,0,813.0,56.0,5.9,9.0,322.0,487.04,410.53
2016,2,8,9,15,845.0,59.5,5.9,9.5,374.0,551.53,466.03
2016,2,8,9,30,877.0,63.0,5.9,10.0,426.0,613.42,517.63
2016,2,8,9,45,687.0,114.5,5.95,10.5,418.5,594.76,499.98
2016,2,8,10,0,497.0,166.0,6.0,11.0,411.0,545.05,456.37
2016,2,8,10,15,525.5,172.0,5.95,11.0,449.5,593.91,495.76
2016,2,8,10,30,554.0,178.0,5.9,11.0,488.0,643.24,534.59
2016,2,8,10,45,585.0,179.5,5.9,11.5,524.0,689.67,569.85
2016,2,8,11,0,616.0,181.0,5.9,12.0,560.0,740.92,608.12
2016,2,8,11,15,802.5,128.5,5.95,12.0,643.0,857.77,697.28
2016,2,8,11,30,989.0,76.0,6.0,12.0,726.0,975.17,783.67
2016,2,8,11,45,987.0,80.5,6.1,12.5,743.5,997.3,797.55
2016,2,8,12,0,985.0,85.0,6.2,13.0,761.0,1015.41,809.09
2016,2,8,12,15,988.0,85.0,6.2,13.0,770.5,1028.88,818.31
2016,2,8,12,30,991.0,85.0,6.2,13.0,780.0,1038.35,824.8
2016,2,8,12,45,993.5,84.0,6.25,13.5,781.0,1042.13,826.12
2016,2,8,13,0,996.0,83.0,6.3,14.0,782.0,1041.79,824.67
2016,2,8,13,15,994.0,82.5,6.25,14.0,774.0,1033.69,818.74
2016,2,8,13,30,992.0,82.0,6.2,14.0,766.0,1021.54,810.11
2016,2,8,13,45,990.5,80.0,6.2,14.5,749.0,1004.1,796.59
2016,2,8,14,0,989.0,78.0,6.2,15.0,732.0,982.73,780.43
2016,2,8,14,15,982.0,77.0,6.15,15.0,706.5,953.91,760.14
2016,2,8,14,30,975.0,76.0,6.1,15.0,681.0,921.65,737.4
2016,2,8,14,45,967.5,73.0,6.1,15.0,648.0,883.37,710.43
2016,2,8,15,0,960.0,70.0,6.1,15.0,615.0,842.07,681.08
2016,2,8,15,15,945.5,68.5,5.95,14.5,574.0,794.49,647.35
2016,2,8,15,30,931.0,67.0,5.8,14.0,533.0,744.9,611.7
2016,2,8,15,45,913.0,63.5,5.7,14.0,486.5,688.88,569.63
2016,2,8,16,0,895.0,60.0,5.6,14.0,440.0,631.77,523.77
2016,2,8,16,15,865.0,57.0,5.1,13.0,388.5,567.63,471.48
2016,2,8,16,30,835.0,54.0,4.6,12.0,337.0,504.32,418.19
2016,2,8,16,45,792.0,49.5,4.1,11.5,283.0,436.86,359.03
2016,2,8,17,0,749.0,45.0,3.6,11.0,229.0,369.48,298.48
2016,2,8,17,15,673.5,39.5,3.3,10.0,174.5,292.9,229.78
2016,2,8,17,30,598.0,34.0,3.0,9.0,120.0,223.97,166.22
2016,2,8,17,45,451.5,24.5,2.7,8.0,73.5,142.47,92.13
2016,2,8,18,0,305.0,15.0,2.4,7.0,27.0,73.26,0.0
2016,2,8,18,15,152.5,7.5,2.3,6.5,13.5,7.15,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,48.76,0.0
2016,2,9,7,45,393.0,22.5,3.55,5.0,63.0,119.97,71.95
2016,2,9,8,0,555.0,33.0,3.8,6.0,107.0,201.74,149.0
2016,2,9,8,15,636.0,39.0,3.7,7.0,160.5,269.78,212.39
2016,2,9,8,30,717.0,45.0,3.6,8.0,214.0,346.29,281.8
2016,2,9,8,45,765.0,49.5,3.5,9.0,268.0,414.04,342.28
2016,2,9,9,0,813.0,54.0,3.4,10.0,322.0,485.51,403.21
2016,2,9,9,15,844.0,57.0,3.6,11.0,374.0,545.64,453.34
2016,2,9,9,30,875.0,60.0,3.8,12.0,426.0,609.66,504.55
2016,2,9,9,45,895.5,62.5,4.05,13.0,472.5,666.82,548.76
2016,2,9,10,0,916.0,65.0,4.3,14.0,519.0,723.23,589.31
2016,2,9,10,15,931.0,67.0,4.4,14.5,560.5,773.88,625.0
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,822.67,658.83
2016,2,9,10,45,955.5,71.0,4.6,15.5,635.5,864.81,687.41
2016,2,9,11,0,965.0,73.0,4.7,16.0,669.0,904.16,713.75
2016,2,9,11,15,972.0,74.0,4.75,16.5,695.5,937.12,734.98
2016,2,9,11,30,979.0,75.0,4.8,17.0,722.0,966.71,753.77
2016,2,9,11,45,973.0,81.0,4.85,17.5,738.0,986.81,765.85
2016,2,9,12,0,967.0,87.0,4.9,18.0,754.0,1002.77,775.17
2016,2,9,12,15,969.5,87.5,4.9,18.0,763.5,1016.19,783.96
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,1025.67,790.18
2016,2,9,12,45,972.5,87.5,4.9,18.5,773.5,1028.11,790.14
2016,2,9,13,0,973.0,87.0,4.9,19.0,774.0,1026.52,787.54
2016,2,9,13,15,970.5,86.5,4.85,19.0,765.5,1018.08,781.51
2016,2,9,13,30,968.0,86.0,4.8,19.0,757.0,1005.69,772.96
2016,2,9,13,45,964.0,84.5,4.75,19.0,740.0,986.87,760.12
2016,2,9,14,0,960.0,83.0,4.7,19.0,723.0,964.31,744.83
2016,2,9,14,15,952.0,82.0,4.6,19.0,697.0,935.21,724.66
2016,2,9,14,30,944.0,81.0,4.5,19.0,671.0,902.83,702.26
2016,2,9,14,45,930.0,80.5,4.45,19.0,637.0,863.02,674.93
2016,2,9,15,0,916.0,80.0,4.4,19.0,603.0,820.73,645.71
2016,2,9,15,15,900.0,78.0,4.05,18.5,563.0,772.97,612.24
2016,2,9,15,30,884.0,76.0,3.7,18.0,523.0,723.46,577.28
2016,2,9,15,45,864.0,72.5,3.4,18.0,477.0,672.35,539.51
2016,2,9,16,0,844.0,69.0,3.1,18.0,431.0,615.7,495.04
2016,2,9,16,15,812.5,65.5,2.7,17.0,380.0,552.0,445.41
2016,2,9,16,30,781.0,62.0,2.3,16.0,329.0,489.32,394.88
2016,2,9,16,45,736.0,56.5,1.9,15.0,276.0,419.49,336.91
2016,2,9,17,0,691.0,51.0,1.5,14.0,223.0,353.0,279.56
2016,2,9,17,15,613.5,44.0,1.5,13.0,170.0,277.08,214.03
2016,2,9,17,30,536.0,37.0,1.5,12.0,117.0,209.14,153.55
2016,2,9,17,45,394.0,26.5,1.5,11.5,72.0,133.04,86.29
2016,2,9,18,0,252.0,16.0,1.5,11.0,27.0,66.11,0.0
2016,2,9,18,15,126.0,8.0,1.45,11.0,13.5,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,5.0,19.0,44.63,0.0
2016,2,10,7,45,356.0,24.5,1.75,6.0,62.5,116.32,71.69
2016,2,10,8,0,513.0,36.0,2.0,7.0,106.0,193.19,142.48
2016,2,10,8,15,596.0,43.0,2.1,7.5,159.0,260.85,204.72
2016,2,10,8,30,679.0,50.0,2.2,8.0,212.0,337.21,273.5
2016,2,10,8,45,729.0,55.0,2.3,9.0,266.0,404.57,332.97
2016,2,10,9,0,779.0,60.0,2.4,10.0,320.0,475.9,393.33
2016,2,10,9,15,812.0,64.0,2.65,11.0,372.0,540.04,446.15
2016,2,10,9,30,845.0,68.0,2.9,12.0,424.0,605.48,498.06
2016,2,10,9,45,867.5,71.0,3.2,13.0,471.0,663.7,542.9
2016,2,10,10,0,890.0,74.0,3.5,14.0,518.0,716.81,581.19
2016,2,10,10,15,906.5,76.0,3.45,14.5,559.5,767.6,615.89
2016,2,10,10,30,923.0,78.0,3.4,15.0,601.0,816.71,648.66
2016,2,10,10,45,933.5,80.0,3.4,15.5,635.0,858.95,676.18
2016,2,10,11,0,944.0,82.0,3.4,16.0,669.0,898.52,701.49
2016,2,10,11,15,952.0,83.0,3.35,16.5,695.5,931.84,721.81
2016,2,10,11,30,960.0,84.0,3.3,17.0,722.0,961.92,739.74
2016,2,10,11,45,964.5,85.0,3.25,18.0,740.5,985.38,751.58
2016,2,10,12,0,969.0,86.0,3.2,19.0,759.0,1005.13,760.88
2016,2,10,12,15,971.5,86.5,3.2,19.0,768.5,1018.6,769.32
2016,2,10,12,30,974.0,87.0,3.2,19.0,778.0,1028.12,775.31
2016,2,10,12,45,973.0,87.5,3.2,19.5,778.0,1030.31,775.1
2016,2,10,13,0,972.0,88.0,3.2,20.0,778.0,1028.47,772.43
2016,2,10,13,15,970.0,87.5,3.15,20.0,770.0,1020.5,766.93
2016,2,10,13,30,968.0,87.0,3.1,20.0,762.0,1008.56,758.99
2016,2,10,13,45,962.0,86.5,3.1,20.5,744.5,989.06,745.13
2016,2,10,14,0,956.0,86.0,3.1,21.0,727.0,965.88,728.99
2016,2,10,14,15,949.0,85.0,3.1,21.0,701.5,937.7,710.95
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,906.2,690.67
2016,2,10,14,45,929.0,83.0,3.1,21.5,642.5,866.63,663.44
2016,2,10,15,0,916.0,82.0,3.1,22.0,609.0,824.5,634.38
2016,2,10,15,15,900.5,80.0,2.85,21.5,568.5,777.05,602.3
2016,2,10,15,30,885.0,78.0,2.6,21.0,528.0,727.8,568.58
2016,2,10,15,45,860.5,75.5,2.4,21.0,481.5,674.71,530.5
2016,2,10,16,0,836.0,73.0,2.2,21.0,435.0,616.46,486.1
2016,2,10,16,15,804.0,69.0,2.1,19.5,384.0,552.13,439.01
2016,2,10,16,30,772.0,65.0,2.0,18.0,333.0,488.91,390.62
2016,2,10,16,45,721.5,60.5,1.95,17.0,279.0,417.91,333.41
2016,2,10,17,0,671.0,56.0,1.9,16.0,225.0,350.78,276.91
2016,2,10,17,15,593.0,48.5,2.05,15.0,171.5,276.83,213.47
2016,2,10,17,30,515.0,41.0,2.2,14.0,118.0,209.44,153.88
2016,2,10,17,45,374.0,29.0,2.4,13.5,73.0,131.15,85.8
2016,2,10,18,0,233.0,17.0,2.6,13.0,28.0,64.19,0.0
2016,2,10,18,15,116.5,8.5,2.75,13.0,14.0,22.09,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,115.5,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,231.0,14.0,4.0,10.0,22.0,50.87,0.0
2016,2,11,7,45,387.0,25.0,4.15,11.0,67.0,121.88,74.92
2016,2,11,8,0,543.0,36.0,4.3,12.0,112.0,202.09,147.16
2016,2,11,8,15,624.0,43.0,4.15,12.5,166.5,270.92,210.02
2016,2,11,8,30,705.0,50.0,4.0,13.0,221.0,348.23,279.04
2016,2,11,8,45,754.0,55.0,3.85,14.0,276.0,416.69,338.82
2016,2,11,9,0,803.0,60.0,3.7,15.0,331.0,488.98,399.12
2016,2,11,9,15,835.0,63.5,3.85,16.0,383.0,553.34,451.3
2016,2,11,9,30,867.0,67.0,4.0,17.0,435.0,618.81,502.33
2016,2,11,9,45,889.0,69.5,4.2,18.0,482.5,673.09,543.33
2016,2,11,10,0,911.0,72.0,4.4,19.0,530.0,730.46,583.67
2016,2,11,10,15,926.5,74.0,4.55,19.5,572.0,781.45,619.11
2016,2,11,10,30,942.0,76.0,4.7,20.0,614.0,830.61,652.8
2016,2,11,10,45,953.0,77.5,4.85,21.0,648.5,873.38,680.21
2016,2,11,11,0,964.0,79.0,5.0,22.0,683.0,913.45,705.4
2016,2,11,11,15,971.0,80.5,4.9,22.5,709.5,947.08,725.5
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,977.33,743.05
2016,2,11,11,45,974.5,86.5,4.7,23.5,752.5,997.92,753.83
2016,2,11,12,0,971.0,91.0,4.6,24.0,769.0,1014.46,761.88
2016,2,11,12,15,973.0,91.5,4.5,24.0,778.0,1027.5,769.26
2016,2,11,12,30,975.0,92.0,4.4,24.0,787.0,1036.58,774.37
2016,2,11,12,45,973.0,92.5,4.35,24.5,787.0,1037.82,773.2
2016,2,11,13,0,971.0,93.0,4.3,25.0,787.0,1035.02,769.57
2016,2,11,13,15,968.0,92.5,4.2,25.0,778.0,1026.11,763.25
2016,2,11,13,30,965.0,92.0,4.1,25.0,769.0,1013.25,754.51
2016,2,11,13,45,958.0,92.0,4.05,25.0,751.0,993.41,741.58
2016,2,11,14,0,951.0,92.0,4.0,25.0,733.0,969.94,726.36
2016,2,11,14,15,942.5,91.0,3.85,25.0,707.0,940.51,706.61
2016,2,11,14,30,934.0,90.0,3.7,25.0,681.0,907.86,684.73
2016,2,11,14,45,920.5,88.5,3.6,25.0,646.5,867.46,657.82
2016,2,11,15,0,907.0,87.0,3.5,25.0,612.0,824.57,629.08
2016,2,11,15,15,891.0,84.5,3.25,24.5,571.5,776.43,596.87
