Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,22.5,3.25,16.5,33.5,37.89,10.05
2016,3,3,7,30,196.0,45.0,3.5,17.0,67.0,89.48,58.92
2016,3,3,7,45,336.5,56.5,3.8,17.5,120.0,149.95,107.5
2016,3,3,8,0,477.0,68.0,4.1,18.0,173.0,229.84,174.02
2016,3,3,8,15,544.5,77.0,4.35,18.5,228.5,295.32,231.1
2016,3,3,8,30,612.0,86.0,4.6,19.0,284.0,367.97,293.1
2016,3,3,8,45,692.0,83.5,4.9,20.0,345.0,441.19,353.83
2016,3,3,9,0,772.0,81.0,5.2,21.0,406.0,520.46,417.78
2016,3,3,9,15,801.5,84.5,5.55,21.5,459.0,583.71,468.42
2016,3,3,9,30,831.0,88.0,5.9,22.0,512.0,647.83,518.49
2016,3,3,9,45,864.0,87.0,6.3,22.5,563.0,709.87,565.64
2016,3,3,10,0,897.0,86.0,6.7,23.0,614.0,767.74,607.18
2016,3,3,10,15,911.5,88.0,6.8,23.0,656.5,818.38,643.22
2016,3,3,10,30,926.0,90.0,6.9,23.0,699.0,867.05,677.57
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.0,910.8,706.75
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,951.95,733.87
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,984.96,755.84
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,1014.52,775.36
2016,3,3,11,45,975.0,91.5,7.0,24.5,844.0,1038.77,789.87
2016,3,3,12,0,982.0,91.0,7.0,25.0,863.0,1059.23,801.78
2016,3,3,12,15,984.5,91.5,6.9,25.0,872.5,1072.47,809.83
2016,3,3,12,30,987.0,92.0,6.8,25.0,882.0,1081.59,815.19
2016,3,3,12,45,990.0,90.5,6.75,25.0,882.5,1084.78,816.94
2016,3,3,13,0,993.0,89.0,6.7,25.0,883.0,1083.74,816.0
2016,3,3,13,15,991.5,88.5,6.6,25.0,874.0,1075.18,809.76
2016,3,3,13,30,990.0,88.0,6.5,25.0,865.0,1062.46,800.88
2016,3,3,13,45,989.0,86.0,6.45,25.0,847.5,1044.42,788.82
2016,3,3,14,0,988.0,84.0,6.4,25.0,830.0,1022.33,774.13
2016,3,3,14,15,981.5,83.0,6.3,25.0,803.5,992.42,753.81
2016,3,3,14,30,975.0,82.0,6.2,25.0,777.0,958.96,731.12
2016,3,3,14,45,961.5,82.5,6.1,25.0,741.0,917.87,703.06
2016,3,3,15,0,948.0,83.0,6.0,25.0,705.0,874.1,673.04
2016,3,3,15,15,935.0,81.0,5.85,24.5,663.0,825.51,640.47
2016,3,3,15,30,922.0,79.0,5.7,24.0,621.0,774.78,606.0
2016,3,3,15,45,905.5,76.0,5.55,24.0,573.0,718.65,565.97
2016,3,3,16,0,889.0,73.0,5.4,24.0,525.0,661.29,523.26
2016,3,3,16,15,863.5,70.0,5.0,23.0,471.5,597.68,474.8
2016,3,3,16,30,838.0,67.0,4.6,22.0,418.0,536.9,426.93
2016,3,3,16,45,801.5,63.0,4.25,21.5,361.5,467.5,370.23
2016,3,3,17,0,765.0,59.0,3.9,21.0,305.0,400.49,313.85
2016,3,3,17,15,707.5,53.0,3.5,20.0,247.0,326.33,250.74
2016,3,3,17,30,650.0,47.0,3.1,19.0,189.0,257.92,190.67
2016,3,3,17,45,549.0,39.0,2.75,18.0,134.5,182.91,126.15
2016,3,3,18,0,448.0,31.0,2.4,17.0,80.0,120.84,73.31
2016,3,3,18,15,224.0,15.5,2.4,16.5,40.0,45.51,7.02
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.0,49.48,16.39
2016,3,4,7,30,448.0,34.0,1.2,10.0,86.0,127.39,81.84
2016,3,4,7,45,549.0,42.5,1.3,11.0,142.0,191.42,137.33
2016,3,4,8,0,650.0,51.0,1.4,12.0,198.0,267.02,203.32
2016,3,4,8,15,708.0,57.0,1.6,13.0,256.5,336.03,264.36
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,410.78,328.2
2016,3,4,8,45,801.5,67.5,2.0,15.0,372.0,478.08,384.12
2016,3,4,9,0,837.0,72.0,2.2,16.0,429.0,547.6,439.59
2016,3,4,9,15,862.0,75.5,2.3,16.5,482.5,611.5,489.22
2016,3,4,9,30,887.0,79.0,2.4,17.0,536.0,672.23,534.95
2016,3,4,9,45,902.5,82.5,2.55,17.5,583.5,729.19,575.58
2016,3,4,10,0,918.0,86.0,2.7,18.0,631.0,784.81,613.37
2016,3,4,10,15,931.0,88.0,2.6,18.5,673.0,835.15,645.15
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,883.32,674.71
2016,3,4,10,45,950.0,93.0,2.4,19.5,748.5,924.16,698.62
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,961.84,720.01
2016,3,4,11,15,962.0,97.0,2.25,20.5,808.5,993.97,737.91
2016,3,4,11,30,968.0,98.0,2.2,21.0,835.0,1022.58,753.37
2016,3,4,11,45,967.5,101.0,2.2,21.5,851.5,1043.51,764.41
2016,3,4,12,0,967.0,104.0,2.2,22.0,868.0,1060.42,772.98
2016,3,4,12,15,968.5,104.5,2.2,22.0,876.5,1072.47,780.07
2016,3,4,12,30,970.0,105.0,2.2,22.0,885.0,1080.43,784.77
2016,3,4,12,45,968.5,105.5,2.2,22.5,884.0,1081.32,783.65
2016,3,4,13,0,967.0,106.0,2.2,23.0,883.0,1078.07,780.16
2016,3,4,13,15,964.0,105.5,2.2,23.0,873.0,1068.14,774.15
2016,3,4,13,30,961.0,105.0,2.2,23.0,863.0,1054.19,765.8
2016,3,4,13,45,955.5,104.5,2.25,23.0,844.0,1033.91,754.15
2016,3,4,14,0,950.0,104.0,2.3,23.0,825.0,1009.88,740.17
2016,3,4,14,15,942.5,102.5,2.35,23.0,798.0,979.31,721.92
2016,3,4,14,30,935.0,101.0,2.4,23.0,771.0,945.39,701.42
2016,3,4,14,45,923.5,99.5,2.45,23.0,735.5,904.9,676.37
2016,3,4,15,0,912.0,98.0,2.5,23.0,700.0,861.74,649.26
2016,3,4,15,15,897.5,95.5,2.5,23.0,658.0,812.71,617.41
2016,3,4,15,30,883.0,93.0,2.5,23.0,616.0,766.3,587.0
2016,3,4,15,45,862.0,90.5,2.5,23.0,567.0,708.75,548.19
2016,3,4,16,0,841.0,88.0,2.5,23.0,518.0,650.48,506.15
2016,3,4,16,15,813.5,84.0,2.2,22.0,465.0,586.35,458.81
2016,3,4,16,30,786.0,80.0,1.9,21.0,412.0,522.91,410.4
2016,3,4,16,45,745.0,75.0,1.65,20.5,355.5,452.89,354.75
2016,3,4,17,0,704.0,70.0,1.4,20.0,299.0,386.71,300.28
2016,3,4,17,15,643.0,63.0,1.45,18.5,241.5,313.6,240.55
2016,3,4,17,30,582.0,56.0,1.5,17.0,184.0,246.82,183.67
2016,3,4,17,45,480.5,45.5,1.55,16.0,131.0,173.19,121.2
2016,3,4,18,0,379.0,35.0,1.6,15.0,78.0,111.96,69.7
2016,3,4,18,15,189.5,17.5,1.65,14.5,39.0,43.46,9.54
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,167.5,20.0,1.15,11.5,40.0,45.96,18.23
2016,3,5,7,30,335.0,40.0,1.2,12.0,80.0,112.21,73.74
2016,3,5,7,45,436.5,51.5,1.3,13.0,133.0,172.75,124.97
2016,3,5,8,0,538.0,63.0,1.4,14.0,186.0,245.65,187.36
2016,3,5,8,15,426.5,92.5,1.45,15.0,206.5,265.85,209.87
2016,3,5,8,30,315.0,122.0,1.5,16.0,227.0,268.54,215.21
2016,3,5,8,45,450.5,118.5,1.6,17.0,297.0,357.14,286.76
2016,3,5,9,0,586.0,115.0,1.7,18.0,367.0,457.99,365.77
2016,3,5,9,15,694.5,106.5,1.7,18.5,441.0,546.95,433.82
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,643.06,504.99
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.0,699.84,544.63
2016,3,5,10,0,843.0,105.0,1.7,20.0,609.0,755.89,581.17
2016,3,5,10,15,858.0,107.5,1.8,20.5,650.5,805.85,613.57
2016,3,5,10,30,873.0,110.0,1.9,21.0,692.0,854.0,644.36
2016,3,5,10,45,882.5,112.5,2.0,21.5,726.0,895.34,670.2
2016,3,5,11,0,892.0,115.0,2.1,22.0,760.0,927.1,689.53
2016,3,5,11,15,899.5,116.5,2.25,22.5,786.0,959.42,709.76
2016,3,5,11,30,907.0,118.0,2.4,23.0,812.0,988.52,727.82
2016,3,5,11,45,910.0,119.5,2.55,23.5,829.0,1009.94,740.89
2016,3,5,12,0,913.0,121.0,2.7,24.0,846.0,1027.69,751.68
2016,3,5,12,15,915.0,121.5,2.8,24.0,854.5,1039.61,759.81
2016,3,5,12,30,917.0,122.0,2.9,24.0,863.0,1047.68,765.65
2016,3,5,12,45,914.0,123.5,3.05,24.5,862.0,1047.99,765.58
2016,3,5,13,0,911.0,125.0,3.2,25.0,861.0,1044.39,763.15
2016,3,5,13,15,908.0,124.5,3.25,25.0,851.5,1034.77,757.6
2016,3,5,13,30,905.0,124.0,3.3,25.0,842.0,1021.36,749.74
2016,3,5,13,45,896.0,125.0,3.4,25.0,822.5,1000.12,737.22
2016,3,5,14,0,887.0,126.0,3.5,25.0,803.0,975.47,722.5
2016,3,5,14,15,878.5,124.5,3.5,24.5,776.0,952.89,709.87
2016,3,5,14,30,870.0,123.0,3.5,24.0,749.0,919.28,689.74
2016,3,5,14,45,841.5,128.0,3.55,24.0,711.0,872.76,659.63
2016,3,5,15,0,813.0,133.0,3.6,24.0,673.0,824.73,628.2
2016,3,5,15,15,796.0,129.5,3.55,23.5,631.5,775.69,596.34
2016,3,5,15,30,779.0,126.0,3.5,23.0,590.0,727.98,564.95
2016,3,5,15,45,754.0,122.5,3.5,23.0,542.0,670.71,523.69
2016,3,5,16,0,729.0,119.0,3.5,23.0,494.0,613.4,481.28
2016,3,5,16,15,697.5,113.0,3.15,22.5,442.0,549.9,433.06
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,487.81,384.66
2016,3,5,16,45,619.0,100.0,2.5,21.5,335.0,418.92,329.79
2016,3,5,17,0,572.0,93.0,2.2,21.0,280.0,353.97,276.51
2016,3,5,17,15,507.5,82.5,2.05,20.0,225.5,283.4,218.29
2016,3,5,17,30,443.0,72.0,1.9,19.0,171.0,218.12,163.07
2016,3,5,17,45,344.5,57.0,1.8,18.0,121.0,149.67,106.0
2016,3,5,18,0,246.0,42.0,1.7,17.0,71.0,93.49,59.95
2016,3,5,18,15,123.0,21.0,1.7,16.5,35.5,38.27,10.56
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,102.0,25.0,3.2,13.5,37.5,40.26,18.22
2016,3,6,7,30,204.0,50.0,3.3,14.0,75.0,96.47,65.89
2016,3,6,7,45,278.5,69.5,3.45,14.5,123.0,149.62,110.94
2016,3,6,8,0,353.0,89.0,3.6,15.0,171.0,212.05,164.59
2016,3,6,8,15,413.5,102.5,3.9,15.5,223.5,271.84,216.42
2016,3,6,8,30,474.0,116.0,4.2,16.0,276.0,338.33,273.03
2016,3,6,8,45,507.0,129.5,4.5,16.5,327.0,397.38,322.71
2016,3,6,9,0,540.0,143.0,4.8,17.0,378.0,459.15,373.33
2016,3,6,9,15,270.0,108.5,4.95,17.5,226.0,288.1,235.6
2016,3,6,9,30,0.0,74.0,5.1,18.0,74.0,68.89,51.64
2016,3,6,9,45,0.0,86.5,5.25,18.5,86.5,80.59,61.1
2016,3,6,10,0,0.0,99.0,5.4,19.0,99.0,92.43,70.46
2016,3,6,10,15,0.0,106.0,5.5,19.0,106.0,99.12,75.71
2016,3,6,10,30,0.0,113.0,5.6,19.0,113.0,105.82,80.96
2016,3,6,10,45,2.5,150.0,5.75,19.5,151.5,143.69,111.22
2016,3,6,11,0,5.0,187.0,5.9,20.0,190.0,182.14,141.54
2016,3,6,11,15,2.5,141.0,6.0,20.5,142.5,135.1,103.54
2016,3,6,11,30,0.0,95.0,6.1,21.0,95.0,88.74,66.09
2016,3,6,11,45,0.0,91.5,6.25,21.5,91.5,85.45,63.28
2016,3,6,12,0,0.0,88.0,6.4,22.0,88.0,82.18,60.49
2016,3,6,12,15,6.5,170.5,6.45,22.0,176.0,167.87,128.76
2016,3,6,12,30,13.0,253.0,6.5,22.0,264.0,255.81,197.64
2016,3,6,12,45,13.0,253.0,6.55,22.5,264.5,255.83,197.15
2016,3,6,13,0,13.0,253.0,6.6,23.0,265.0,255.8,196.79
2016,3,6,13,15,23.0,292.0,6.55,23.0,311.5,304.84,235.02
2016,3,6,13,30,33.0,331.0,6.5,23.0,358.0,368.11,283.7
2016,3,6,13,45,18.5,254.0,6.45,23.5,269.0,261.74,201.36
2016,3,6,14,0,4.0,177.0,6.4,24.0,180.0,171.55,130.65
2016,3,6,14,15,97.5,266.5,6.3,24.0,337.0,367.98,286.3
2016,3,6,14,30,191.0,356.0,6.2,24.0,494.0,544.61,421.42
2016,3,6,14,45,96.0,259.5,6.1,24.0,329.0,352.95,274.56
2016,3,6,15,0,1.0,163.0,6.0,24.0,164.0,155.1,118.29
2016,3,6,15,15,50.0,219.0,5.8,23.5,249.0,257.04,200.78
2016,3,6,15,30,99.0,275.0,5.6,23.0,334.0,351.26,275.73
2016,3,6,15,45,380.0,200.0,5.45,23.0,400.5,488.48,387.83
2016,3,6,16,0,661.0,125.0,5.3,23.0,467.0,575.73,458.04
2016,3,6,16,15,640.5,120.0,5.1,22.5,424.0,523.17,416.92
2016,3,6,16,30,620.0,115.0,4.9,22.0,381.0,470.98,375.5
2016,3,6,16,45,576.5,107.0,4.75,22.0,328.0,405.17,321.73
2016,3,6,17,0,533.0,99.0,4.6,22.0,275.0,343.0,269.66
2016,3,6,17,15,469.0,87.5,4.45,21.5,221.5,271.74,210.0
2016,3,6,17,30,405.0,76.0,4.3,21.0,168.0,210.25,157.39
2016,3,6,17,45,307.5,60.5,4.2,20.5,119.0,143.88,101.99
2016,3,6,18,0,210.0,45.0,4.1,20.0,70.0,89.71,57.91
2016,3,6,18,15,105.0,22.5,4.25,19.5,35.0,37.67,12.11
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.95,0.0
2016,3,7,7,15,0.0,9.0,4.55,16.5,9.0,8.33,0.26
2016,3,7,7,30,0.0,17.0,4.7,17.0,17.0,15.75,7.33
2016,3,7,7,45,0.0,28.0,4.9,17.5,28.0,25.98,16.16
2016,3,7,8,0,0.0,39.0,5.1,18.0,39.0,36.21,24.93
2016,3,7,8,15,0.0,51.0,5.45,18.5,51.0,47.39,34.35
2016,3,7,8,30,0.0,63.0,5.8,19.0,63.0,58.59,43.62
2016,3,7,8,45,0.0,83.0,6.2,19.5,83.0,77.51,59.13
2016,3,7,9,0,0.0,103.0,6.6,20.0,103.0,96.66,74.61
2016,3,7,9,15,0.0,127.5,6.7,20.0,127.5,120.33,93.73
2016,3,7,9,30,0.0,152.0,6.8,20.0,152.0,144.14,112.77
2016,3,7,9,45,3.5,172.5,6.95,20.5,175.0,166.59,130.4
2016,3,7,10,0,7.0,193.0,7.1,21.0,198.0,189.44,148.18
2016,3,7,10,15,3.5,166.0,7.0,21.0,168.5,160.04,124.19
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,130.87,100.44
2016,3,7,10,45,0.0,106.5,6.8,21.0,106.5,99.61,75.16
2016,3,7,11,0,0.0,74.0,6.7,21.0,74.0,69.02,50.39
2016,3,7,11,15,6.0,159.5,6.6,21.0,164.5,156.23,120.42
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,246.3,191.38
2016,3,7,11,45,42.0,313.5,6.4,21.5,347.5,357.37,277.73
2016,3,7,12,0,72.0,382.0,6.3,22.0,440.0,461.16,356.35
2016,3,7,12,15,77.5,389.5,6.25,22.0,452.5,475.46,366.79
2016,3,7,12,30,83.0,397.0,6.2,22.0,465.0,489.54,377.32
2016,3,7,12,45,43.0,277.5,6.2,22.0,313.0,321.57,249.05
2016,3,7,13,0,3.0,158.0,6.2,22.0,161.0,152.28,116.01
2016,3,7,13,15,11.0,224.0,6.2,22.0,233.0,224.81,173.43
2016,3,7,13,30,19.0,290.0,6.2,22.0,305.0,298.6,230.9
2016,3,7,13,45,9.5,197.0,6.2,22.0,204.5,196.46,151.26
2016,3,7,14,0,0.0,104.0,6.2,22.0,104.0,97.31,72.64
2016,3,7,14,15,0.0,68.0,6.3,22.0,68.0,63.42,45.62
2016,3,7,14,30,0.0,32.0,6.4,22.0,32.0,29.8,18.54
2016,3,7,14,45,0.0,30.5,6.5,22.0,30.5,28.39,17.44
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,26.99,16.35
2016,3,7,15,15,0.0,95.5,6.5,21.5,95.5,89.09,66.92
2016,3,7,15,30,0.0,162.0,6.4,21.0,162.0,153.53,119.25
2016,3,7,15,45,44.0,196.0,6.3,21.0,219.0,224.88,177.95
2016,3,7,16,0,88.0,230.0,6.2,21.0,276.0,287.81,229.16
2016,3,7,16,15,173.0,204.0,5.95,20.5,283.0,314.01,252.05
2016,3,7,16,30,258.0,178.0,5.7,20.0,290.0,329.91,265.8
2016,3,7,16,45,211.5,164.5,5.5,20.0,248.0,272.46,218.67
2016,3,7,17,0,165.0,151.0,5.3,20.0,206.0,226.49,180.57
2016,3,7,17,15,133.5,126.0,5.2,19.5,165.0,179.09,141.33
2016,3,7,17,30,102.0,101.0,5.1,19.0,124.0,135.45,104.76
2016,3,7,17,45,74.5,74.0,5.0,19.0,88.0,94.52,70.09
2016,3,7,18,0,47.0,47.0,4.9,19.0,52.0,57.02,38.57
2016,3,7,18,15,23.5,23.5,4.9,19.0,26.0,25.37,8.66
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.24,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.71,0.0
2016,3,8,8,45,97.0,97.5,5.05,20.5,140.5,147.52,117.24
2016,3,8,9,0,194.0,191.0,5.2,21.0,277.0,304.92,244.38
2016,3,8,9,15,333.0,190.0,5.3,21.5,359.0,405.9,325.09
2016,3,8,9,30,472.0,189.0,5.4,22.0,441.0,522.46,416.34
2016,3,8,9,45,346.0,237.0,5.5,22.5,430.5,498.96,394.86
2016,3,8,10,0,220.0,285.0,5.6,23.0,420.0,462.37,363.03
2016,3,8,10,15,145.5,298.0,5.45,23.5,390.0,426.46,332.46
2016,3,8,10,30,71.0,311.0,5.3,24.0,360.0,373.79,288.97
2016,3,8,10,45,163.5,333.5,5.2,24.5,452.5,491.16,378.82
2016,3,8,11,0,256.0,356.0,5.1,25.0,545.0,615.18,470.24
2016,3,8,11,15,264.5,363.0,4.9,25.0,564.0,638.18,485.44
2016,3,8,11,30,273.0,370.0,4.7,25.0,583.0,660.49,500.37
2016,3,8,11,45,571.5,251.5,4.55,25.0,709.0,838.47,633.94
2016,3,8,12,0,870.0,133.0,4.4,25.0,835.0,1001.65,744.89
2016,3,8,12,15,872.5,133.5,4.15,25.0,843.5,1013.46,749.74
2016,3,8,12,30,875.0,134.0,3.9,25.0,852.0,1021.59,753.23
2016,3,8,12,45,871.5,136.0,3.7,25.0,851.0,1021.63,751.76
2016,3,8,13,0,868.0,138.0,3.5,25.0,850.0,1027.2,754.06
2016,3,8,13,15,865.5,137.5,3.3,25.0,840.5,1018.02,746.72
2016,3,8,13,30,863.0,137.0,3.1,25.0,831.0,1005.13,737.16
2016,3,8,13,45,857.0,136.0,2.95,25.0,812.5,984.72,723.21
2016,3,8,14,0,851.0,135.0,2.8,25.0,794.0,960.9,707.19
2016,3,8,14,15,843.0,133.5,2.7,25.0,767.5,931.44,687.96
2016,3,8,14,30,835.0,132.0,2.6,25.0,741.0,898.99,666.8
2016,3,8,14,45,805.0,138.0,2.55,25.5,703.5,852.91,635.59
2016,3,8,15,0,775.0,144.0,2.5,26.0,666.0,809.13,605.92
2016,3,8,15,15,758.0,140.5,2.45,25.5,625.0,761.07,575.38
2016,3,8,15,30,741.0,137.0,2.4,25.0,584.0,711.74,543.05
2016,3,8,15,45,716.5,132.5,2.4,25.0,537.0,655.15,503.14
2016,3,8,16,0,692.0,128.0,2.4,25.0,490.0,598.62,462.29
2016,3,8,16,15,660.0,122.0,2.2,24.5,439.0,536.45,416.26
2016,3,8,16,30,628.0,116.0,2.0,24.0,388.0,475.84,370.13
2016,3,8,16,45,584.5,107.5,1.85,24.0,334.5,409.02,317.48
2016,3,8,17,0,541.0,99.0,1.7,24.0,281.0,345.86,266.31
2016,3,8,17,15,477.0,88.5,1.6,23.0,227.5,275.04,209.14
2016,3,8,17,30,413.0,78.0,1.5,22.0,174.0,214.06,158.48
2016,3,8,17,45,321.5,62.5,1.45,21.0,124.5,148.68,104.8
2016,3,8,18,0,230.0,47.0,1.4,20.0,75.0,94.72,61.24
2016,3,8,18,15,115.0,23.5,1.55,19.5,37.5,39.85,15.55
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.77,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,5.55,0.0
2016,3,9,7,45,0.0,10.0,4.25,18.5,10.0,9.26,2.11
2016,3,9,8,0,0.0,14.0,4.3,19.0,14.0,12.97,5.29
2016,3,9,8,15,0.0,18.0,4.3,19.0,18.0,16.68,8.45
2016,3,9,8,30,0.0,22.0,4.3,19.0,22.0,20.4,11.56
2016,3,9,8,45,0.0,22.5,4.35,19.0,22.5,20.88,11.91
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,21.35,12.25
2016,3,9,9,15,0.0,27.0,4.35,19.5,27.0,25.08,15.26
2016,3,9,9,30,0.0,31.0,4.3,20.0,31.0,28.81,18.25
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,30.22,19.29
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,31.63,20.33
2016,3,9,10,15,0.0,37.0,4.0,21.0,37.0,34.43,22.56
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,37.24,24.79
2016,3,9,10,45,0.0,56.0,3.65,21.5,56.0,52.19,36.78
2016,3,9,11,0,0.0,72.0,3.5,22.0,72.0,67.15,48.66
2016,3,9,11,15,0.0,81.5,3.55,21.5,81.5,76.06,55.82
2016,3,9,11,30,0.0,91.0,3.6,21.0,91.0,84.97,62.99
2016,3,9,11,45,0.0,112.5,3.65,21.0,112.5,105.46,79.28
2016,3,9,12,0,0.0,134.0,3.7,21.0,134.0,126.09,95.57
2016,3,9,12,15,5.0,179.5,3.85,21.0,183.5,175.1,134.35
2016,3,9,12,30,10.0,225.0,4.0,21.0,233.0,224.78,173.2
2016,3,9,12,45,10.5,228.5,4.15,21.0,237.0,228.76,176.23
2016,3,9,13,0,11.0,232.0,4.3,21.0,241.0,232.69,179.37
2016,3,9,13,15,5.5,177.0,4.3,21.0,181.5,173.14,132.77
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,114.56,86.42
2016,3,9,13,45,2.5,152.5,4.3,21.0,155.0,146.3,111.82
2016,3,9,14,0,5.0,183.0,4.3,21.0,188.0,178.25,137.2
2016,3,9,14,15,2.5,167.0,4.2,21.0,169.5,160.24,123.0
2016,3,9,14,30,0.0,151.0,4.1,21.0,151.0,142.41,108.97
2016,3,9,14,45,0.0,144.0,4.1,21.0,144.0,135.64,103.81
2016,3,9,15,0,0.0,137.0,4.1,21.0,137.0,128.89,98.65
2016,3,9,15,15,0.0,79.0,3.95,21.0,79.0,73.63,54.41
2016,3,9,15,30,0.0,21.0,3.8,21.0,21.0,19.52,10.41
2016,3,9,15,45,0.0,33.5,3.65,21.0,33.5,31.14,20.03
2016,3,9,16,0,0.0,46.0,3.5,21.0,46.0,42.77,29.69
2016,3,9,16,15,0.0,26.5,3.3,20.5,26.5,24.61,14.82
2016,3,9,16,30,0.0,7.0,3.1,20.0,7.0,6.49,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.5,6.0,5.56,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.63,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.7,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.39,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.77,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.63,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.48,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.5,9.0,8.34,1.51
2016,3,10,8,30,0.0,11.0,4.1,15.0,11.0,10.2,3.08
2016,3,10,8,45,0.0,45.0,4.2,15.5,45.0,41.81,29.91
2016,3,10,9,0,0.0,79.0,4.3,16.0,79.0,73.55,56.38
2016,3,10,9,15,0.0,53.5,4.45,16.0,53.5,49.75,36.26
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,26.02,16.24
2016,3,10,9,45,0.0,61.0,4.75,16.5,61.0,56.78,41.78
2016,3,10,10,0,0.0,94.0,4.9,17.0,94.0,87.65,67.0
2016,3,10,10,15,2.0,137.0,5.1,17.0,138.0,130.49,101.87
2016,3,10,10,30,4.0,180.0,5.3,17.0,182.0,174.06,136.91
2016,3,10,10,45,2.0,99.5,5.5,17.0,100.5,94.68,72.29
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,17.69,8.97
2016,3,10,11,15,0.0,57.5,5.8,17.0,57.5,53.62,38.52
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,89.72,67.92
2016,3,10,11,45,0.0,98.0,6.05,17.5,98.0,91.65,69.27
2016,3,10,12,0,0.0,100.0,6.2,18.0,100.0,93.58,70.64
2016,3,10,12,15,0.0,89.5,6.15,18.0,89.5,83.63,62.55
2016,3,10,12,30,0.0,79.0,6.1,18.0,79.0,73.78,54.56
2016,3,10,12,45,0.5,111.5,6.05,18.0,112.0,105.07,79.88
2016,3,10,13,0,1.0,144.0,6.0,18.0,145.0,136.73,105.36
2016,3,10,13,15,2.0,151.0,5.95,18.0,153.0,144.45,111.61
2016,3,10,13,30,3.0,158.0,5.9,18.0,161.0,152.15,117.88
2016,3,10,13,45,4.5,175.5,5.85,18.0,180.0,170.52,132.72
2016,3,10,14,0,6.0,193.0,5.8,18.0,199.0,188.94,147.58
2016,3,10,14,15,10.0,221.0,5.7,17.5,229.5,220.08,172.98
2016,3,10,14,30,14.0,249.0,5.6,17.0,260.0,251.34,198.47
2016,3,10,14,45,7.0,181.5,5.6,17.0,187.0,178.13,140.04
2016,3,10,15,0,0.0,114.0,5.6,17.0,114.0,106.75,82.26
2016,3,10,15,15,3.0,152.5,5.5,17.0,154.5,146.3,114.85
2016,3,10,15,30,6.0,191.0,5.4,17.0,195.0,186.4,147.71
2016,3,10,15,45,3.0,153.5,5.3,17.0,155.5,147.29,116.19
2016,3,10,16,0,0.0,116.0,5.2,17.0,116.0,108.86,84.95
2016,3,10,16,15,0.0,79.5,4.95,16.5,79.5,74.02,56.49
2016,3,10,16,30,0.0,43.0,4.7,16.0,43.0,39.95,28.18
2016,3,10,16,45,0.0,37.0,4.45,16.0,37.0,34.36,23.56
2016,3,10,17,0,0.0,31.0,4.2,16.0,31.0,28.77,18.88
2016,3,10,17,15,0.0,25.0,4.05,15.5,25.0,23.18,14.18
2016,3,10,17,30,0.0,19.0,3.9,15.0,19.0,17.61,9.41
2016,3,10,17,45,0.0,13.5,3.75,15.0,13.5,12.5,4.95
2016,3,10,18,0,0.0,8.0,3.6,15.0,8.0,7.4,0.48
2016,3,10,18,15,0.0,4.0,3.6,15.0,4.0,3.7,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.63,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,15.3,6.48
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,25.99,16.22
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,39.95,28.4
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,54.02,40.49
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,69.19,53.37
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,84.4,66.07
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,74.07,57.06
2016,3,11,9,0,0.0,69.0,2.0,16.0,69.0,64.2,48.51
2016,3,11,9,15,0.0,39.5,2.15,16.5,39.5,36.71,25.26
2016,3,11,9,30,0.0,10.0,2.3,17.0,10.0,9.29,2.14
2016,3,11,9,45,10.0,121.5,2.5,17.5,128.0,121.14,94.76
2016,3,11,10,0,20.0,233.0,2.7,18.0,246.0,238.85,188.51
2016,3,11,10,15,10.0,131.5,2.85,18.0,138.0,131.54,102.2
2016,3,11,10,30,0.0,30.0,3.0,18.0,30.0,27.93,17.41
2016,3,11,10,45,0.0,66.0,3.2,18.5,66.0,61.53,44.87
2016,3,11,11,0,0.0,102.0,3.4,19.0,102.0,95.36,72.05
2016,3,11,11,15,0.0,74.5,3.4,19.0,74.5,69.52,51.05
2016,3,11,11,30,0.0,47.0,3.4,19.0,47.0,43.83,30.16
2016,3,11,11,45,1.0,100.5,3.4,19.5,101.5,95.0,71.42
2016,3,11,12,0,2.0,154.0,3.4,20.0,156.0,147.31,112.81
2016,3,11,12,15,55.5,285.5,3.3,20.0,331.5,341.35,265.21
2016,3,11,12,30,109.0,417.0,3.2,20.0,507.0,535.77,410.11
2016,3,11,12,45,137.5,421.0,3.1,20.0,535.0,582.18,443.34
2016,3,11,13,0,166.0,425.0,3.0,20.0,563.0,614.41,466.91
2016,3,11,13,15,83.0,266.5,2.9,20.0,335.5,360.43,278.83
2016,3,11,13,30,0.0,108.0,2.8,20.0,108.0,101.19,75.75
2016,3,11,13,45,13.0,208.0,2.7,20.5,218.5,210.45,162.55
2016,3,11,14,0,26.0,308.0,2.6,21.0,329.0,322.37,248.17
2016,3,11,14,15,13.0,196.5,2.6,20.5,207.0,198.62,153.12
2016,3,11,14,30,0.0,85.0,2.6,20.0,85.0,79.31,58.73
2016,3,11,14,45,0.0,119.5,2.6,20.0,120.0,112.03,85.26
2016,3,11,15,0,0.0,154.0,2.6,20.0,155.0,145.31,111.99
2016,3,11,15,15,3.5,173.5,2.55,20.0,176.5,167.17,129.7
2016,3,11,15,30,7.0,193.0,2.5,20.0,198.0,189.03,147.42
2016,3,11,15,45,3.5,139.0,2.45,20.0,141.5,133.43,103.32
2016,3,11,16,0,0.0,85.0,2.4,20.0,85.0,79.18,59.62
2016,3,11,16,15,0.0,73.5,2.15,19.5,73.5,68.42,51.16
2016,3,11,16,30,0.0,62.0,1.9,19.0,62.0,57.67,42.56
2016,3,11,16,45,0.0,53.5,1.65,18.5,53.5,49.73,36.18
2016,3,11,17,0,0.0,45.0,1.4,18.0,45.0,41.8,29.71
2016,3,11,17,15,0.0,36.5,1.2,17.5,36.5,33.88,23.13
2016,3,11,17,30,0.0,28.0,1.0,17.0,28.0,25.97,16.44
2016,3,11,17,45,0.0,20.0,0.85,16.5,20.0,18.54,10.03
2016,3,11,18,0,0.0,12.0,0.7,16.0,12.0,11.11,3.57
2016,3,11,18,15,0.0,6.5,0.7,16.0,6.5,6.01,0.0
2016,3,11,18,30,0.0,1.0,0.7,16.0,1.0,0.95,0.0
2016,3,11,18,45,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,11.5,10.0,8.1,0.0
2016,3,12,7,0,69.0,17.0,1.3,12.0,20.0,21.98,0.0
2016,3,12,7,15,195.0,35.5,1.35,12.5,61.5,67.21,40.16
2016,3,12,7,30,321.0,54.0,1.4,13.0,103.0,125.42,86.72
2016,3,12,7,45,422.5,64.0,1.45,14.0,157.0,186.08,137.61
2016,3,12,8,0,524.0,74.0,1.5,15.0,211.0,258.03,198.5
2016,3,12,8,15,276.0,106.5,1.65,15.5,180.0,220.17,175.11
2016,3,12,8,30,28.0,139.0,1.8,16.0,149.0,149.26,119.32
2016,3,12,8,45,388.5,115.5,2.0,16.5,293.5,326.47,264.39
2016,3,12,9,0,749.0,92.0,2.2,17.0,438.0,531.34,425.96
2016,3,12,9,15,535.5,162.0,2.25,17.5,423.5,510.44,406.96
2016,3,12,9,30,322.0,232.0,2.3,18.0,409.0,461.42,366.05
2016,3,12,9,45,167.5,224.5,2.4,18.5,317.0,350.65,278.3
2016,3,12,10,0,13.0,217.0,2.5,19.0,225.0,217.39,169.93
2016,3,12,10,15,446.5,161.5,2.4,19.0,472.5,541.03,429.78
2016,3,12,10,30,880.0,106.0,2.3,19.0,720.0,858.32,657.13
2016,3,12,10,45,893.5,106.0,2.25,19.5,754.0,899.96,679.55
2016,3,12,11,0,907.0,106.0,2.2,20.0,788.0,939.08,702.54
2016,3,12,11,15,913.5,107.5,2.15,20.0,814.0,970.57,721.53
2016,3,12,11,30,920.0,109.0,2.1,20.0,840.0,998.73,738.28
2016,3,12,11,45,923.5,110.0,2.05,20.5,857.0,1019.94,749.06
2016,3,12,12,0,927.0,111.0,2.0,21.0,874.0,1037.42,757.48
2016,3,12,12,15,929.0,111.5,2.0,21.0,881.5,1049.05,764.35
2016,3,12,12,30,931.0,112.0,2.0,21.0,889.0,1056.76,768.93
2016,3,12,12,45,928.0,113.0,2.05,21.5,887.5,1056.05,767.53
2016,3,12,13,0,925.0,114.0,2.1,22.0,886.0,1051.37,763.85
2016,3,12,13,15,666.5,237.0,2.1,22.0,790.0,935.59,689.18
2016,3,12,13,30,408.0,360.0,2.1,22.0,694.0,789.45,585.5
2016,3,12,13,45,659.5,235.5,2.15,22.0,761.5,907.69,674.67
2016,3,12,14,0,911.0,111.0,2.2,22.0,829.0,984.75,725.64
2016,3,12,14,15,904.0,109.5,2.15,22.0,802.0,954.95,705.62
2016,3,12,14,30,897.0,108.0,2.1,22.0,775.0,921.93,684.6
2016,3,12,14,45,573.5,216.5,2.1,22.0,636.0,741.06,561.0
2016,3,12,15,0,250.0,325.0,2.1,22.0,497.0,543.96,415.12
2016,3,12,15,15,271.5,300.0,2.1,21.5,476.5,533.68,410.98
2016,3,12,15,30,293.0,275.0,2.1,21.0,456.0,510.66,396.22
2016,3,12,15,45,163.5,244.5,2.1,21.0,344.0,365.76,286.19
2016,3,12,16,0,34.0,214.0,2.1,21.0,232.0,234.39,183.22
2016,3,12,16,15,398.5,149.0,1.95,20.5,328.0,403.52,321.1
2016,3,12,16,30,763.0,84.0,1.8,20.0,424.0,512.92,404.59
2016,3,12,16,45,732.0,78.0,1.7,20.0,369.5,447.63,351.13
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,384.8,299.05
2016,3,12,17,15,645.0,65.0,1.5,19.0,258.0,313.51,239.96
2016,3,12,17,30,589.0,58.0,1.4,18.0,201.0,248.01,183.82
2016,3,12,17,45,503.0,48.5,1.3,17.5,147.5,178.81,124.66
2016,3,12,18,0,417.0,39.0,1.2,17.0,94.0,120.06,75.21
2016,3,12,18,15,257.5,24.5,1.3,16.5,53.0,58.23,26.69
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,14.72,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,9.88,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,29.05,0.0
2016,3,13,7,15,285.5,32.5,3.75,13.5,69.5,78.26,45.47
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,143.51,97.37
2016,3,13,7,45,539.0,54.5,3.7,15.0,173.5,208.71,153.08
2016,3,13,8,0,644.0,62.0,3.7,16.0,232.0,286.45,220.01
2016,3,13,8,15,698.0,68.0,3.8,17.0,291.5,354.54,279.36
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,427.47,340.77
2016,3,13,8,45,798.0,76.0,4.0,19.0,411.0,497.25,397.71
2016,3,13,9,0,844.0,78.0,4.1,20.0,471.0,570.32,455.06
