Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,15,196.5,342.5,6.8,22.5,480.5,511.86,399.8
2016,3,23,10,30,162.0,366.0,6.7,23.0,486.0,514.96,399.45
2016,3,23,10,45,516.5,247.5,6.6,23.5,654.5,731.68,569.42
2016,3,23,11,0,871.0,129.0,6.5,24.0,823.0,940.41,720.03
2016,3,23,11,15,877.5,130.5,6.3,24.5,847.5,970.26,736.6
2016,3,23,11,30,884.0,132.0,6.1,25.0,872.0,996.87,751.51
2016,3,23,11,45,892.5,130.5,5.95,25.5,889.5,1018.93,763.43
2016,3,23,12,0,901.0,129.0,5.8,26.0,907.0,1037.52,772.92
2016,3,23,12,15,903.0,129.5,5.65,26.0,914.5,1048.06,778.54
2016,3,23,12,30,905.0,130.0,5.5,26.0,922.0,1054.78,781.7
2016,3,23,12,45,907.5,128.0,5.35,26.5,921.0,1055.54,779.4
2016,3,23,13,0,910.0,126.0,5.2,27.0,920.0,1052.41,774.65
2016,3,23,13,15,907.5,125.5,5.05,27.0,909.5,1041.96,766.79
2016,3,23,13,30,905.0,125.0,4.9,27.0,899.0,1027.73,756.6
2016,3,23,13,45,902.0,123.0,4.8,27.0,880.0,1007.73,743.14
2016,3,23,14,0,899.0,121.0,4.7,27.0,861.0,984.12,727.42
2016,3,23,14,15,891.5,119.5,4.6,27.0,833.0,953.39,707.03
2016,3,23,14,30,884.0,118.0,4.5,27.0,805.0,919.54,684.81
2016,3,23,14,45,866.0,119.5,4.4,27.0,767.5,876.9,656.61
2016,3,23,15,0,848.0,121.0,4.3,27.0,730.0,837.74,630.74
2016,3,23,15,15,833.5,118.5,4.2,26.5,688.0,789.43,599.47
2016,3,23,15,30,819.0,116.0,4.1,26.0,646.0,739.46,566.65
2016,3,23,15,45,801.0,111.5,4.05,26.0,598.0,683.6,527.37
2016,3,23,16,0,783.0,107.0,4.0,26.0,550.0,627.03,485.74
2016,3,23,16,15,757.0,102.5,3.75,25.5,497.0,565.33,439.6
2016,3,23,16,30,731.0,98.0,3.5,25.0,444.0,505.06,393.19
2016,3,23,16,45,695.5,92.0,3.3,25.0,388.5,439.0,340.4
2016,3,23,17,0,660.0,86.0,3.1,25.0,333.0,375.59,288.23
2016,3,23,17,15,606.0,78.5,2.9,24.0,276.0,306.93,231.86
2016,3,23,17,30,552.0,71.0,2.7,23.0,219.0,243.93,178.66
2016,3,23,17,45,464.5,60.5,2.5,22.0,164.5,176.03,122.17
2016,3,23,18,0,377.0,50.0,2.3,21.0,110.0,118.85,75.57
2016,3,23,18,15,188.5,36.5,2.5,20.5,66.5,57.95,32.43
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.94,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.0,31.0,19.41,0.0
2016,3,24,7,0,354.0,29.0,6.0,8.0,62.0,65.91,33.68
2016,3,24,7,15,467.5,39.0,6.15,8.5,115.5,118.95,75.39
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,186.42,133.01
2016,3,24,7,45,649.0,55.5,6.5,9.5,228.0,251.26,192.46
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,323.54,258.47
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,390.95,319.75
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,462.05,382.38
2016,3,24,8,45,836.0,74.5,6.75,11.5,465.5,529.25,440.09
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,596.19,495.87
2016,3,24,9,15,890.5,79.5,6.75,12.5,577.5,657.6,545.31
2016,3,24,9,30,911.0,82.0,6.7,13.0,631.0,718.63,592.42
2016,3,24,9,45,928.0,83.5,6.65,13.5,679.5,775.28,633.06
2016,3,24,10,0,945.0,85.0,6.6,14.0,728.0,830.51,671.93
2016,3,24,10,15,956.0,87.0,6.55,14.5,769.5,879.65,705.58
2016,3,24,10,30,967.0,89.0,6.5,15.0,811.0,926.28,736.91
2016,3,24,10,45,974.5,90.5,6.5,15.5,844.5,966.5,763.43
2016,3,24,11,0,982.0,92.0,6.5,16.0,878.0,1003.48,787.39
2016,3,24,11,15,987.5,93.0,6.4,16.0,903.0,1034.6,807.95
2016,3,24,11,30,993.0,94.0,6.3,16.0,928.0,1062.01,825.82
2016,3,24,11,45,994.5,95.5,6.25,16.5,944.5,1082.18,837.29
2016,3,24,12,0,996.0,97.0,6.2,17.0,961.0,1098.24,845.93
2016,3,24,12,15,997.5,97.5,6.1,17.0,968.5,1109.05,852.3
2016,3,24,12,30,999.0,98.0,6.0,17.0,976.0,1115.64,855.86
2016,3,24,12,45,999.0,97.5,5.95,17.5,974.0,1115.38,853.57
2016,3,24,13,0,999.0,97.0,5.9,18.0,972.0,1110.85,848.53
2016,3,24,13,15,997.0,97.0,5.8,18.0,961.0,1100.62,841.02
2016,3,24,13,30,995.0,97.0,5.7,18.0,950.0,1086.22,830.81
2016,3,24,13,45,991.5,95.5,5.65,18.5,930.0,1064.66,814.6
2016,3,24,14,0,988.0,94.0,5.6,19.0,910.0,1039.14,795.85
2016,3,24,14,15,982.0,93.0,5.5,19.0,881.5,1008.05,774.53
2016,3,24,14,30,976.0,92.0,5.4,19.0,853.0,973.42,750.8
2016,3,24,14,45,963.5,92.5,5.3,19.0,815.5,931.47,721.89
2016,3,24,15,0,951.0,93.0,5.2,19.0,778.0,886.83,691.0
2016,3,24,15,15,939.0,90.5,5.05,19.0,734.5,836.94,655.88
2016,3,24,15,30,927.0,88.0,4.9,19.0,691.0,784.88,618.98
2016,3,24,15,45,911.5,85.0,4.75,19.0,641.0,727.97,578.19
2016,3,24,16,0,896.0,82.0,4.6,19.0,591.0,669.81,534.2
2016,3,24,16,15,873.0,79.0,4.3,18.5,536.0,606.26,484.71
2016,3,24,16,30,850.0,76.0,4.0,18.0,481.0,544.63,435.55
2016,3,24,16,45,817.0,72.0,3.7,17.5,422.0,475.5,379.08
2016,3,24,17,0,784.0,68.0,3.4,17.0,363.0,408.46,322.42
2016,3,24,17,15,735.0,62.5,2.9,16.0,303.0,336.54,260.62
2016,3,24,17,30,686.0,57.0,2.4,15.0,243.0,269.43,201.25
2016,3,24,17,45,604.5,49.5,1.95,14.0,185.0,197.55,138.57
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,135.71,85.66
2016,3,24,18,15,376.0,30.0,1.45,12.5,78.5,72.49,37.74
2016,3,24,18,30,229.0,18.0,1.4,12.0,30.0,26.89,0.0
2016,3,24,18,45,114.5,9.0,1.4,11.5,15.0,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,175.5,16.0,0.5,7.5,33.0,21.12,0.0
2016,3,25,7,0,351.0,32.0,0.5,8.0,66.0,69.09,36.77
2016,3,25,7,15,461.0,42.5,0.65,8.5,119.5,122.11,78.16
2016,3,25,7,30,571.0,53.0,0.8,9.0,173.0,189.1,134.46
2016,3,25,7,45,632.5,60.5,0.95,10.0,231.5,252.35,190.69
2016,3,25,8,0,694.0,68.0,1.1,11.0,290.0,322.54,252.08
2016,3,25,8,15,735.5,73.5,1.5,12.0,348.5,388.89,309.85
2016,3,25,8,30,777.0,79.0,1.9,13.0,407.0,458.72,368.64
2016,3,25,8,45,802.5,84.0,2.3,14.0,462.5,522.72,421.04
2016,3,25,9,0,828.0,89.0,2.7,15.0,518.0,587.7,472.43
2016,3,25,9,15,848.5,92.5,2.7,15.5,570.5,648.51,518.45
2016,3,25,9,30,869.0,96.0,2.7,16.0,623.0,709.05,562.71
2016,3,25,9,45,881.0,100.0,2.7,16.5,669.0,759.44,596.45
2016,3,25,10,0,893.0,104.0,2.7,17.0,715.0,811.38,630.51
2016,3,25,10,15,904.0,106.5,2.65,17.5,755.0,858.91,660.48
2016,3,25,10,30,915.0,109.0,2.6,18.0,795.0,904.1,688.3
2016,3,25,10,45,920.0,112.5,2.55,18.5,827.0,942.42,711.0
2016,3,25,11,0,925.0,116.0,2.5,19.0,859.0,977.53,731.29
2016,3,25,11,15,930.0,117.0,2.45,19.0,883.5,1006.66,748.82
2016,3,25,11,30,935.0,118.0,2.4,19.0,908.0,1032.26,764.03
2016,3,25,11,45,934.0,121.0,2.4,19.5,922.5,1050.44,773.51
2016,3,25,12,0,933.0,124.0,2.4,20.0,937.0,1064.67,780.57
2016,3,25,12,15,934.0,124.5,2.45,20.5,943.5,1074.33,785.4
2016,3,25,12,30,935.0,125.0,2.5,21.0,950.0,1080.03,787.87
2016,3,25,12,45,930.0,127.5,2.6,21.5,946.0,1077.79,785.98
2016,3,25,13,0,925.0,130.0,2.7,22.0,942.0,1071.58,781.73
2016,3,25,13,15,921.5,129.0,2.8,22.0,930.5,1059.35,775.24
2016,3,25,13,30,918.0,128.0,2.9,22.0,919.0,1043.3,766.36
2016,3,25,13,45,909.5,128.5,3.0,22.0,897.5,1020.24,752.93
2016,3,25,14,0,901.0,129.0,3.1,22.0,876.0,993.76,737.25
2016,3,25,14,15,893.0,127.5,3.15,22.0,847.5,962.4,717.85
2016,3,25,14,30,885.0,126.0,3.2,22.0,819.0,927.95,696.29
2016,3,25,14,45,875.0,123.0,3.3,22.0,782.5,893.28,674.77
2016,3,25,15,0,865.0,120.0,3.4,22.0,746.0,849.52,646.71
2016,3,25,15,15,850.5,117.0,3.45,21.5,703.0,799.93,615.13
2016,3,25,15,30,836.0,114.0,3.5,21.0,660.0,748.64,581.77
2016,3,25,15,45,816.5,110.5,3.55,21.0,611.0,691.97,541.97
2016,3,25,16,0,797.0,107.0,3.6,21.0,562.0,634.69,499.57
2016,3,25,16,15,770.5,102.5,3.45,20.5,508.5,571.95,452.18
2016,3,25,16,30,744.0,98.0,3.3,20.0,455.0,510.57,404.36
2016,3,25,16,45,708.0,92.0,3.2,20.0,398.0,443.56,350.09
2016,3,25,17,0,672.0,86.0,3.1,20.0,341.0,379.23,296.38
2016,3,25,17,15,618.5,78.5,2.8,18.5,283.5,310.11,238.88
2016,3,25,17,30,565.0,71.0,2.5,17.0,226.0,246.57,184.41
2016,3,25,17,45,484.0,60.5,2.25,16.0,171.0,179.53,127.14
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,122.38,79.25
2016,3,25,18,15,271.5,34.5,2.0,14.5,71.5,65.19,36.02
2016,3,25,18,30,140.0,19.0,2.0,14.0,27.0,23.29,0.0
2016,3,25,18,45,70.0,9.5,2.0,13.5,13.5,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,10.5,29.5,22.1,0.0
2016,3,26,7,0,160.0,42.0,2.4,11.0,59.0,57.61,34.99
2016,3,26,7,15,256.5,61.0,2.6,11.5,107.5,105.29,72.37
2016,3,26,7,30,353.0,80.0,2.8,12.0,156.0,164.41,121.26
2016,3,26,7,45,176.5,93.0,3.0,13.0,131.0,146.04,114.06
2016,3,26,8,0,0.0,106.0,3.2,14.0,106.0,99.58,79.2
2016,3,26,8,15,31.0,140.5,3.2,14.5,153.5,148.61,119.74
2016,3,26,8,30,62.0,175.0,3.2,15.0,201.0,199.62,161.35
2016,3,26,8,45,88.0,204.0,3.25,16.0,246.5,246.14,198.36
2016,3,26,9,0,114.0,233.0,3.3,17.0,292.0,301.39,241.58
2016,3,26,9,15,119.0,258.0,3.15,17.5,325.5,336.64,268.18
2016,3,26,9,30,124.0,283.0,3.0,18.0,359.0,372.23,294.52
2016,3,26,9,45,123.0,306.5,2.95,18.5,387.0,402.12,315.98
2016,3,26,10,0,122.0,330.0,2.9,19.0,415.0,431.67,336.81
2016,3,26,10,15,138.5,351.0,2.8,19.5,452.0,472.58,366.2
2016,3,26,10,30,155.0,372.0,2.7,20.0,489.0,514.37,395.64
2016,3,26,10,45,498.0,262.5,2.6,20.5,660.5,731.3,559.7
2016,3,26,11,0,841.0,153.0,2.5,21.0,832.0,947.09,707.43
2016,3,26,11,15,847.5,154.5,2.45,21.0,856.0,976.5,723.46
2016,3,26,11,30,854.0,156.0,2.4,21.0,880.0,1002.72,739.14
2016,3,26,11,45,854.5,159.0,2.4,21.5,894.5,1021.3,748.94
2016,3,26,12,0,855.0,162.0,2.4,22.0,909.0,1036.24,756.51
2016,3,26,12,15,856.5,162.5,2.45,22.0,916.0,1045.86,762.8
2016,3,26,12,30,858.0,163.0,2.5,22.0,923.0,1051.75,766.89
2016,3,26,12,45,855.5,164.0,2.6,22.5,920.0,1050.38,765.53
2016,3,26,13,0,853.0,165.0,2.7,23.0,917.0,1045.25,761.94
2016,3,26,13,15,849.5,164.0,2.8,23.0,905.5,1033.33,755.55
2016,3,26,13,30,846.0,163.0,2.9,23.0,894.0,1017.79,746.92
2016,3,26,13,45,840.0,161.5,3.05,23.5,874.0,995.8,733.09
2016,3,26,14,0,834.0,160.0,3.2,24.0,854.0,970.49,717.05
2016,3,26,14,15,825.0,158.0,3.25,24.0,825.5,938.74,697.32
2016,3,26,14,30,816.0,156.0,3.3,24.0,797.0,904.16,675.62
2016,3,26,14,45,684.5,203.0,3.35,24.0,724.0,816.68,617.13
2016,3,26,15,0,553.0,250.0,3.4,24.0,651.0,726.92,552.64
2016,3,26,15,15,431.0,271.0,3.35,23.5,572.5,629.1,482.19
2016,3,26,15,30,309.0,292.0,3.3,23.0,494.0,532.62,411.05
2016,3,26,15,45,318.5,266.5,3.3,23.0,461.5,497.39,386.29
2016,3,26,16,0,328.0,241.0,3.3,23.0,429.0,460.45,359.39
2016,3,26,16,15,241.0,226.0,3.1,22.5,357.5,375.55,294.43
2016,3,26,16,30,154.0,211.0,2.9,22.0,286.0,293.95,231.14
2016,3,26,16,45,142.5,187.5,2.75,21.5,250.0,255.42,201.3
2016,3,26,17,0,131.0,164.0,2.6,21.0,214.0,218.06,171.65
2016,3,26,17,15,118.5,138.0,2.3,20.0,177.5,179.15,140.34
2016,3,26,17,30,106.0,112.0,2.0,19.0,141.0,141.77,109.59
2016,3,26,17,45,84.0,87.0,1.75,18.5,106.5,104.79,78.77
2016,3,26,18,0,62.0,62.0,1.5,18.0,72.0,70.75,50.41
2016,3,26,18,15,31.0,39.0,1.55,17.5,44.0,40.01,25.33
2016,3,26,18,30,0.0,16.0,1.6,17.0,16.0,14.85,0.0
2016,3,26,18,45,0.0,8.0,1.65,16.5,8.0,7.63,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,76.0,22.0,3.9,14.5,30.0,23.04,1.98
2016,3,27,7,0,152.0,44.0,4.5,15.0,60.0,58.85,35.94
2016,3,27,7,15,245.0,63.5,4.75,15.0,108.5,106.05,72.72
2016,3,27,7,30,338.0,83.0,5.0,15.0,157.0,164.28,120.77
2016,3,27,7,45,169.0,67.5,5.25,15.5,104.5,118.43,90.43
2016,3,27,8,0,0.0,52.0,5.5,16.0,52.0,48.33,35.47
2016,3,27,8,15,0.0,60.0,5.7,16.0,60.0,55.79,41.7
2016,3,27,8,30,0.0,68.0,5.9,16.0,68.0,63.27,47.84
2016,3,27,8,45,0.5,113.5,6.15,16.5,114.0,106.54,83.62
2016,3,27,9,0,1.0,159.0,6.4,17.0,160.0,150.52,119.33
2016,3,27,9,15,7.0,185.0,6.4,17.0,189.5,179.52,142.66
2016,3,27,9,30,13.0,211.0,6.4,17.0,219.0,209.24,166.41
2016,3,27,9,45,10.5,211.0,6.45,17.0,218.0,207.87,164.77
2016,3,27,10,0,8.0,211.0,6.5,17.0,217.0,206.29,163.03
2016,3,27,10,15,98.5,292.0,6.35,17.5,366.5,378.3,301.29
2016,3,27,10,30,189.0,373.0,6.2,18.0,516.0,544.22,429.55
2016,3,27,10,45,521.0,261.5,6.1,18.5,679.0,750.79,592.44
2016,3,27,11,0,853.0,150.0,6.0,19.0,842.0,955.4,741.79
2016,3,27,11,15,860.5,151.5,5.85,19.0,866.5,985.96,760.59
2016,3,27,11,30,868.0,153.0,5.7,19.0,891.0,1013.34,777.91
2016,3,27,11,45,887.0,145.0,5.6,19.5,911.5,1029.73,786.31
2016,3,27,12,0,906.0,137.0,5.5,20.0,932.0,1051.75,798.65
2016,3,27,12,15,908.0,137.0,5.4,20.0,939.0,1061.49,804.1
2016,3,27,12,30,910.0,137.0,5.3,20.0,946.0,1067.39,807.09
2016,3,27,12,45,915.5,133.0,5.25,20.5,945.5,1068.83,806.01
2016,3,27,13,0,921.0,129.0,5.2,21.0,945.0,1066.31,802.43
2016,3,27,13,15,918.5,128.5,5.15,21.0,933.5,1055.48,794.97
2016,3,27,13,30,916.0,128.0,5.1,21.0,922.0,1040.83,785.1
2016,3,27,13,45,915.5,124.5,5.1,21.0,903.0,1021.23,772.42
2016,3,27,14,0,915.0,121.0,5.1,21.0,884.0,997.88,757.27
2016,3,27,14,15,908.0,119.5,5.05,21.0,856.0,966.98,736.58
2016,3,27,14,30,901.0,118.0,5.0,21.0,828.0,932.88,713.7
2016,3,27,14,45,895.0,114.0,4.95,21.5,792.5,894.01,686.09
2016,3,27,15,0,889.0,110.0,4.9,22.0,757.0,852.26,656.45
2016,3,27,15,15,875.5,107.5,4.8,21.5,714.0,803.53,623.96
2016,3,27,15,30,862.0,105.0,4.7,21.0,671.0,756.86,592.6
2016,3,27,15,45,848.0,100.5,4.65,21.0,623.0,701.73,553.41
2016,3,27,16,0,834.0,96.0,4.6,21.0,575.0,645.42,510.87
2016,3,27,16,15,809.5,92.0,4.4,20.5,521.0,582.54,462.59
2016,3,27,16,30,785.0,88.0,4.2,20.0,467.0,520.18,413.41
2016,3,27,16,45,754.0,82.5,4.05,19.5,410.5,454.04,359.9
2016,3,27,17,0,723.0,77.0,3.9,19.0,354.0,389.82,306.13
2016,3,27,17,15,673.0,70.5,3.4,18.0,296.0,320.09,246.76
2016,3,27,17,30,623.0,64.0,2.9,17.0,238.0,255.45,190.22
2016,3,27,17,45,548.0,55.0,2.4,16.5,182.0,187.89,131.5
2016,3,27,18,0,473.0,46.0,1.9,16.0,126.0,129.38,81.8
2016,3,27,18,15,337.0,33.0,1.85,15.0,79.0,69.87,37.32
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,26.89,3.3
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,168.0,18.0,2.4,7.5,37.0,23.78,3.7
2016,3,28,7,0,336.0,36.0,2.7,8.0,74.0,72.98,41.21
2016,3,28,7,15,439.5,47.5,2.75,9.0,127.5,125.53,82.59
2016,3,28,7,30,543.0,59.0,2.8,10.0,181.0,191.18,138.21
2016,3,28,7,45,602.5,67.0,2.9,11.0,238.0,252.9,193.42
2016,3,28,8,0,662.0,75.0,3.0,12.0,295.0,321.3,253.7
2016,3,28,8,15,704.0,81.0,3.05,12.5,353.5,386.56,310.74
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,455.42,368.92
2016,3,28,8,45,772.5,92.0,3.2,14.0,467.0,518.21,419.8
2016,3,28,9,0,799.0,97.0,3.3,15.0,522.0,582.13,469.65
2016,3,28,9,15,820.5,101.0,3.15,15.5,573.5,642.56,515.17
2016,3,28,9,30,842.0,105.0,3.0,16.0,625.0,702.86,558.89
2016,3,28,9,45,855.5,108.5,2.9,16.5,671.0,756.26,594.82
2016,3,28,10,0,869.0,112.0,2.8,17.0,717.0,808.13,628.38
2016,3,28,10,15,880.5,114.5,2.65,17.5,756.5,850.39,654.08
2016,3,28,10,30,892.0,117.0,2.5,18.0,796.0,894.93,680.8
2016,3,28,10,45,898.0,120.0,2.45,18.5,827.5,932.61,703.09
2016,3,28,11,0,904.0,123.0,2.4,19.0,859.0,967.21,723.07
2016,3,28,11,15,909.5,124.0,2.3,19.5,883.0,996.03,738.48
2016,3,28,11,30,915.0,125.0,2.2,20.0,907.0,1021.44,751.47
2016,3,28,11,45,915.5,127.5,2.15,20.5,921.5,1039.93,760.5
2016,3,28,12,0,916.0,130.0,2.1,21.0,936.0,1054.61,767.16
2016,3,28,12,15,917.0,130.0,2.0,21.0,942.5,1063.35,770.93
2016,3,28,12,30,918.0,130.0,1.9,21.0,949.0,1068.2,772.35
2016,3,28,12,45,914.0,131.5,1.85,21.5,945.5,1065.66,768.49
2016,3,28,13,0,910.0,133.0,1.8,22.0,942.0,1059.24,762.42
2016,3,28,13,15,906.5,132.5,1.75,22.0,930.0,1047.44,754.63
2016,3,28,13,30,903.0,132.0,1.7,22.0,918.0,1031.89,744.66
2016,3,28,13,45,895.5,132.0,1.7,22.5,896.5,1009.33,729.71
2016,3,28,14,0,888.0,132.0,1.7,23.0,875.0,983.37,712.77
2016,3,28,14,15,880.0,130.5,1.75,23.0,846.5,952.17,694.52
2016,3,28,14,30,872.0,129.0,1.8,23.0,818.0,917.93,674.19
2016,3,28,14,45,860.5,127.0,1.85,23.0,781.5,883.31,653.43
2016,3,28,15,0,849.0,125.0,1.9,23.0,745.0,839.77,626.44
2016,3,28,15,15,834.5,122.0,1.95,23.0,702.5,790.69,595.34
2016,3,28,15,30,820.0,119.0,2.0,23.0,660.0,739.98,562.61
2016,3,28,15,45,800.0,115.5,2.15,23.0,611.0,683.61,524.8
2016,3,28,16,0,780.0,112.0,2.3,23.0,562.0,626.74,484.52
2016,3,28,16,15,753.5,107.5,2.3,22.5,509.0,565.57,439.85
2016,3,28,16,30,727.0,103.0,2.3,22.0,456.0,504.37,393.58
2016,3,28,16,45,689.5,97.0,2.3,21.5,399.5,437.6,341.4
2016,3,28,17,0,652.0,91.0,2.3,21.0,343.0,373.73,289.62
2016,3,28,17,15,600.0,83.5,2.1,20.0,286.0,306.42,233.88
2016,3,28,17,30,548.0,76.0,1.9,19.0,229.0,244.54,181.19
2016,3,28,17,45,467.5,65.0,1.75,18.0,174.5,178.36,125.55
2016,3,28,18,0,387.0,54.0,1.6,17.0,120.0,122.03,79.07
2016,3,28,18,15,265.0,38.0,1.65,16.5,75.0,65.71,36.79
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,25.63,4.68
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,100.0,23.0,2.15,14.0,34.5,25.33,7.17
2016,3,29,7,0,200.0,46.0,2.5,15.0,69.0,67.21,41.13
2016,3,29,7,15,292.5,63.0,2.75,15.5,119.0,114.39,77.68
2016,3,29,7,30,385.0,80.0,3.0,16.0,169.0,173.37,126.2
2016,3,29,7,45,454.5,91.5,3.3,16.5,224.0,231.55,176.13
2016,3,29,8,0,524.0,103.0,3.6,17.0,279.0,297.87,232.83
2016,3,29,8,15,262.0,97.5,3.7,17.5,185.5,214.6,171.01
2016,3,29,8,30,0.0,92.0,3.8,18.0,92.0,85.83,66.05
2016,3,29,8,45,0.5,126.5,3.9,18.5,127.0,118.91,92.95
2016,3,29,9,0,1.0,161.0,4.0,19.0,162.0,152.32,119.52
2016,3,29,9,15,2.0,169.5,4.0,19.5,171.0,161.13,125.93
2016,3,29,9,30,3.0,178.0,4.0,20.0,180.0,170.06,132.43
2016,3,29,9,45,12.0,218.5,4.0,20.5,227.0,216.14,168.47
2016,3,29,10,0,21.0,259.0,4.0,21.0,274.0,263.33,204.68
2016,3,29,10,15,10.5,193.5,4.0,21.0,201.0,191.52,147.93
2016,3,29,10,30,0.0,128.0,4.0,21.0,128.0,120.02,90.95
2016,3,29,10,45,0.0,133.0,4.0,21.5,133.0,124.84,94.49
2016,3,29,11,0,0.0,138.0,4.0,22.0,138.0,129.66,97.96
2016,3,29,11,15,3.0,159.0,4.0,22.5,162.0,152.64,115.79
2016,3,29,11,30,6.0,180.0,4.0,23.0,186.0,175.84,133.6
2016,3,29,11,45,3.5,161.5,4.05,23.5,165.0,155.75,117.51
2016,3,29,12,0,1.0,143.0,4.1,24.0,144.0,135.62,101.48
2016,3,29,12,15,0.5,133.5,4.1,24.0,134.0,126.08,94.01
2016,3,29,12,30,0.0,124.0,4.1,24.0,124.0,116.54,86.52
2016,3,29,12,45,2.5,143.0,4.2,24.5,145.5,137.19,102.57
2016,3,29,13,0,5.0,162.0,4.3,25.0,167.0,157.87,118.49
2016,3,29,13,15,5.0,165.5,4.35,25.0,170.5,161.16,121.06
2016,3,29,13,30,5.0,169.0,4.4,25.0,174.0,164.41,123.65
2016,3,29,13,45,2.5,144.0,4.45,25.5,146.5,137.9,102.89
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,111.61,82.27
2016,3,29,14,15,1.5,141.5,4.55,26.0,143.0,134.37,100.2
2016,3,29,14,30,3.0,164.0,4.6,26.0,167.0,157.16,118.07
2016,3,29,14,45,1.5,154.5,4.65,26.0,156.0,146.62,110.02
2016,3,29,15,0,0.0,145.0,4.7,26.0,145.0,136.21,102.08
2016,3,29,15,15,7.5,188.0,4.7,26.0,193.0,183.41,139.34
2016,3,29,15,30,15.0,231.0,4.7,26.0,241.0,230.52,176.25
2016,3,29,15,45,7.5,170.5,4.7,26.0,175.5,165.89,126.27
2016,3,29,16,0,0.0,110.0,4.7,26.0,110.0,102.81,76.78
2016,3,29,16,15,0.0,84.0,4.5,25.5,84.0,78.24,57.6
2016,3,29,16,30,0.0,58.0,4.3,25.0,58.0,53.95,38.31
2016,3,29,16,45,0.0,51.0,4.15,24.5,51.0,47.41,33.23
2016,3,29,17,0,0.0,44.0,4.0,24.0,44.0,40.87,28.07
2016,3,29,17,15,0.0,36.5,3.75,23.5,36.5,33.88,22.45
2016,3,29,17,30,0.0,29.0,3.5,23.0,29.0,26.9,16.73
2016,3,29,17,45,0.0,22.0,3.25,22.5,22.0,20.39,11.3
2016,3,29,18,0,0.0,15.0,3.0,22.0,15.0,13.89,5.8
2016,3,29,18,15,0.0,9.5,3.15,21.5,9.5,8.79,1.4
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.7,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.7,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.4,0.37
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,12.5,4.78
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,17.61,9.19
2016,3,30,7,45,0.0,25.5,4.25,19.5,25.5,23.65,14.29
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,29.7,19.3
2016,3,30,8,15,0.0,35.5,4.45,20.0,35.5,32.96,21.96
2016,3,30,8,30,0.0,39.0,4.5,20.0,39.0,36.23,24.59
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,38.57,26.42
2016,3,30,9,0,0.0,44.0,4.6,20.0,44.0,40.91,28.24
2016,3,30,9,15,0.0,49.5,4.75,20.0,49.5,46.06,32.36
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,51.21,36.45
2016,3,30,9,45,0.0,101.5,5.05,20.5,101.5,94.76,71.6
2016,3,30,10,0,0.0,148.0,5.2,21.0,148.0,139.04,106.7
2016,3,30,10,15,0.0,135.0,5.3,21.0,135.0,126.65,96.55
2016,3,30,10,30,0.0,122.0,5.4,21.0,122.0,114.31,86.54
2016,3,30,10,45,8.0,199.0,5.55,21.5,206.0,195.35,150.57
2016,3,30,11,0,16.0,276.0,5.7,22.0,290.0,278.1,214.49
2016,3,30,11,15,19.0,298.5,5.8,22.5,315.0,303.53,233.33
2016,3,30,11,30,22.0,321.0,5.9,23.0,340.0,329.13,252.25
2016,3,30,11,45,20.0,314.0,6.0,23.5,332.0,320.63,245.06
2016,3,30,12,0,18.0,307.0,6.1,24.0,324.0,311.99,237.91
2016,3,30,12,15,18.5,311.5,6.05,24.0,329.0,317.13,241.71
2016,3,30,12,30,19.0,316.0,6.0,24.0,334.0,322.17,245.47
2016,3,30,12,45,20.5,323.5,6.0,24.5,342.0,331.11,251.78
2016,3,30,13,0,22.0,331.0,6.0,25.0,350.0,339.95,258.01
2016,3,30,13,15,70.5,387.5,5.9,25.0,449.0,457.85,347.69
2016,3,30,13,30,119.0,444.0,5.8,25.0,548.0,575.25,434.65
2016,3,30,13,45,159.5,435.5,5.7,25.5,572.0,602.73,454.84
2016,3,30,14,0,200.0,427.0,5.6,26.0,596.0,627.93,473.46
2016,3,30,14,15,181.5,413.0,5.45,26.0,562.5,590.52,446.05
2016,3,30,14,30,163.0,399.0,5.3,26.0,529.0,553.4,418.98
2016,3,30,14,45,200.0,377.0,5.2,26.0,529.0,556.02,422.61
2016,3,30,15,0,237.0,355.0,5.1,26.0,529.0,555.43,423.68
2016,3,30,15,15,221.0,334.5,5.0,26.0,490.0,511.54,391.61
2016,3,30,15,30,205.0,314.0,4.9,26.0,451.0,468.35,359.9
2016,3,30,15,45,300.5,272.0,4.8,26.0,456.0,488.04,377.12
2016,3,30,16,0,396.0,230.0,4.7,26.0,461.0,490.26,380.48
2016,3,30,16,15,511.5,175.5,4.45,25.5,445.0,487.58,379.96
2016,3,30,16,30,627.0,121.0,4.2,25.0,429.0,467.92,365.31
2016,3,30,16,45,591.5,115.0,4.0,25.0,377.5,407.62,316.73
2016,3,30,17,0,556.0,109.0,3.8,25.0,326.0,350.16,269.39
2016,3,30,17,15,572.5,88.5,3.4,24.0,281.0,300.17,226.9
2016,3,30,17,30,589.0,68.0,3.0,23.0,236.0,247.34,180.2
2016,3,30,17,45,519.0,58.5,2.6,22.0,182.0,182.75,125.59
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,126.6,79.09
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,70.11,37.53
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,29.0,7.37
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,10.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,152.5,21.5,3.25,15.5,40.5,27.07,9.32
2016,3,31,7,0,305.0,43.0,3.6,16.0,81.0,76.66,44.54
2016,3,31,7,15,404.0,55.0,3.7,16.5,134.0,128.55,84.75
2016,3,31,7,30,503.0,67.0,3.8,17.0,187.0,191.88,137.31
2016,3,31,7,45,583.5,72.0,3.95,17.5,246.5,254.75,191.66
2016,3,31,8,0,664.0,77.0,4.1,18.0,306.0,326.82,253.58
2016,3,31,8,15,706.0,82.5,4.3,19.0,364.5,391.75,308.87
2016,3,31,8,30,748.0,88.0,4.5,20.0,423.0,460.34,365.36
2016,3,31,8,45,791.5,88.0,4.7,21.0,482.0,527.18,418.82
2016,3,31,9,0,835.0,88.0,4.9,22.0,541.0,596.85,472.74
2016,3,31,9,15,855.5,91.0,4.8,22.5,594.0,657.23,517.87
2016,3,31,9,30,876.0,94.0,4.7,23.0,647.0,714.23,558.73
2016,3,31,9,45,897.0,94.0,4.6,23.5,695.5,770.31,595.9
2016,3,31,10,0,918.0,94.0,4.5,24.0,744.0,825.37,631.46
2016,3,31,10,15,929.0,96.0,4.45,24.5,784.0,872.93,661.46
2016,3,31,10,30,940.0,98.0,4.4,25.0,824.0,918.05,689.43
2016,3,31,10,45,948.5,99.0,4.35,25.5,857.0,957.17,712.93
2016,3,31,11,0,957.0,100.0,4.3,26.0,890.0,993.19,734.12
2016,3,31,11,15,962.5,101.0,4.2,26.0,914.5,1023.07,752.22
2016,3,31,11,30,968.0,102.0,4.1,26.0,939.0,1049.32,767.89
2016,3,31,11,45,969.5,103.5,4.1,26.5,954.5,1068.4,778.03
2016,3,31,12,0,971.0,105.0,4.1,27.0,970.0,1083.49,785.66
2016,3,31,12,15,972.0,105.5,4.05,27.0,976.0,1092.96,791.01
2016,3,31,12,30,973.0,106.0,4.0,27.0,982.0,1098.31,793.87
2016,3,31,12,45,973.0,105.0,4.0,27.0,979.5,1096.95,792.96
2016,3,31,13,0,973.0,104.0,4.0,27.0,977.0,1091.44,789.59
2016,3,31,13,15,971.0,103.5,3.9,27.0,965.5,1080.35,782.08
2016,3,31,13,30,969.0,103.0,3.8,27.0,954.0,1065.22,772.13
2016,3,31,13,45,965.5,102.0,3.75,27.5,933.5,1044.15,757.35
2016,3,31,14,0,962.0,101.0,3.7,28.0,913.0,1019.26,740.27
2016,3,31,14,15,956.0,99.5,3.65,27.5,884.5,987.86,721.94
2016,3,31,14,30,950.0,98.0,3.6,27.0,856.0,953.04,701.3
2016,3,31,14,45,937.5,98.0,3.55,27.0,818.5,911.02,674.37
2016,3,31,15,0,925.0,98.0,3.5,27.0,781.0,866.44,645.56
2016,3,31,15,15,913.0,96.0,3.4,26.5,737.5,817.85,614.74
2016,3,31,15,30,901.0,94.0,3.3,26.0,694.0,767.2,582.07
2016,3,31,15,45,885.0,91.0,3.2,26.0,645.0,710.97,543.87
2016,3,31,16,0,869.0,88.0,3.1,26.0,596.0,653.64,502.13
2016,3,31,16,15,846.0,84.5,2.9,25.5,541.5,592.82,457.05
2016,3,31,16,30,823.0,81.0,2.7,25.0,487.0,529.89,409.05
2016,3,31,16,45,790.0,77.0,2.55,24.5,428.5,462.34,356.09
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,396.95,302.97
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,327.22,245.46
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,261.79,189.79
2016,3,31,17,45,580.5,54.5,1.95,21.0,194.0,192.38,131.39
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,132.64,82.12
2016,3,31,18,15,367.0,35.0,2.0,19.5,87.0,73.14,38.48
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,30.13,8.31
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.72,0.0
2016,4,1,6,45,36.5,27.5,3.95,12.5,32.0,27.19,13.19
2016,4,1,7,0,73.0,49.0,4.0,13.0,58.0,54.72,36.89
2016,4,1,7,15,106.0,73.0,4.2,13.0,94.5,88.9,65.35
2016,4,1,7,30,139.0,97.0,4.4,13.0,131.0,127.51,98.3
2016,4,1,7,45,171.5,118.0,4.6,13.5,170.5,167.31,132.37
2016,4,1,8,0,204.0,139.0,4.8,14.0,210.0,214.25,172.29
2016,4,1,8,15,201.5,169.5,5.05,14.0,250.0,253.06,205.65
2016,4,1,8,30,199.0,200.0,5.3,14.0,290.0,294.65,240.48
2016,4,1,8,45,99.5,105.0,5.55,14.5,150.0,157.85,127.91
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,9.29,2.18
2016,4,1,9,15,0.0,42.5,5.75,15.0,42.5,39.54,27.58
2016,4,1,9,30,0.0,75.0,5.7,15.0,75.0,69.88,52.75
2016,4,1,9,45,0.0,80.5,5.7,15.5,80.5,75.05,56.74
2016,4,1,10,0,0.0,86.0,5.7,16.0,86.0,80.22,60.72
2016,4,1,10,15,240.0,192.5,5.6,16.0,378.5,399.48,324.51
2016,4,1,10,30,480.0,299.0,5.5,16.0,671.0,735.37,583.33
2016,4,1,10,45,478.5,314.5,5.45,16.5,698.0,766.96,602.95
2016,4,1,11,0,477.0,330.0,5.4,17.0,725.0,796.57,622.18
2016,4,1,11,15,262.0,359.0,5.4,17.0,577.5,626.31,490.59
2016,4,1,11,30,47.0,388.0,5.4,17.0,430.0,432.67,337.28
2016,4,1,11,45,30.0,325.5,5.45,17.5,352.5,352.36,275.08
2016,4,1,12,0,13.0,263.0,5.5,18.0,275.0,263.57,205.23
2016,4,1,12,15,22.0,318.0,5.55,18.0,338.5,326.84,254.76
2016,4,1,12,30,31.0,373.0,5.6,18.0,402.0,403.49,313.64
2016,4,1,12,45,23.5,334.5,5.65,18.5,356.5,344.79,267.86
2016,4,1,13,0,16.0,296.0,5.7,19.0,311.0,299.08,232.1
2016,4,1,13,15,13.5,265.5,5.7,18.5,278.5,266.47,207.31
2016,4,1,13,30,11.0,235.0,5.7,18.0,246.0,234.03,182.38
2016,4,1,13,45,32.5,310.5,5.75,18.0,339.5,338.52,264.9
2016,4,1,14,0,54.0,386.0,5.8,18.0,433.0,435.68,340.17
2016,4,1,14,15,85.0,390.5,5.8,17.5,460.5,467.16,366.13
2016,4,1,14,30,116.0,395.0,5.8,17.0,488.0,506.34,398.02
2016,4,1,14,45,141.5,378.5,5.8,17.0,487.0,506.38,399.42
2016,4,1,15,0,167.0,362.0,5.8,17.0,486.0,504.17,399.17
2016,4,1,15,15,180.0,339.5,5.8,16.5,466.0,483.61,385.21
2016,4,1,15,30,193.0,317.0,5.8,16.0,446.0,461.47,369.84
2016,4,1,15,45,418.0,245.0,5.8,16.0,498.0,546.99,441.82
2016,4,1,16,0,643.0,173.0,5.8,16.0,550.0,599.12,485.55
2016,4,1,16,15,621.5,151.5,5.7,15.5,488.5,529.74,431.1
2016,4,1,16,30,600.0,130.0,5.6,15.0,427.0,461.07,376.1
2016,4,1,16,45,531.0,136.5,5.55,14.5,376.0,395.9,322.05
2016,4,1,17,0,462.0,143.0,5.5,14.0,325.0,340.56,275.12
2016,4,1,17,15,445.5,123.5,5.15,13.5,276.5,285.67,227.25
2016,4,1,17,30,429.0,104.0,4.8,13.0,228.0,232.27,179.54
2016,4,1,17,45,374.5,85.5,4.5,13.0,176.5,172.75,127.26
2016,4,1,18,0,320.0,67.0,4.2,13.0,125.0,119.95,81.83
2016,4,1,18,15,213.5,47.0,3.95,12.5,79.5,67.37,41.36
2016,4,1,18,30,107.0,27.0,3.7,12.0,34.0,28.28,10.63
2016,4,1,18,45,53.5,13.5,3.45,11.5,17.0,12.87,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,38.05,15.69
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,91.21,52.15
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,147.0,97.51
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,214.11,155.98
2016,4,2,7,45,692.5,61.0,3.9,10.0,272.0,279.23,215.07
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,349.73,277.83
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.0,416.1,335.65
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,485.33,393.5
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.0,549.98,444.61
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,613.54,492.53
2016,4,2,9,15,890.5,85.5,3.35,16.5,616.0,673.4,537.27
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,732.61,579.01
2016,4,2,9,45,922.5,90.5,3.1,17.5,714.5,787.12,614.87
2016,4,2,10,0,936.0,93.0,3.0,18.0,761.0,839.88,648.66
2016,4,2,10,15,946.0,94.5,3.05,18.5,801.0,886.64,678.56
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,930.81,706.33
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.5,969.46,730.07
2016,4,2,11,0,970.0,99.0,3.2,20.0,906.0,1004.86,751.47
2016,4,2,11,15,974.5,100.0,3.25,20.0,930.0,1033.93,770.04
2016,4,2,11,30,979.0,101.0,3.3,20.0,954.0,1059.28,786.22
2016,4,2,11,45,981.5,102.0,3.35,20.5,969.0,1078.82,797.15
