Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,0,984.0,103.0,3.4,21.0,984.0,1094.34,805.57
2016,4,2,12,15,984.5,103.0,3.4,21.0,990.0,1102.71,810.58
2016,4,2,12,30,985.0,103.0,3.4,21.0,996.0,1106.91,813.1
2016,4,2,12,45,984.0,103.0,3.45,21.0,993.0,1105.42,812.56
2016,4,2,13,0,983.0,103.0,3.5,21.0,990.0,1099.77,809.49
2016,4,2,13,15,980.5,102.5,3.5,21.0,978.0,1087.95,802.15
2016,4,2,13,30,978.0,102.0,3.5,21.0,966.0,1072.06,792.32
2016,4,2,13,45,973.5,101.5,3.5,21.5,945.0,1050.28,777.23
2016,4,2,14,0,969.0,101.0,3.5,22.0,924.0,1024.68,759.78
2016,4,2,14,15,962.5,99.5,3.45,21.5,895.0,992.54,740.57
2016,4,2,14,30,956.0,98.0,3.4,21.0,866.0,957.0,719.0
2016,4,2,14,45,941.0,99.5,3.4,21.0,827.5,914.15,691.3
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,868.89,661.73
2016,4,2,15,15,913.5,98.5,3.35,21.0,745.0,819.29,628.56
2016,4,2,15,30,901.0,96.0,3.3,21.0,701.0,767.68,593.62
2016,4,2,15,45,885.5,93.0,3.25,21.0,651.5,711.77,555.13
2016,4,2,16,0,870.0,90.0,3.2,21.0,602.0,657.07,514.45
2016,4,2,16,15,847.0,86.5,3.0,20.5,547.0,593.79,466.68
2016,4,2,16,30,824.0,83.0,2.8,20.0,492.0,530.81,417.67
2016,4,2,16,45,792.0,78.5,2.6,20.0,434.0,463.19,362.78
2016,4,2,17,0,760.0,74.0,2.4,20.0,376.0,397.64,307.9
2016,4,2,17,15,713.5,68.5,2.05,19.0,316.5,328.35,249.56
2016,4,2,17,30,667.0,63.0,1.7,18.0,257.0,263.1,193.06
2016,4,2,17,45,593.5,55.0,1.4,17.0,199.5,194.56,134.38
2016,4,2,18,0,520.0,47.0,1.1,16.0,142.0,134.83,84.24
2016,4,2,18,15,392.0,35.5,1.1,15.5,92.0,75.27,40.02
2016,4,2,18,30,264.0,24.0,1.1,15.0,42.0,31.71,10.4
2016,4,2,18,45,132.0,12.0,1.15,14.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,11.44,0.0
2016,4,3,6,45,280.0,26.0,2.1,10.5,58.0,39.63,17.15
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,92.17,52.6
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.5,147.54,96.96
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,214.09,153.98
2016,4,3,7,45,677.0,64.0,2.45,14.0,273.5,277.9,210.55
2016,4,3,8,0,733.0,70.0,2.5,15.0,333.0,348.24,271.57
2016,4,3,8,15,770.0,75.0,2.5,16.0,392.5,414.47,327.72
2016,4,3,8,30,807.0,80.0,2.5,17.0,452.0,483.64,383.95
2016,4,3,8,45,833.5,83.5,2.5,18.5,508.5,548.05,433.49
2016,4,3,9,0,860.0,87.0,2.5,20.0,565.0,613.4,481.44
2016,4,3,9,15,879.0,90.0,2.4,20.5,617.5,671.5,523.52
2016,4,3,9,30,898.0,93.0,2.3,21.0,670.0,730.97,564.29
2016,4,3,9,45,912.0,95.5,2.2,21.5,716.5,785.29,598.6
2016,4,3,10,0,926.0,98.0,2.1,22.0,763.0,837.92,630.86
2016,4,3,10,15,936.5,100.0,2.05,22.0,803.0,885.15,660.41
2016,4,3,10,30,947.0,102.0,2.0,22.0,843.0,929.85,687.88
2016,4,3,10,45,954.0,103.5,2.0,22.5,875.5,968.12,709.99
2016,4,3,11,0,961.0,105.0,2.0,23.0,908.0,1003.17,729.83
2016,4,3,11,15,966.0,106.0,2.05,23.0,932.0,1032.4,747.9
2016,4,3,11,30,971.0,107.0,2.1,23.0,956.0,1057.97,763.73
2016,4,3,11,45,973.5,108.0,2.2,23.5,971.5,1077.27,774.84
2016,4,3,12,0,976.0,109.0,2.3,24.0,987.0,1092.59,783.58
2016,4,3,12,15,977.5,109.0,2.35,24.0,993.0,1101.82,789.54
2016,4,3,12,30,979.0,109.0,2.4,24.0,999.0,1106.92,793.13
2016,4,3,12,45,978.0,109.5,2.5,24.5,996.0,1105.88,792.1
2016,4,3,13,0,977.0,110.0,2.6,25.0,993.0,1100.69,788.64
2016,4,3,13,15,974.5,109.5,2.6,25.0,981.5,1088.86,781.56
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,1073.0,772.12
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,1050.73,759.26
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,1024.69,744.03
2016,4,3,14,15,956.5,105.5,2.7,25.0,898.5,992.66,724.44
2016,4,3,14,30,950.0,104.0,2.7,25.0,869.0,957.25,702.62
2016,4,3,14,45,941.0,102.5,2.7,25.0,832.0,916.52,677.18
2016,4,3,15,0,932.0,101.0,2.7,25.0,795.0,872.99,649.68
2016,4,3,15,15,920.0,98.5,2.65,24.5,751.0,823.51,618.72
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,771.97,585.89
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,715.04,547.87
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,657.04,506.0
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.5,596.64,461.09
2016,4,3,16,30,830.0,84.0,2.2,23.0,498.0,534.16,413.28
2016,4,3,16,45,799.5,79.0,2.05,23.0,439.5,466.41,359.41
2016,4,3,17,0,769.0,74.0,1.9,23.0,381.0,400.55,305.32
2016,4,3,17,15,722.5,68.5,1.7,21.5,321.5,330.77,248.22
2016,4,3,17,30,676.0,63.0,1.5,20.0,262.0,264.99,192.52
2016,4,3,17,45,603.5,55.5,1.3,19.0,204.0,196.69,134.58
2016,4,3,18,0,531.0,48.0,1.1,18.0,146.0,137.04,84.93
2016,4,3,18,15,404.0,36.5,1.15,17.0,95.5,76.98,40.77
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,32.87,11.46
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,11.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.3,10.0,17.0,12.39,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.0,60.0,41.15,18.97
2016,4,4,7,0,419.0,43.0,3.8,12.0,103.0,93.1,54.42
2016,4,4,7,15,508.0,52.5,3.8,13.0,158.5,147.51,98.02
2016,4,4,7,30,597.0,62.0,3.8,14.0,214.0,213.0,153.89
2016,4,4,7,45,654.0,68.5,3.85,15.0,273.5,276.22,209.87
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,345.66,270.21
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,411.55,326.47
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,479.98,382.8
2016,4,4,8,45,812.5,89.5,4.35,19.0,506.5,543.73,433.69
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,608.56,483.62
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,668.04,527.69
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,723.96,567.52
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,777.67,601.91
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,829.8,634.28
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.5,875.79,662.63
2016,4,4,10,30,927.0,108.0,3.7,24.0,838.0,919.28,688.72
2016,4,4,10,45,934.5,109.5,3.55,24.5,869.5,957.27,710.6
2016,4,4,11,0,942.0,111.0,3.4,25.0,901.0,992.13,730.04
2016,4,4,11,15,947.0,112.0,3.3,25.5,925.0,1020.8,745.49
2016,4,4,11,30,952.0,113.0,3.2,26.0,949.0,1045.89,758.5
2016,4,4,11,45,955.0,114.0,3.1,26.5,964.0,1065.28,767.77
2016,4,4,12,0,958.0,115.0,3.0,27.0,979.0,1080.78,774.58
2016,4,4,12,15,959.0,115.0,2.9,27.0,985.0,1089.27,778.55
2016,4,4,12,30,960.0,115.0,2.8,27.0,991.0,1093.72,780.12
2016,4,4,12,45,959.0,115.0,2.7,27.5,987.5,1092.09,776.48
2016,4,4,13,0,958.0,115.0,2.6,28.0,984.0,1086.4,770.5
2016,4,4,13,15,955.5,114.5,2.5,28.0,972.0,1074.68,762.45
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,1059.01,752.12
2016,4,4,13,45,948.0,113.0,2.35,28.0,939.0,1036.54,738.24
2016,4,4,14,0,943.0,112.0,2.3,28.0,918.0,1010.4,722.18
2016,4,4,14,15,936.5,110.5,2.2,28.0,889.0,978.84,702.21
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,943.98,680.18
2016,4,4,14,45,920.5,107.0,2.05,28.0,823.0,902.93,654.64
2016,4,4,15,0,911.0,105.0,2.0,28.0,786.0,859.19,627.22
2016,4,4,15,15,898.5,102.5,1.95,27.5,742.5,810.15,597.23
2016,4,4,15,30,886.0,100.0,1.9,27.0,699.0,759.16,565.48
2016,4,4,15,45,869.5,97.0,1.85,27.0,649.5,703.23,528.48
2016,4,4,16,0,853.0,94.0,1.8,27.0,600.0,648.67,489.67
2016,4,4,16,15,829.5,90.5,1.7,26.5,545.5,585.97,444.6
2016,4,4,16,30,806.0,87.0,1.6,26.0,491.0,523.68,398.31
2016,4,4,16,45,775.5,82.0,1.55,26.0,433.5,457.31,346.85
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,392.87,295.11
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,323.55,239.57
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,259.26,186.12
2016,4,4,17,45,580.0,57.0,1.25,22.0,201.0,192.14,130.16
2016,4,4,18,0,508.0,49.0,1.2,21.0,144.0,133.64,82.21
2016,4,4,18,15,384.0,37.0,1.3,20.0,94.5,74.98,39.57
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,31.96,11.49
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,12.0,20.0,11.96,0.0
2016,4,5,6,45,299.0,28.5,3.05,13.0,64.5,43.9,20.15
2016,4,5,7,0,452.0,42.0,3.4,14.0,109.0,96.73,55.64
2016,4,5,7,15,538.5,51.0,3.3,15.0,165.5,152.41,100.18
2016,4,5,7,30,625.0,60.0,3.2,16.0,222.0,218.79,156.58
2016,4,5,7,45,678.0,66.5,3.15,17.0,281.5,282.53,212.62
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,352.44,272.69
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,418.12,328.04
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,486.61,383.55
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,550.19,433.41
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,614.61,482.06
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,671.64,524.33
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,729.95,565.61
2016,4,5,9,45,903.5,98.5,3.75,23.5,720.0,783.38,600.91
2016,4,5,10,0,917.0,101.0,3.8,24.0,766.0,835.1,634.44
2016,4,5,10,15,927.0,103.0,3.9,24.5,805.5,881.4,663.99
2016,4,5,10,30,937.0,105.0,4.0,25.0,845.0,925.16,691.5
2016,4,5,10,45,944.5,106.5,4.15,25.5,877.0,963.37,715.31
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,998.44,736.91
2016,4,5,11,15,956.5,109.0,4.4,26.0,932.5,1026.79,755.19
2016,4,5,11,30,961.0,110.0,4.5,26.0,956.0,1051.49,771.16
2016,4,5,11,45,964.0,110.5,4.6,26.5,971.0,1070.41,781.9
2016,4,5,12,0,967.0,111.0,4.7,27.0,986.0,1085.42,790.49
2016,4,5,12,15,968.0,111.0,4.75,27.0,992.0,1093.9,796.11
2016,4,5,12,30,969.0,111.0,4.8,27.0,998.0,1098.3,799.27
2016,4,5,12,45,968.0,111.0,4.9,27.0,994.5,1096.59,799.11
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,1090.78,796.44
2016,4,5,13,15,964.0,110.5,5.05,27.0,978.5,1078.41,789.14
2016,4,5,13,30,961.0,110.0,5.1,27.0,966.0,1062.08,779.36
2016,4,5,13,45,955.5,109.5,5.15,27.0,945.0,1039.45,765.5
2016,4,5,14,0,950.0,109.0,5.2,27.0,924.0,1013.15,749.23
2016,4,5,14,15,943.0,108.0,5.15,27.0,894.5,981.42,728.58
2016,4,5,14,30,936.0,107.0,5.1,27.0,865.0,946.41,705.72
2016,4,5,14,45,926.0,105.0,5.1,27.0,827.5,904.71,678.55
2016,4,5,15,0,916.0,103.0,5.1,27.0,790.0,860.34,649.36
2016,4,5,15,15,620.5,201.0,5.0,26.5,654.5,701.44,536.57
2016,4,5,15,30,325.0,299.0,4.9,26.0,519.0,544.72,417.79
2016,4,5,15,45,590.5,196.0,4.8,26.0,561.0,613.15,474.02
2016,4,5,16,0,856.0,93.0,4.7,26.0,603.0,648.6,503.1
2016,4,5,16,15,833.5,89.5,4.5,25.5,548.5,586.35,455.73
2016,4,5,16,30,811.0,86.0,4.3,25.0,494.0,524.41,407.73
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,457.17,354.32
2016,4,5,17,0,743.0,78.0,4.0,24.0,378.0,392.25,300.97
2016,4,5,17,15,696.5,72.5,3.55,23.0,319.0,323.59,243.55
2016,4,5,17,30,650.0,67.0,3.1,22.0,260.0,259.96,188.87
2016,4,5,17,45,576.0,59.0,2.7,21.0,202.5,192.57,131.8
2016,4,5,18,0,502.0,51.0,2.3,20.0,145.0,134.05,83.37
2016,4,5,18,15,379.5,38.5,2.3,19.5,95.5,75.53,40.41
2016,4,5,18,30,257.0,26.0,2.3,19.0,46.0,32.55,12.41
2016,4,5,18,45,128.5,13.0,2.35,18.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,14.5,8.0,7.15,0.0
2016,4,6,6,30,34.0,15.0,2.8,15.0,16.0,13.36,0.0
2016,4,6,6,45,123.5,38.0,3.0,15.5,55.0,41.95,23.91
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,83.89,54.94
2016,4,6,7,15,106.5,50.0,3.45,16.5,66.5,68.58,47.8
2016,4,6,7,30,0.0,39.0,3.7,17.0,39.0,36.21,25.09
2016,4,6,7,45,0.0,50.5,4.0,17.5,50.5,46.93,34.11
2016,4,6,8,0,0.0,62.0,4.3,18.0,62.0,57.66,42.96
2016,4,6,8,15,20.5,125.0,4.65,18.5,134.5,127.99,100.94
2016,4,6,8,30,41.0,188.0,5.0,19.0,207.0,200.91,159.88
2016,4,6,8,45,200.0,208.0,5.4,20.0,319.5,315.11,251.75
2016,4,6,9,0,359.0,228.0,5.8,21.0,432.0,447.8,356.44
2016,4,6,9,15,582.0,175.0,5.95,21.0,540.0,570.01,454.06
2016,4,6,9,30,805.0,122.0,6.1,21.0,648.0,701.02,557.09
2016,4,6,9,45,835.5,119.0,6.25,21.5,697.5,758.17,597.9
2016,4,6,10,0,866.0,116.0,6.4,22.0,747.0,815.19,637.56
2016,4,6,10,15,720.0,196.5,6.35,22.5,739.5,814.69,634.06
2016,4,6,10,30,574.0,277.0,6.3,23.0,732.0,793.88,612.85
2016,4,6,10,45,549.0,302.0,6.3,23.5,751.0,816.67,626.58
2016,4,6,11,0,524.0,327.0,6.3,24.0,770.0,835.78,637.32
2016,4,6,11,15,496.5,346.0,6.2,24.0,775.0,842.98,640.5
2016,4,6,11,30,469.0,365.0,6.1,24.0,780.0,846.79,641.34
2016,4,6,11,45,474.5,373.5,6.05,24.5,799.0,869.45,655.33
2016,4,6,12,0,480.0,382.0,6.0,25.0,818.0,890.02,667.68
2016,4,6,12,15,728.5,247.0,5.9,25.0,913.5,1008.62,755.74
2016,4,6,12,30,977.0,112.0,5.8,25.0,1009.0,1107.02,820.78
2016,4,6,12,45,986.0,107.5,5.75,25.5,1010.0,1110.62,820.55
2016,4,6,13,0,995.0,103.0,5.7,26.0,1011.0,1109.98,818.21
2016,4,6,13,15,993.5,102.5,5.6,26.0,999.5,1098.77,810.29
2016,4,6,13,30,992.0,102.0,5.5,26.0,988.0,1083.44,799.83
2016,4,6,13,45,993.5,98.5,5.45,26.0,969.0,1063.8,787.06
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,1040.04,771.65
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,1008.02,750.76
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,972.5,727.53
2016,4,6,14,45,958.0,99.5,5.25,26.0,849.5,925.37,696.27
2016,4,6,15,0,933.0,106.0,5.2,26.0,808.0,876.42,663.6
2016,4,6,15,15,920.0,104.0,5.05,25.5,763.0,826.59,630.76
2016,4,6,15,30,907.0,102.0,4.9,25.0,718.0,774.8,596.15
2016,4,6,15,45,897.0,96.0,4.8,25.0,669.0,719.24,557.31
2016,4,6,16,0,887.0,90.0,4.7,25.0,620.0,662.0,514.57
2016,4,6,16,15,864.5,86.5,4.4,24.5,564.5,600.35,467.53
2016,4,6,16,30,842.0,83.0,4.1,24.0,509.0,536.76,418.1
2016,4,6,16,45,817.5,77.5,3.8,23.5,451.0,470.76,365.24
2016,4,6,17,0,793.0,72.0,3.5,23.0,393.0,405.94,311.52
2016,4,6,17,15,748.5,66.5,2.95,22.0,333.0,335.6,252.35
2016,4,6,17,30,704.0,61.0,2.4,21.0,273.0,269.58,195.26
2016,4,6,17,45,638.5,53.5,1.9,20.0,214.5,201.47,136.88
2016,4,6,18,0,573.0,46.0,1.4,19.0,156.0,140.2,85.53
2016,4,6,18,15,450.5,35.5,1.35,18.0,103.5,79.22,40.84
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,33.79,12.48
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,11.0,9.5,9.05,0.0
2016,4,7,6,30,0.0,19.0,2.5,12.0,19.0,17.29,0.0
2016,4,7,6,45,103.5,37.5,2.85,13.5,54.0,40.49,23.78
2016,4,7,7,0,207.0,56.0,3.2,15.0,89.0,78.81,51.3
2016,4,7,7,15,246.0,77.0,3.25,16.0,131.5,120.68,85.75
2016,4,7,7,30,285.0,98.0,3.3,17.0,174.0,167.57,125.4
2016,4,7,7,45,314.0,116.0,3.4,18.0,218.0,213.2,164.39
2016,4,7,8,0,343.0,134.0,3.5,19.0,262.0,262.13,205.45
2016,4,7,8,15,273.5,169.0,3.65,19.5,281.5,287.94,228.07
2016,4,7,8,30,204.0,204.0,3.8,20.0,301.0,301.08,238.9
2016,4,7,8,45,535.5,149.0,4.0,21.0,444.5,451.11,357.84
2016,4,7,9,0,867.0,94.0,4.2,22.0,588.0,628.13,493.93
2016,4,7,9,15,758.0,136.0,4.2,22.5,596.0,646.22,505.06
2016,4,7,9,30,649.0,178.0,4.2,23.0,604.0,650.36,505.6
2016,4,7,9,45,792.5,139.0,4.2,24.0,694.5,746.97,575.74
2016,4,7,10,0,936.0,100.0,4.2,25.0,785.0,850.05,644.12
2016,4,7,10,15,945.0,102.0,4.15,25.5,824.5,896.08,672.31
2016,4,7,10,30,954.0,104.0,4.1,26.0,864.0,939.44,698.61
2016,4,7,10,45,957.5,107.0,4.1,26.5,894.5,975.99,720.29
2016,4,7,11,0,961.0,110.0,4.1,27.0,925.0,1009.09,739.53
2016,4,7,11,15,965.5,111.0,4.1,27.0,948.0,1037.47,757.07
2016,4,7,11,30,970.0,112.0,4.1,27.0,971.0,1062.16,772.25
2016,4,7,11,45,953.5,124.0,4.1,27.5,980.0,1073.68,777.43
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,1080.64,779.87
2016,4,7,12,15,802.5,219.5,4.0,28.0,953.0,1054.06,761.74
2016,4,7,12,30,668.0,303.0,3.9,28.0,917.0,1005.62,728.3
2016,4,7,12,45,678.5,295.0,3.85,28.5,917.5,1007.71,728.67
2016,4,7,13,0,689.0,287.0,3.8,29.0,918.0,1006.53,726.61
2016,4,7,13,15,707.5,271.0,3.65,29.0,911.5,1002.0,723.62
2016,4,7,13,30,726.0,255.0,3.5,29.0,905.0,993.74,717.79
2016,4,7,13,45,574.5,311.5,3.4,29.0,818.5,889.44,646.04
2016,4,7,14,0,423.0,368.0,3.3,29.0,732.0,790.05,576.2
2016,4,7,14,15,455.5,342.5,3.15,29.0,723.0,781.78,572.22
2016,4,7,14,30,488.0,317.0,3.0,29.0,714.0,769.81,565.07
2016,4,7,14,45,498.0,296.0,2.9,29.0,686.5,739.23,545.02
2016,4,7,15,0,508.0,275.0,2.8,29.0,659.0,706.11,523.15
2016,4,7,15,15,620.0,216.0,2.65,28.5,657.5,714.1,532.41
2016,4,7,15,30,732.0,157.0,2.5,28.0,656.0,707.97,531.19
2016,4,7,15,45,774.5,134.5,2.4,28.0,628.5,678.32,510.71
2016,4,7,16,0,817.0,112.0,2.3,28.0,601.0,641.71,484.77
2016,4,7,16,15,791.5,107.5,2.1,27.5,546.5,578.63,438.74
2016,4,7,16,30,766.0,103.0,1.9,27.0,492.0,516.39,392.09
2016,4,7,16,45,729.5,98.0,1.75,26.5,434.0,449.25,340.54
2016,4,7,17,0,693.0,93.0,1.6,26.0,376.0,384.85,289.38
2016,4,7,17,15,644.0,85.5,1.45,24.5,317.0,316.66,234.94
2016,4,7,17,30,595.0,78.0,1.3,23.0,258.0,253.52,182.86
2016,4,7,17,45,519.0,68.5,1.2,22.0,201.0,187.71,128.64
2016,4,7,18,0,443.0,59.0,1.1,21.0,144.0,131.09,82.9
2016,4,7,18,15,328.0,44.0,1.15,20.5,95.5,74.9,41.91
2016,4,7,18,30,213.0,29.0,1.2,20.0,47.0,32.61,14.03
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,19.77,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,45.74,26.89
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,92.53,59.58
2016,4,8,7,15,365.5,74.0,4.05,14.5,157.5,142.28,99.52
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,201.95,149.89
2016,4,8,7,45,507.0,98.5,4.55,16.0,267.0,260.38,200.35
2016,4,8,8,0,569.0,108.0,4.8,17.0,324.0,328.26,258.16
2016,4,8,8,15,494.0,139.0,5.1,17.5,347.5,359.15,286.8
2016,4,8,8,30,419.0,170.0,5.4,18.0,371.0,382.89,307.6
2016,4,8,8,45,445.0,186.5,5.7,19.0,422.0,438.82,352.14
2016,4,8,9,0,471.0,203.0,6.0,20.0,473.0,496.63,396.96
2016,4,8,9,15,441.0,234.0,5.95,20.5,504.5,533.6,424.04
2016,4,8,9,30,411.0,265.0,5.9,21.0,536.0,566.4,447.1
2016,4,8,9,45,460.5,264.5,5.85,21.5,587.5,623.81,489.87
2016,4,8,10,0,510.0,264.0,5.8,22.0,639.0,683.86,533.71
2016,4,8,10,15,506.5,283.0,5.7,22.5,671.5,721.62,558.91
2016,4,8,10,30,503.0,302.0,5.6,23.0,704.0,757.32,582.17
2016,4,8,10,45,422.0,350.0,5.5,23.5,696.0,750.18,572.21
2016,4,8,11,0,341.0,398.0,5.4,24.0,688.0,729.45,552.8
2016,4,8,11,15,314.5,417.5,5.3,24.0,691.0,733.71,554.11
2016,4,8,11,30,288.0,437.0,5.2,24.0,694.0,735.48,553.53
2016,4,8,11,45,296.0,443.0,5.1,24.5,710.0,755.05,565.62
2016,4,8,12,0,304.0,449.0,5.0,25.0,726.0,773.42,576.67
2016,4,8,12,15,217.5,461.0,4.8,25.0,660.5,690.84,515.29
2016,4,8,12,30,131.0,473.0,4.6,25.0,595.0,617.02,459.76
2016,4,8,12,45,249.5,449.5,4.45,25.5,679.5,722.7,536.77
2016,4,8,13,0,368.0,426.0,4.3,26.0,764.0,815.39,602.2
2016,4,8,13,15,270.0,443.5,4.2,26.0,690.0,732.23,541.44
2016,4,8,13,30,172.0,461.0,4.1,26.0,616.0,639.48,474.17
2016,4,8,13,45,194.5,448.0,4.0,26.0,619.5,643.86,478.62
2016,4,8,14,0,217.0,435.0,3.9,26.0,623.0,646.49,481.38
2016,4,8,14,15,152.5,413.5,3.9,26.0,543.5,559.02,418.18
2016,4,8,14,30,88.0,392.0,3.9,26.0,464.0,465.45,349.79
2016,4,8,14,45,248.5,354.5,3.9,26.0,545.5,577.4,436.43
2016,4,8,15,0,409.0,317.0,3.9,26.0,627.0,659.15,498.8
2016,4,8,15,15,284.5,321.0,3.9,25.5,531.0,549.12,418.08
2016,4,8,15,30,160.0,325.0,3.9,25.0,435.0,441.51,337.98
2016,4,8,15,45,102.5,287.0,3.95,25.0,355.5,349.4,268.92
2016,4,8,16,0,45.0,249.0,4.0,25.0,276.0,269.68,207.8
2016,4,8,16,15,356.5,188.0,3.9,24.5,371.5,403.13,315.42
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,488.27,380.81
2016,4,8,16,45,629.0,120.0,3.75,24.0,411.0,423.31,328.42
2016,4,8,17,0,590.0,113.0,3.7,24.0,355.0,361.57,277.86
2016,4,8,17,15,539.5,103.5,3.3,23.0,299.0,296.98,224.81
2016,4,8,17,30,489.0,94.0,2.9,22.0,243.0,235.77,173.55
2016,4,8,17,45,408.5,82.0,2.5,21.0,188.5,173.43,122.19
2016,4,8,18,0,328.0,70.0,2.1,20.0,134.0,120.9,80.06
2016,4,8,18,15,230.5,50.5,2.05,19.0,88.0,69.86,42.14
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,31.44,15.21
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.05,13.5,10.0,9.05,0.0
2016,4,9,6,30,28.0,19.0,2.3,14.0,20.0,16.74,1.35
2016,4,9,6,45,101.5,43.0,2.55,14.5,58.0,45.49,28.08
2016,4,9,7,0,175.0,67.0,2.8,15.0,96.0,85.29,58.21
2016,4,9,7,15,280.0,76.0,2.85,15.5,144.0,128.16,90.91
2016,4,9,7,30,385.0,85.0,2.9,16.0,192.0,183.28,135.73
2016,4,9,7,45,192.5,77.5,2.95,16.5,131.0,137.74,105.96
2016,4,9,8,0,0.0,70.0,3.0,17.0,70.0,65.13,49.31
2016,4,9,8,15,57.0,139.5,3.2,17.5,167.5,157.8,125.56
2016,4,9,8,30,114.0,209.0,3.4,18.0,265.0,261.3,208.72
2016,4,9,8,45,93.5,230.5,3.6,19.0,279.5,273.85,217.38
2016,4,9,9,0,73.0,252.0,3.8,20.0,294.0,288.05,227.07
2016,4,9,9,15,36.5,152.0,3.9,20.5,173.0,169.67,132.55
2016,4,9,9,30,0.0,52.0,4.0,21.0,52.0,48.42,33.88
2016,4,9,9,45,0.0,74.0,4.15,21.5,74.0,68.99,50.38
2016,4,9,10,0,0.0,96.0,4.3,22.0,96.0,89.62,66.66
2016,4,9,10,15,3.5,147.0,4.35,22.0,150.0,140.87,107.31
2016,4,9,10,30,7.0,198.0,4.4,22.0,204.0,192.86,147.94
2016,4,9,10,45,7.0,191.5,4.5,22.5,197.5,186.91,142.75
2016,4,9,11,0,7.0,185.0,4.6,23.0,191.0,180.94,137.7
2016,4,9,11,15,8.5,200.5,4.6,23.5,208.5,197.5,150.14
2016,4,9,11,30,10.0,216.0,4.6,24.0,226.0,214.13,162.52
2016,4,9,11,45,22.5,302.0,4.7,24.5,323.5,319.37,242.31
2016,4,9,12,0,35.0,388.0,4.8,25.0,421.0,419.95,316.42
2016,4,9,12,15,71.0,428.0,4.85,25.0,494.5,497.75,374.19
2016,4,9,12,30,107.0,468.0,4.9,25.0,568.0,575.83,431.32
2016,4,9,12,45,63.5,398.5,4.95,25.0,458.0,459.96,346.23
2016,4,9,13,0,20.0,329.0,5.0,25.0,348.0,334.67,252.61
2016,4,9,13,15,86.5,395.5,5.0,25.0,474.0,478.41,361.69
2016,4,9,13,30,153.0,462.0,5.0,25.0,600.0,621.3,466.24
2016,4,9,13,45,480.5,319.5,5.05,25.0,738.5,805.65,607.55
2016,4,9,14,0,808.0,177.0,5.1,25.0,877.0,953.79,715.36
2016,4,9,14,15,799.0,175.0,5.1,25.0,848.5,922.11,693.56
2016,4,9,14,30,790.0,173.0,5.1,25.0,820.0,887.76,670.95
2016,4,9,14,45,534.5,265.0,5.15,25.0,694.5,737.32,562.29
2016,4,9,15,0,279.0,357.0,5.2,25.0,569.0,593.34,452.85
2016,4,9,15,15,158.0,319.0,5.2,25.0,438.0,441.34,339.29
2016,4,9,15,30,37.0,281.0,5.2,25.0,307.0,300.42,230.62
2016,4,9,15,45,368.5,213.5,5.2,25.0,437.5,475.96,372.09
2016,4,9,16,0,700.0,146.0,5.2,25.0,568.0,601.29,469.53
2016,4,9,16,15,350.0,116.0,5.05,24.5,327.0,326.15,257.41
2016,4,9,16,30,0.0,86.0,4.9,24.0,86.0,80.11,59.46
2016,4,9,16,45,0.0,75.5,4.8,24.0,75.5,70.28,51.86
2016,4,9,17,0,0.0,65.0,4.7,24.0,65.0,60.46,44.05
2016,4,9,17,15,240.5,80.5,4.4,23.5,154.5,166.79,126.97
2016,4,9,17,30,481.0,96.0,4.1,23.0,244.0,234.79,172.94
2016,4,9,17,45,412.5,82.5,3.8,22.5,190.5,174.28,122.27
2016,4,9,18,0,344.0,69.0,3.5,22.0,137.0,122.11,79.88
2016,4,9,18,15,240.0,51.0,3.55,21.5,91.0,70.91,42.25
2016,4,9,18,30,136.0,33.0,3.6,21.0,45.0,33.48,16.71
2016,4,9,18,45,68.0,16.5,3.65,20.5,22.5,15.73,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.0,10.96,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,26.0,19.23,4.44
2016,4,10,6,45,176.0,43.0,4.05,16.5,69.0,50.49,29.47
2016,4,10,7,0,285.0,63.0,4.2,17.0,112.0,96.78,62.57
2016,4,10,7,15,142.5,49.5,4.5,17.5,74.0,75.43,52.07
2016,4,10,7,30,0.0,36.0,4.8,18.0,36.0,33.41,22.63
2016,4,10,7,45,0.0,46.0,5.15,18.5,46.0,42.73,30.41
2016,4,10,8,0,0.0,56.0,5.5,19.0,56.0,52.06,38.06
2016,4,10,8,15,0.0,75.5,5.65,19.5,75.5,70.27,52.95
2016,4,10,8,30,0.0,95.0,5.8,20.0,95.0,88.56,67.67
2016,4,10,8,45,0.0,124.0,5.95,21.0,124.0,115.93,89.4
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,143.47,110.84
2016,4,10,9,15,0.0,154.0,6.1,22.5,154.0,144.44,111.01
2016,4,10,9,30,0.0,155.0,6.1,23.0,155.0,145.42,111.24
2016,4,10,9,45,2.5,170.0,6.15,23.5,172.0,161.64,123.6
2016,4,10,10,0,5.0,185.0,6.2,24.0,189.0,178.13,136.06
2016,4,10,10,15,5.0,179.0,6.2,24.5,183.0,172.63,131.23
2016,4,10,10,30,5.0,173.0,6.2,25.0,177.0,167.14,126.47
2016,4,10,10,45,6.0,178.0,6.2,25.5,183.0,173.05,130.65
2016,4,10,11,0,7.0,183.0,6.2,26.0,189.0,179.01,134.86
2016,4,10,11,15,8.0,186.5,6.2,26.0,194.0,183.55,138.25
2016,4,10,11,30,9.0,190.0,6.2,26.0,199.0,188.12,141.68
2016,4,10,11,45,10.0,198.0,6.2,26.0,208.0,196.99,148.44
2016,4,10,12,0,11.0,206.0,6.2,26.0,217.0,205.86,155.2
2016,4,10,12,15,11.5,207.0,6.1,25.5,218.0,207.45,156.67
2016,4,10,12,30,12.0,208.0,6.0,25.0,219.0,208.97,158.12
2016,4,10,12,45,11.0,207.0,5.95,25.0,217.0,206.98,156.54
2016,4,10,13,0,10.0,206.0,5.9,25.0,215.0,204.93,154.94
2016,4,10,13,15,13.0,250.5,5.7,25.0,262.5,250.74,190.09
2016,4,10,13,30,16.0,295.0,5.5,25.0,310.0,296.72,224.98
2016,4,10,13,45,18.5,306.5,5.3,25.0,323.0,309.98,235.03
2016,4,10,14,0,21.0,318.0,5.1,25.0,336.0,323.08,245.03
2016,4,10,14,15,11.0,231.5,5.25,25.0,241.0,229.16,173.83
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,137.02,102.61
2016,4,10,14,45,1.5,149.0,5.6,25.5,150.5,141.15,105.92
2016,4,10,15,0,2.0,153.0,5.8,26.0,155.0,145.25,109.15
2016,4,10,15,15,91.5,240.5,5.85,26.0,303.5,310.67,239.85
2016,4,10,15,30,181.0,328.0,5.9,26.0,452.0,458.69,353.39
2016,4,10,15,45,91.5,247.5,5.95,26.0,310.0,301.83,233.18
2016,4,10,16,0,2.0,167.0,6.0,26.0,168.0,158.07,120.28
2016,4,10,16,15,59.5,196.5,5.9,25.5,227.0,223.15,173.16
2016,4,10,16,30,117.0,226.0,5.8,25.0,286.0,282.89,220.84
2016,4,10,16,45,58.5,165.5,5.7,24.5,195.5,185.28,144.09
2016,4,10,17,0,0.0,105.0,5.6,24.0,105.0,97.95,74.53
2016,4,10,17,15,0.0,88.0,5.3,23.5,88.0,81.97,61.91
2016,4,10,17,30,0.0,71.0,5.0,23.0,71.0,66.05,49.06
2016,4,10,17,45,0.0,55.0,4.7,23.0,55.0,51.14,36.72
2016,4,10,18,0,0.0,39.0,4.4,23.0,39.0,36.22,24.21
2016,4,10,18,15,0.0,25.5,4.35,22.5,25.5,23.66,13.57
2016,4,10,18,30,0.0,12.0,4.3,22.0,12.0,11.11,2.71
2016,4,10,18,45,0.0,6.0,4.25,21.5,6.0,5.72,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,9.5,3.95,19.5,9.5,8.79,1.46
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,14.82,6.66
2016,4,11,7,15,0.0,23.5,4.25,20.5,23.5,21.79,12.59
2016,4,11,7,30,0.0,31.0,4.5,21.0,31.0,28.76,18.45
2016,4,11,7,45,44.5,95.5,4.8,21.5,113.0,104.35,80.02
2016,4,11,8,0,89.0,160.0,5.1,22.0,195.0,185.86,145.73
2016,4,11,8,15,207.5,177.0,5.1,22.5,274.5,263.58,207.3
2016,4,11,8,30,326.0,194.0,5.1,23.0,354.0,356.14,280.39
2016,4,11,8,45,307.0,223.0,5.1,24.0,387.5,393.73,308.61
2016,4,11,9,0,288.0,252.0,5.1,25.0,421.0,428.74,333.88
2016,4,11,9,15,492.0,209.5,4.95,25.5,527.5,543.13,422.07
2016,4,11,9,30,696.0,167.0,4.8,26.0,634.0,673.34,519.21
2016,4,11,9,45,455.0,263.5,4.7,26.5,577.0,618.48,472.43
2016,4,11,10,0,214.0,360.0,4.6,27.0,520.0,530.27,401.12
2016,4,11,10,15,504.0,261.5,4.35,27.5,662.5,697.48,526.82
2016,4,11,10,30,794.0,163.0,4.1,28.0,805.0,867.66,645.54
2016,4,11,10,45,817.0,157.0,3.9,28.5,839.5,907.81,668.2
2016,4,11,11,0,840.0,151.0,3.7,29.0,874.0,946.01,689.93
2016,4,11,11,15,847.0,152.5,3.45,29.0,897.5,974.55,705.98
2016,4,11,11,30,854.0,154.0,3.2,29.0,921.0,999.92,719.74
2016,4,11,11,45,868.0,149.0,3.0,29.5,938.5,1013.4,724.61
2016,4,11,12,0,882.0,144.0,2.8,30.0,956.0,1032.25,732.84
2016,4,11,12,15,884.0,144.0,2.65,30.0,962.0,1040.61,736.25
2016,4,11,12,30,886.0,144.0,2.5,30.0,968.0,1045.3,737.48
2016,4,11,12,45,892.5,140.0,2.45,30.5,967.5,1046.8,736.39
2016,4,11,13,0,899.0,136.0,2.4,31.0,967.0,1044.5,733.1
2016,4,11,13,15,897.0,135.0,2.35,31.0,955.5,1032.94,725.72
2016,4,11,13,30,895.0,134.0,2.3,31.0,944.0,1017.69,716.27
2016,4,11,13,45,617.0,272.5,2.3,31.5,825.0,889.11,632.79
2016,4,11,14,0,339.0,411.0,2.3,32.0,706.0,743.73,530.44
2016,4,11,14,15,313.5,403.0,2.25,32.0,669.0,702.26,503.8
2016,4,11,14,30,288.0,395.0,2.2,32.0,632.0,660.92,476.2
2016,4,11,14,45,265.5,381.0,2.2,32.0,592.0,616.52,446.67
2016,4,11,15,0,243.0,367.0,2.2,32.0,552.0,564.97,411.97
2016,4,11,15,15,542.0,240.0,2.15,31.5,622.5,671.46,493.71
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,736.66,543.5
2016,4,11,15,45,830.5,107.0,2.05,31.0,646.0,683.28,506.65
2016,4,11,16,0,820.0,101.0,2.0,31.0,599.0,628.5,468.16
2016,4,11,16,15,797.0,97.0,1.85,30.5,545.5,567.42,424.4
2016,4,11,16,30,774.0,93.0,1.7,30.0,492.0,506.82,379.6
2016,4,11,16,45,747.0,87.5,1.55,30.0,436.5,443.64,330.76
2016,4,11,17,0,720.0,82.0,1.4,30.0,381.0,381.5,281.24
2016,4,11,17,15,674.5,76.0,1.2,29.0,323.0,314.8,228.03
2016,4,11,17,30,629.0,70.0,1.0,28.0,265.0,252.65,177.02
2016,4,11,17,45,561.0,61.5,0.8,27.5,208.5,187.92,124.07
2016,4,11,18,0,493.0,53.0,0.6,27.0,152.0,131.3,78.87
2016,4,11,18,15,378.5,41.0,0.5,26.5,102.5,75.27,39.4
2016,4,11,18,30,264.0,29.0,0.4,26.0,53.0,33.85,14.66
2016,4,11,18,45,132.0,14.5,0.35,25.5,26.5,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,13.0,4.0,3.81,0.0
2016,4,12,6,30,0.0,8.0,3.7,13.0,8.0,7.4,0.0
2016,4,12,6,45,0.0,19.0,3.75,13.5,19.0,17.61,8.97
2016,4,12,7,0,0.0,30.0,3.8,14.0,30.0,27.84,17.99
2016,4,12,7,15,0.0,43.0,3.7,14.5,43.0,39.94,28.5
2016,4,12,7,30,0.0,56.0,3.6,15.0,56.0,52.06,38.85
2016,4,12,7,45,0.0,66.0,3.5,15.5,66.0,61.39,46.63
2016,4,12,8,0,0.0,76.0,3.4,16.0,76.0,70.74,54.25
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,86.2,66.84
2016,4,12,8,30,0.0,109.0,3.5,17.0,109.0,101.72,79.27
2016,4,12,8,45,0.0,109.5,3.6,17.5,109.5,102.21,79.2
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,102.7,79.16
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,112.16,86.42
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,121.65,93.63
2016,4,12,9,45,0.0,132.0,3.7,19.5,132.0,123.59,94.73
2016,4,12,10,0,0.0,134.0,3.7,20.0,134.0,125.53,95.87
2016,4,12,10,15,11.5,219.0,3.65,20.5,228.5,216.35,167.38
2016,4,12,10,30,23.0,304.0,3.6,21.0,323.0,309.18,238.29
2016,4,12,10,45,11.5,190.0,3.55,21.5,199.5,189.43,144.99
2016,4,12,11,0,0.0,76.0,3.5,22.0,76.0,71.01,51.26
2016,4,12,11,15,7.0,175.5,3.5,22.0,182.0,172.03,131.08
2016,4,12,11,30,14.0,275.0,3.5,22.0,288.0,274.97,210.13
2016,4,12,11,45,7.0,158.0,3.5,22.5,164.5,155.7,117.64
2016,4,12,12,0,0.0,41.0,3.5,23.0,41.0,38.32,24.96
2016,4,12,12,15,0.0,87.0,3.5,23.0,87.0,81.51,59.25
2016,4,12,12,30,0.0,133.0,3.5,23.0,133.0,125.1,93.41
2016,4,12,12,45,8.0,214.5,3.55,23.0,222.0,211.12,160.29
2016,4,12,13,0,16.0,296.0,3.6,23.0,311.0,298.03,226.46
2016,4,12,13,15,8.0,193.5,3.65,23.0,201.0,190.72,144.44
2016,4,12,13,30,0.0,91.0,3.7,23.0,91.0,85.22,62.13
2016,4,12,13,45,32.0,249.5,3.75,23.5,277.5,274.26,209.66
2016,4,12,14,0,64.0,408.0,3.8,24.0,464.0,463.31,350.06
2016,4,12,14,15,32.0,273.0,3.85,24.0,301.0,295.6,224.81
2016,4,12,14,30,0.0,138.0,3.9,24.0,138.0,129.47,96.8
2016,4,12,14,45,2.0,154.0,4.0,24.0,155.5,146.3,110.42
2016,4,12,15,0,4.0,170.0,4.1,24.0,173.0,163.03,123.75
