Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,15,5.0,181.5,4.1,24.0,185.5,174.55,133.02
2016,4,12,15,30,6.0,193.0,4.1,24.0,198.0,186.0,142.28
2016,4,12,15,45,10.5,203.5,4.1,24.0,210.5,198.79,152.73
2016,4,12,16,0,15.0,214.0,4.1,24.0,223.0,211.12,162.86
2016,4,12,16,15,7.5,128.5,4.05,23.5,133.0,124.48,95.04
2016,4,12,16,30,0.0,43.0,4.0,23.0,43.0,39.97,27.13
2016,4,12,16,45,0.0,77.0,3.95,22.5,77.0,71.68,53.32
2016,4,12,17,0,0.0,111.0,3.9,22.0,111.0,103.55,79.69
2016,4,12,17,15,0.0,93.5,3.75,21.5,93.5,87.08,66.57
2016,4,12,17,30,0.0,76.0,3.6,21.0,76.0,70.69,53.3
2016,4,12,17,45,129.5,78.0,3.45,20.5,104.5,102.94,75.29
2016,4,12,18,0,259.0,80.0,3.3,20.0,133.0,116.53,79.7
2016,4,12,18,15,177.0,57.5,3.5,19.5,88.5,69.56,44.24
2016,4,12,18,30,95.0,35.0,3.7,19.0,44.0,33.43,18.33
2016,4,12,18,45,47.5,17.5,3.95,18.5,22.0,16.68,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.48,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.92,0.0
2016,4,13,6,45,0.0,2.5,2.9,14.5,2.5,2.31,0.0
2016,4,13,7,0,0.0,4.0,3.0,15.0,4.0,3.7,0.0
2016,4,13,7,15,0.0,6.0,3.0,15.5,6.0,5.55,0.0
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,7.41,0.68
2016,4,13,7,45,0.0,30.0,3.0,16.5,30.0,27.84,18.06
2016,4,13,8,0,0.0,52.0,3.0,17.0,52.0,48.33,35.24
2016,4,13,8,15,0.0,53.0,2.95,17.0,53.0,49.27,35.88
2016,4,13,8,30,0.0,54.0,2.9,17.0,54.0,50.22,36.52
2016,4,13,8,45,0.0,65.0,2.85,17.5,65.0,60.5,44.82
2016,4,13,9,0,0.0,76.0,2.8,18.0,76.0,70.79,53.02
2016,4,13,9,15,0.0,70.5,2.75,18.0,70.5,65.68,48.63
2016,4,13,9,30,0.0,65.0,2.7,18.0,65.0,60.57,44.3
2016,4,13,9,45,0.0,101.0,2.65,18.5,101.0,94.3,71.48
2016,4,13,10,0,0.0,137.0,2.6,19.0,137.0,128.37,98.44
2016,4,13,10,15,5.0,179.0,2.6,19.5,183.5,172.56,133.14
2016,4,13,10,30,10.0,221.0,2.6,20.0,230.0,217.41,167.72
2016,4,13,10,45,9.5,215.0,2.6,20.5,223.5,211.59,162.52
2016,4,13,11,0,9.0,209.0,2.6,21.0,217.0,205.72,157.47
2016,4,13,11,15,12.0,243.5,2.6,21.0,254.5,242.11,185.39
2016,4,13,11,30,15.0,278.0,2.6,21.0,292.0,278.78,213.13
2016,4,13,11,45,15.5,286.5,2.6,21.5,301.0,287.86,219.34
2016,4,13,12,0,16.0,295.0,2.6,22.0,310.0,296.89,225.58
2016,4,13,12,15,17.0,306.5,2.65,22.0,322.5,309.28,234.84
2016,4,13,12,30,18.0,318.0,2.7,22.0,335.0,321.6,244.04
2016,4,13,12,45,13.0,252.5,2.75,22.5,265.0,252.79,191.79
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,184.59,139.52
2016,4,13,13,15,10.5,221.5,2.8,23.0,232.0,220.08,166.99
2016,4,13,13,30,13.0,256.0,2.8,23.0,269.0,255.61,194.08
2016,4,13,13,45,11.5,239.5,2.8,23.5,251.0,237.89,180.28
2016,4,13,14,0,10.0,223.0,2.8,24.0,233.0,220.23,166.67
2016,4,13,14,15,71.5,317.0,2.75,24.0,377.0,375.4,285.55
2016,4,13,14,30,133.0,411.0,2.7,24.0,521.0,530.74,399.34
2016,4,13,14,45,180.0,391.0,2.65,24.0,533.0,544.7,410.37
2016,4,13,15,0,227.0,371.0,2.6,24.0,545.0,554.75,419.25
2016,4,13,15,15,237.5,347.0,2.5,23.5,520.0,528.42,401.73
2016,4,13,15,30,248.0,323.0,2.4,23.0,495.0,500.55,383.01
2016,4,13,15,45,284.5,291.5,2.35,23.0,475.5,487.26,374.54
2016,4,13,16,0,321.0,260.0,2.3,23.0,456.0,463.28,357.75
2016,4,13,16,15,542.0,177.5,2.2,22.5,473.5,496.38,385.38
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,501.36,389.34
2016,4,13,16,45,731.5,90.0,2.05,22.0,435.0,437.3,337.91
2016,4,13,17,0,700.0,85.0,2.0,22.0,379.0,374.79,286.52
2016,4,13,17,15,655.0,79.0,1.8,21.5,322.0,309.57,232.06
2016,4,13,17,30,610.0,73.0,1.6,21.0,265.0,248.87,180.15
2016,4,13,17,45,542.0,64.5,1.4,20.5,209.0,185.47,126.72
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,130.19,81.35
2016,4,13,18,15,366.0,43.5,1.15,19.0,104.0,75.71,41.78
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,34.99,16.72
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,12.24,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,12.5,2.3,12.5,21.0,11.91,0.0
2016,4,14,6,30,227.0,25.0,2.5,13.0,42.0,22.2,11.05
2016,4,14,6,45,350.0,37.5,2.75,13.5,90.0,59.64,31.34
2016,4,14,7,0,473.0,50.0,3.0,14.0,138.0,112.66,68.58
2016,4,14,7,15,236.5,64.0,3.0,14.5,108.0,109.51,77.78
2016,4,14,7,30,0.0,78.0,3.0,15.0,78.0,72.48,56.12
2016,4,14,7,45,0.0,97.0,3.0,16.0,97.0,90.28,70.8
2016,4,14,8,0,0.0,116.0,3.0,17.0,116.0,108.17,85.15
2016,4,14,8,15,0.0,132.5,3.0,17.5,132.5,123.78,97.5
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,139.44,109.68
2016,4,14,8,45,0.5,157.0,3.05,19.0,157.5,147.36,115.24
2016,4,14,9,0,1.0,165.0,3.1,20.0,166.0,155.35,120.78
2016,4,14,9,15,8.5,200.5,3.05,20.5,206.0,194.26,151.14
2016,4,14,9,30,16.0,236.0,3.0,21.0,246.0,234.12,181.68
2016,4,14,9,45,19.5,259.0,2.95,21.5,272.5,259.74,200.65
2016,4,14,10,0,23.0,282.0,2.9,22.0,299.0,285.69,219.67
2016,4,14,10,15,28.0,308.5,2.85,22.5,330.5,324.09,247.86
2016,4,14,10,30,33.0,335.0,2.8,23.0,362.0,356.39,271.03
2016,4,14,10,45,77.0,385.0,2.8,23.5,451.5,447.91,338.68
2016,4,14,11,0,121.0,435.0,2.8,24.0,541.0,551.48,412.67
2016,4,14,11,15,197.0,443.0,2.8,24.0,619.5,635.54,473.31
2016,4,14,11,30,273.0,451.0,2.8,24.0,698.0,731.72,540.9
2016,4,14,11,45,602.0,287.5,2.8,24.5,842.5,904.95,666.3
2016,4,14,12,0,931.0,124.0,2.8,25.0,987.0,1059.39,765.71
2016,4,14,12,15,931.5,124.0,2.75,25.0,992.0,1066.39,767.92
2016,4,14,12,30,932.0,124.0,2.7,25.0,997.0,1069.5,769.22
2016,4,14,12,45,931.5,123.5,2.7,25.5,993.5,1067.22,766.28
2016,4,14,13,0,931.0,123.0,2.7,26.0,990.0,1061.04,761.07
2016,4,14,13,15,928.0,122.5,2.65,26.0,977.0,1048.53,753.0
2016,4,14,13,30,925.0,122.0,2.6,26.0,964.0,1032.25,742.72
2016,4,14,13,45,920.5,121.0,2.6,26.0,943.0,1010.33,729.47
2016,4,14,14,0,916.0,120.0,2.6,26.0,922.0,984.89,714.02
2016,4,14,14,15,909.0,118.5,2.55,26.0,893.0,953.26,694.14
2016,4,14,14,30,902.0,117.0,2.5,26.0,864.0,918.52,672.24
2016,4,14,14,45,892.5,114.5,2.5,26.0,827.0,877.72,646.66
2016,4,14,15,0,883.0,112.0,2.5,26.0,790.0,834.38,619.19
2016,4,14,15,15,870.5,110.0,2.5,25.5,747.0,786.93,589.78
2016,4,14,15,30,858.0,108.0,2.5,25.0,704.0,740.77,560.79
2016,4,14,15,45,841.0,104.5,2.5,25.0,655.0,684.85,522.24
2016,4,14,16,0,824.0,101.0,2.5,25.0,606.0,628.14,481.23
2016,4,14,16,15,801.5,97.5,2.45,24.5,552.5,567.77,436.98
2016,4,14,16,30,779.0,94.0,2.4,24.0,499.0,507.81,391.5
2016,4,14,16,45,747.5,89.0,2.4,24.0,442.5,442.91,340.14
2016,4,14,17,0,716.0,84.0,2.4,24.0,386.0,379.48,288.29
2016,4,14,17,15,671.5,78.0,2.2,23.0,328.5,313.56,233.92
2016,4,14,17,30,627.0,72.0,2.0,22.0,271.0,252.07,181.78
2016,4,14,17,45,559.5,64.0,1.8,21.5,214.5,188.3,128.02
2016,4,14,18,0,492.0,56.0,1.6,21.0,158.0,132.56,82.28
2016,4,14,18,15,383.5,44.0,1.6,20.0,108.0,77.46,42.41
2016,4,14,18,30,275.0,32.0,1.6,19.0,58.0,36.18,17.43
2016,4,14,18,45,137.5,16.0,1.6,18.0,29.0,12.81,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,73.0,15.0,1.25,12.5,20.5,14.3,0.0
2016,4,15,6,30,146.0,30.0,1.5,13.0,41.0,25.56,12.49
2016,4,15,6,45,251.0,47.5,1.75,14.0,86.5,61.05,36.01
2016,4,15,7,0,356.0,65.0,2.0,15.0,132.0,109.94,71.18
2016,4,15,7,15,178.0,66.5,2.05,15.5,100.0,99.25,71.23
2016,4,15,7,30,0.0,68.0,2.1,16.0,68.0,63.22,48.09
2016,4,15,7,45,13.0,109.5,2.2,17.0,115.0,106.13,83.43
2016,4,15,8,0,26.0,151.0,2.3,18.0,162.0,152.83,121.11
2016,4,15,8,15,42.5,180.0,2.25,18.5,200.5,189.97,150.54
2016,4,15,8,30,59.0,209.0,2.2,19.0,239.0,229.2,181.19
2016,4,15,8,45,46.0,223.0,2.2,19.5,248.0,239.3,188.21
2016,4,15,9,0,33.0,237.0,2.2,20.0,257.0,247.92,193.87
2016,4,15,9,15,150.0,275.0,2.2,20.5,376.0,370.28,289.25
2016,4,15,9,30,267.0,313.0,2.2,21.0,495.0,505.25,390.2
2016,4,15,9,45,553.5,220.5,2.25,21.5,629.5,649.32,499.17
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,808.93,612.35
2016,4,15,10,15,850.5,130.0,2.35,22.5,801.5,852.41,638.54
2016,4,15,10,30,861.0,132.0,2.4,23.0,839.0,887.96,660.12
2016,4,15,10,45,873.0,131.5,2.45,23.5,870.0,924.94,682.54
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,959.28,703.01
2016,4,15,11,15,890.0,132.0,2.55,24.5,923.0,985.6,718.16
2016,4,15,11,30,895.0,133.0,2.6,25.0,945.0,1008.57,731.18
2016,4,15,11,45,893.0,136.5,2.7,25.5,957.5,1023.68,739.69
2016,4,15,12,0,891.0,140.0,2.8,26.0,970.0,1035.03,745.94
2016,4,15,12,15,892.0,140.5,2.85,26.0,975.0,1042.67,750.96
2016,4,15,12,30,893.0,141.0,2.9,26.0,980.0,1046.61,753.78
2016,4,15,12,45,892.5,140.5,3.0,26.5,976.0,1044.33,751.76
2016,4,15,13,0,892.0,140.0,3.1,27.0,972.0,1038.34,747.52
2016,4,15,13,15,888.5,139.5,3.2,27.0,959.5,1025.68,740.6
2016,4,15,13,30,885.0,139.0,3.3,27.0,947.0,1009.44,731.46
2016,4,15,13,45,880.0,137.5,3.4,27.0,926.0,987.26,718.49
2016,4,15,14,0,875.0,136.0,3.5,27.0,905.0,961.73,703.31
2016,4,15,14,15,867.5,134.5,3.55,27.0,876.0,930.71,684.13
2016,4,15,14,30,860.0,133.0,3.6,27.0,847.0,896.75,662.91
2016,4,15,14,45,851.0,130.0,3.7,27.0,811.0,862.53,641.64
2016,4,15,15,0,842.0,127.0,3.8,27.0,775.0,820.02,614.46
2016,4,15,15,15,828.5,124.0,3.8,27.0,732.0,771.85,582.62
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,722.09,549.3
2016,4,15,15,45,794.5,118.5,3.85,27.0,640.0,666.79,509.97
2016,4,15,16,0,774.0,116.0,3.9,27.0,591.0,611.14,469.23
2016,4,15,16,15,750.0,111.5,3.9,26.5,538.5,551.53,425.19
2016,4,15,16,30,726.0,107.0,3.9,26.0,486.0,492.31,380.0
2016,4,15,16,45,691.0,102.0,3.9,25.5,430.0,428.52,329.84
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,367.39,280.16
2016,4,15,17,15,610.0,89.5,3.65,24.0,317.5,303.0,227.04
2016,4,15,17,30,564.0,82.0,3.4,23.0,261.0,243.34,176.62
2016,4,15,17,45,494.5,72.0,3.15,22.5,206.5,181.12,124.53
2016,4,15,18,0,425.0,62.0,2.9,22.0,152.0,127.28,80.73
2016,4,15,18,15,324.0,48.0,2.85,21.5,104.0,74.22,41.98
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,35.33,17.75
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,13.41,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.5,18.0,14.3,0.0
2016,4,16,6,30,69.0,30.0,3.7,17.0,36.0,25.99,13.37
2016,4,16,6,45,152.5,53.5,3.85,17.5,79.5,59.4,37.7
2016,4,16,7,0,236.0,77.0,4.0,18.0,123.0,104.03,70.79
2016,4,16,7,15,118.0,54.5,4.2,18.0,77.5,76.0,53.65
2016,4,16,7,30,0.0,32.0,4.4,18.0,32.0,29.69,19.49
2016,4,16,7,45,0.0,39.5,4.6,18.5,39.5,36.68,25.3
2016,4,16,8,0,0.0,47.0,4.8,19.0,47.0,43.67,31.0
2016,4,16,8,15,0.0,64.0,5.05,19.5,64.0,59.54,43.97
2016,4,16,8,30,0.0,81.0,5.3,20.0,81.0,75.43,56.77
2016,4,16,8,45,0.0,119.0,5.55,21.0,119.0,111.12,85.35
2016,4,16,9,0,0.0,157.0,5.8,22.0,157.0,147.07,113.54
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,123.93,94.47
2016,4,16,9,30,0.0,108.0,5.9,23.0,108.0,100.86,75.63
2016,4,16,9,45,5.0,165.0,6.0,23.5,169.0,158.61,121.18
2016,4,16,10,0,10.0,222.0,6.1,24.0,230.0,217.32,166.59
2016,4,16,10,15,5.0,171.0,6.1,24.0,175.0,164.86,125.23
2016,4,16,10,30,0.0,120.0,6.1,24.0,120.0,112.38,83.71
2016,4,16,10,45,6.0,179.5,6.15,24.5,185.0,174.36,132.11
2016,4,16,11,0,12.0,239.0,6.2,25.0,250.0,237.23,180.28
2016,4,16,11,15,6.5,188.0,6.2,25.5,194.0,183.43,138.19
2016,4,16,11,30,1.0,137.0,6.2,26.0,138.0,129.71,96.13
2016,4,16,11,45,0.5,132.0,6.25,26.5,132.5,124.54,91.88
2016,4,16,12,0,0.0,127.0,6.3,27.0,127.0,119.35,87.62
2016,4,16,12,15,2.0,141.5,6.25,27.0,144.0,135.16,99.9
2016,4,16,12,30,4.0,156.0,6.2,27.0,161.0,150.99,112.15
2016,4,16,12,45,6.5,173.0,6.2,27.0,179.5,169.7,126.63
2016,4,16,13,0,9.0,190.0,6.2,27.0,198.0,188.39,141.06
2016,4,16,13,15,9.5,203.0,6.2,26.5,212.0,201.19,151.19
2016,4,16,13,30,10.0,216.0,6.2,26.0,226.0,213.95,161.34
2016,4,16,13,45,9.0,205.0,6.25,26.0,214.0,202.16,152.4
2016,4,16,14,0,8.0,194.0,6.3,26.0,202.0,190.4,143.49
2016,4,16,14,15,8.0,196.0,6.3,26.0,203.5,192.01,144.91
2016,4,16,14,30,8.0,198.0,6.3,26.0,205.0,193.59,146.32
2016,4,16,14,45,9.5,213.5,6.3,26.0,221.5,209.33,158.74
2016,4,16,15,0,11.0,229.0,6.3,26.0,238.0,224.97,171.09
2016,4,16,15,15,9.5,218.5,6.2,25.5,226.0,213.21,162.6
2016,4,16,15,30,8.0,208.0,6.1,25.0,214.0,201.57,154.2
2016,4,16,15,45,9.5,207.0,6.1,25.0,213.5,201.16,154.34
2016,4,16,16,0,11.0,206.0,6.1,25.0,213.0,200.58,154.35
2016,4,16,16,15,97.5,218.5,5.9,24.5,270.5,269.55,210.41
2016,4,16,16,30,184.0,231.0,5.7,24.0,328.0,320.18,250.87
2016,4,16,16,45,122.0,201.5,5.55,23.5,263.0,251.37,196.83
2016,4,16,17,0,60.0,172.0,5.4,23.0,198.0,187.02,146.15
2016,4,16,17,15,51.0,148.0,5.2,22.5,168.0,156.86,122.2
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,127.9,98.86
2016,4,16,17,45,28.5,99.5,4.85,22.0,108.5,98.76,75.08
2016,4,16,18,0,15.0,75.0,4.7,22.0,79.0,71.33,52.64
2016,4,16,18,15,7.5,51.5,4.65,21.5,53.5,47.92,33.24
2016,4,16,18,30,0.0,28.0,4.6,21.0,28.0,25.89,14.65
2016,4,16,18,45,0.0,14.0,4.6,21.0,14.0,12.99,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.05,19.0,2.0,1.91,0.0
2016,4,17,6,30,0.0,4.0,3.2,19.0,4.0,3.7,0.0
2016,4,17,6,45,0.0,9.5,3.35,19.5,9.5,8.79,1.58
2016,4,17,7,0,0.0,15.0,3.5,20.0,15.0,13.89,5.95
2016,4,17,7,15,0.0,22.5,3.65,20.0,22.5,20.86,11.89
2016,4,17,7,30,0.0,30.0,3.8,20.0,30.0,27.83,17.77
2016,4,17,7,45,0.0,37.5,4.0,20.5,37.5,34.82,23.52
2016,4,17,8,0,0.0,45.0,4.2,21.0,45.0,41.81,29.18
2016,4,17,8,15,0.0,27.0,4.35,21.5,27.0,25.07,15.15
2016,4,17,8,30,0.0,9.0,4.5,22.0,9.0,8.35,1.24
2016,4,17,8,45,0.0,10.0,4.7,22.5,10.0,9.29,1.97
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,10.22,2.7
2016,4,17,9,15,0.0,12.5,4.95,23.0,12.5,11.62,3.81
2016,4,17,9,30,0.0,14.0,5.0,23.0,14.0,13.02,4.92
2016,4,17,9,45,0.0,14.5,5.05,23.5,14.5,13.5,5.26
2016,4,17,10,0,0.0,15.0,5.1,24.0,15.0,13.97,5.59
2016,4,17,10,15,9.0,153.0,5.05,24.0,160.5,151.06,114.66
2016,4,17,10,30,18.0,291.0,5.0,24.0,306.0,291.68,222.89
2016,4,17,10,45,19.0,302.0,5.0,24.5,318.5,303.94,231.16
2016,4,17,11,0,20.0,313.0,5.0,25.0,331.0,316.21,239.66
2016,4,17,11,15,15.5,267.5,4.95,25.0,281.5,268.39,203.23
2016,4,17,11,30,11.0,222.0,4.9,25.0,232.0,220.57,166.66
2016,4,17,11,45,5.5,131.0,4.85,25.0,136.0,128.51,95.58
2016,4,17,12,0,0.0,40.0,4.8,25.0,40.0,37.4,23.99
2016,4,17,12,15,137.5,257.0,4.7,24.5,387.0,405.91,312.12
2016,4,17,12,30,275.0,474.0,4.6,24.0,734.0,767.34,572.73
2016,4,17,12,45,236.0,479.0,4.55,24.0,701.5,722.89,538.53
2016,4,17,13,0,197.0,484.0,4.5,24.0,669.0,687.46,512.54
2016,4,17,13,15,105.5,378.0,4.5,24.0,477.5,486.6,367.45
2016,4,17,13,30,14.0,272.0,4.5,24.0,286.0,271.79,205.72
2016,4,17,13,45,7.0,203.5,4.5,24.0,210.5,198.78,150.39
2016,4,17,14,0,0.0,135.0,4.5,24.0,135.0,126.72,94.51
2016,4,17,14,15,18.5,243.0,4.5,23.5,259.0,252.65,193.09
2016,4,17,14,30,37.0,351.0,4.5,23.0,383.0,375.55,287.03
2016,4,17,14,45,50.5,351.0,4.55,23.0,392.0,385.2,294.87
2016,4,17,15,0,64.0,351.0,4.6,23.0,401.0,393.69,302.17
2016,4,17,15,15,41.5,302.0,4.7,23.0,334.0,324.56,249.97
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,252.59,194.85
2016,4,17,15,45,9.5,135.0,4.95,23.0,142.0,132.7,101.25
2016,4,17,16,0,0.0,17.0,5.1,23.0,17.0,15.8,7.23
2016,4,17,16,15,0.0,16.5,5.05,22.5,16.5,15.33,6.92
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,14.86,6.6
2016,4,17,16,45,0.0,12.5,5.0,22.0,12.5,11.6,3.95
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.35,1.28
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.95,0.15
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.56,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.17,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.78,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.85,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.0,2.8,16.0,4.0,3.81,0.0
2016,4,18,6,30,0.0,8.0,2.9,16.0,8.0,7.4,0.12
2016,4,18,6,45,0.0,16.5,3.05,16.5,16.5,15.29,7.08
2016,4,18,7,0,0.0,25.0,3.2,17.0,25.0,23.18,13.94
2016,4,18,7,15,0.0,35.0,3.3,17.0,35.0,32.48,21.95
2016,4,18,7,30,0.0,45.0,3.4,17.0,45.0,41.8,29.86
2016,4,18,7,45,0.0,33.5,3.5,17.5,33.5,31.1,20.7
2016,4,18,8,0,0.0,22.0,3.6,18.0,22.0,20.41,11.58
2016,4,18,8,15,10.5,106.0,3.6,18.5,111.5,103.51,80.53
2016,4,18,8,30,21.0,190.0,3.6,19.0,201.0,188.63,149.12
2016,4,18,8,45,10.5,117.0,3.6,19.5,122.5,115.1,88.99
2016,4,18,9,0,0.0,44.0,3.6,20.0,44.0,40.94,28.07
2016,4,18,9,15,53.0,183.5,3.7,20.5,220.0,210.7,165.54
2016,4,18,9,30,106.0,323.0,3.8,21.0,396.0,388.07,302.36
2016,4,18,9,45,165.5,346.0,3.9,21.5,469.0,467.56,361.84
2016,4,18,10,0,225.0,369.0,4.0,22.0,542.0,545.79,419.57
2016,4,18,10,15,120.0,318.0,3.75,22.0,411.0,416.95,320.89
2016,4,18,10,30,15.0,267.0,3.5,22.0,280.0,265.78,203.3
2016,4,18,10,45,32.5,330.5,3.3,22.5,359.0,351.92,268.43
2016,4,18,11,0,50.0,394.0,3.1,23.0,438.0,433.33,327.59
2016,4,18,11,15,30.0,302.5,3.05,23.0,329.5,323.95,245.73
2016,4,18,11,30,10.0,211.0,3.0,23.0,221.0,209.01,158.32
2016,4,18,11,45,30.0,319.0,2.95,23.0,348.0,342.11,259.54
2016,4,18,12,0,50.0,427.0,2.9,23.0,475.0,471.82,354.21
2016,4,18,12,15,34.0,374.5,2.9,23.0,407.5,403.0,303.14
2016,4,18,12,30,18.0,322.0,2.9,23.0,340.0,324.99,245.35
2016,4,18,12,45,126.5,400.5,2.95,23.0,520.5,532.46,401.1
2016,4,18,13,0,235.0,479.0,3.0,23.0,701.0,719.51,534.12
2016,4,18,13,15,140.5,444.5,2.95,23.0,576.5,588.32,438.83
2016,4,18,13,30,46.0,410.0,2.9,23.0,452.0,448.91,336.72
2016,4,18,13,45,55.0,412.0,2.85,23.0,461.5,458.26,344.62
2016,4,18,14,0,64.0,414.0,2.8,23.0,471.0,466.97,351.41
2016,4,18,14,15,46.0,371.5,2.65,23.0,411.5,405.57,306.27
2016,4,18,14,30,28.0,329.0,2.5,23.0,352.0,345.34,261.73
2016,4,18,14,45,14.0,233.5,2.35,23.0,245.0,232.19,176.7
2016,4,18,15,0,0.0,138.0,2.2,23.0,138.0,129.28,97.19
2016,4,18,15,15,0.0,98.5,2.05,22.5,98.5,91.96,68.26
2016,4,18,15,30,0.0,59.0,1.9,22.0,59.0,54.98,38.95
2016,4,18,15,45,0.0,70.5,1.8,22.0,70.5,65.69,47.76
2016,4,18,16,0,0.0,82.0,1.7,22.0,82.0,76.42,56.56
2016,4,18,16,15,0.0,59.5,1.6,21.5,59.5,55.38,39.78
2016,4,18,16,30,0.0,37.0,1.5,21.0,37.0,34.39,22.8
2016,4,18,16,45,129.5,104.0,1.45,21.0,160.0,162.77,127.55
2016,4,18,17,0,259.0,171.0,1.4,21.0,283.0,271.08,210.84
2016,4,18,17,15,234.5,150.0,1.25,20.5,240.5,225.43,173.43
2016,4,18,17,30,210.0,129.0,1.1,20.0,198.0,182.55,138.38
2016,4,18,17,45,178.5,106.0,1.0,20.0,156.5,139.23,102.75
2016,4,18,18,0,147.0,83.0,0.9,20.0,115.0,99.51,70.39
2016,4,18,18,15,103.5,60.0,0.85,19.5,79.5,63.88,42.81
2016,4,18,18,30,60.0,37.0,0.8,19.0,44.0,34.3,20.56
2016,4,18,18,45,30.0,18.5,0.75,19.0,22.0,16.25,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,17.5,1.4,17.0,23.0,14.64,0.0
2016,4,19,6,30,111.0,35.0,1.6,17.0,46.0,31.13,17.67
2016,4,19,6,45,196.5,56.0,1.85,17.5,90.5,65.61,41.25
2016,4,19,7,0,282.0,77.0,2.1,18.0,135.0,111.78,75.29
2016,4,19,7,15,141.0,73.0,2.05,18.0,102.0,98.25,71.3
2016,4,19,7,30,0.0,69.0,2.0,18.0,69.0,64.15,48.46
2016,4,19,7,45,0.0,87.0,2.0,18.5,87.0,80.92,62.26
2016,4,19,8,0,0.0,105.0,2.0,19.0,105.0,97.78,75.8
2016,4,19,8,15,7.5,144.0,1.95,19.5,148.0,137.78,107.88
2016,4,19,8,30,15.0,183.0,1.9,20.0,191.0,178.92,140.2
2016,4,19,8,45,12.5,191.5,1.85,20.5,199.0,186.56,145.39
2016,4,19,9,0,10.0,200.0,1.8,21.0,207.0,193.9,150.35
2016,4,19,9,15,29.0,247.5,1.75,21.0,268.0,256.99,199.21
2016,4,19,9,30,48.0,295.0,1.7,21.0,329.0,318.98,246.03
2016,4,19,9,45,29.5,262.5,1.7,21.5,284.0,275.6,211.59
2016,4,19,10,0,11.0,230.0,1.7,22.0,239.0,225.62,172.37
2016,4,19,10,15,13.5,254.5,1.7,22.5,265.5,251.77,191.82
2016,4,19,10,30,16.0,279.0,1.7,23.0,292.0,278.15,210.96
2016,4,19,10,45,16.5,288.5,1.7,23.5,303.0,288.42,217.81
2016,4,19,11,0,17.0,298.0,1.7,24.0,314.0,298.67,224.7
2016,4,19,11,15,116.5,383.0,1.7,24.0,490.0,495.95,370.69
2016,4,19,11,30,216.0,468.0,1.7,24.0,666.0,681.38,499.59
2016,4,19,11,45,131.0,444.5,1.75,24.5,565.0,577.97,424.19
2016,4,19,12,0,46.0,421.0,1.8,25.0,464.0,461.39,339.93
2016,4,19,12,15,34.0,383.5,1.8,25.0,415.5,411.83,305.0
2016,4,19,12,30,22.0,346.0,1.8,25.0,367.0,352.32,262.01
2016,4,19,12,45,18.5,317.0,1.8,25.0,335.0,320.47,239.02
2016,4,19,13,0,15.0,288.0,1.8,25.0,303.0,288.65,215.73
2016,4,19,13,15,15.5,291.5,1.8,25.0,306.5,292.3,218.65
2016,4,19,13,30,16.0,295.0,1.8,25.0,310.0,295.84,221.39
2016,4,19,13,45,175.0,357.0,1.8,25.0,512.5,525.94,393.0
2016,4,19,14,0,334.0,419.0,1.8,25.0,715.0,740.45,542.18
2016,4,19,14,15,538.5,305.5,1.85,24.5,765.0,809.33,594.58
2016,4,19,14,30,743.0,192.0,1.9,24.0,815.0,859.4,633.93
2016,4,19,14,45,372.5,175.0,1.95,24.0,487.5,500.49,382.17
2016,4,19,15,0,2.0,158.0,2.0,24.0,160.0,149.83,112.25
2016,4,19,15,15,4.5,178.0,2.05,24.0,181.5,170.57,129.4
2016,4,19,15,30,7.0,198.0,2.1,24.0,203.0,191.12,145.65
2016,4,19,15,45,17.0,217.5,2.15,24.0,228.5,216.01,165.46
2016,4,19,16,0,27.0,237.0,2.2,24.0,254.0,239.88,184.4
2016,4,19,16,15,25.5,217.5,2.2,23.5,232.5,218.84,168.88
2016,4,19,16,30,24.0,198.0,2.2,23.0,211.0,197.94,153.39
2016,4,19,16,45,38.5,185.0,2.2,23.0,203.5,193.06,150.04
2016,4,19,17,0,53.0,172.0,2.2,23.0,196.0,183.6,142.69
2016,4,19,17,15,44.5,148.5,1.95,22.5,166.5,154.6,119.86
2016,4,19,17,30,36.0,125.0,1.7,22.0,137.0,126.73,97.67
2016,4,19,17,45,172.0,102.5,1.5,21.5,142.0,134.31,98.7
2016,4,19,18,0,308.0,80.0,1.3,21.0,147.0,122.61,82.13
2016,4,19,18,15,224.5,60.5,1.25,20.5,101.5,75.05,46.96
2016,4,19,18,30,141.0,41.0,1.2,20.0,56.0,38.95,22.76
2016,4,19,18,45,70.5,20.5,1.15,20.0,28.0,17.09,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,15.0,0.55,18.0,15.0,13.93,0.0
2016,4,20,6,30,0.0,30.0,0.6,18.0,30.0,27.51,16.13
2016,4,20,6,45,21.5,55.0,0.7,18.5,59.5,51.56,36.2
2016,4,20,7,0,43.0,80.0,0.8,19.0,89.0,79.35,58.66
2016,4,20,7,15,71.0,102.5,0.75,19.0,123.0,109.37,82.81
2016,4,20,7,30,99.0,125.0,0.7,19.0,157.0,144.34,111.1
2016,4,20,7,45,307.0,123.5,0.65,19.5,248.0,220.93,168.63
2016,4,20,8,0,515.0,122.0,0.6,20.0,339.0,323.61,247.43
2016,4,20,8,15,531.5,143.5,0.6,20.0,395.0,383.79,295.09
2016,4,20,8,30,548.0,165.0,0.6,20.0,451.0,445.02,342.17
2016,4,20,8,45,587.0,168.5,0.65,20.5,504.0,504.85,386.62
2016,4,20,9,0,626.0,172.0,0.7,21.0,557.0,564.9,429.99
2016,4,20,9,15,648.0,178.0,0.75,21.5,604.5,618.39,467.37
2016,4,20,9,30,670.0,184.0,0.8,22.0,652.0,672.15,503.96
2016,4,20,9,45,696.5,183.5,0.9,22.5,696.5,722.79,538.32
2016,4,20,10,0,723.0,183.0,1.0,23.0,741.0,773.32,571.95
2016,4,20,10,15,735.5,187.0,1.05,23.0,777.5,816.27,599.66
2016,4,20,10,30,748.0,191.0,1.1,23.0,814.0,857.47,625.75
2016,4,20,10,45,758.0,193.0,1.15,23.5,843.5,892.39,646.38
2016,4,20,11,0,768.0,195.0,1.2,24.0,873.0,920.23,662.42
2016,4,20,11,15,774.5,196.5,1.2,24.0,894.0,946.01,677.71
2016,4,20,11,30,781.0,198.0,1.2,24.0,915.0,968.87,691.17
2016,4,20,11,45,821.0,173.5,1.2,24.0,937.5,995.67,707.13
2016,4,20,12,0,861.0,149.0,1.2,24.0,960.0,1010.63,715.71
2016,4,20,12,15,862.0,149.5,1.2,24.0,964.5,1017.74,719.69
2016,4,20,12,30,863.0,150.0,1.2,24.0,969.0,1021.3,721.71
2016,4,20,12,45,861.5,150.0,1.2,24.0,965.0,1018.32,719.88
2016,4,20,13,0,860.0,150.0,1.2,24.0,961.0,1011.8,716.08
2016,4,20,13,15,857.0,149.5,1.15,24.0,948.5,999.8,708.17
2016,4,20,13,30,854.0,149.0,1.1,24.0,936.0,984.36,698.3
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,963.13,685.85
2016,4,20,14,0,845.0,146.0,1.1,24.0,895.0,945.84,675.97
2016,4,20,14,15,837.0,144.0,1.1,24.0,866.0,914.05,656.91
2016,4,20,14,30,829.0,142.0,1.1,24.0,837.0,879.48,636.14
2016,4,20,14,45,830.0,133.0,1.1,24.0,803.5,842.7,613.81
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,802.87,589.28
2016,4,20,15,15,494.0,230.5,1.15,24.0,609.0,617.34,461.09
2016,4,20,15,30,157.0,337.0,1.2,24.0,448.0,444.77,333.97
2016,4,20,15,45,277.0,292.0,1.3,24.0,471.0,478.0,362.54
2016,4,20,16,0,397.0,247.0,1.4,24.0,494.0,493.22,375.8
2016,4,20,16,15,304.5,239.5,1.45,23.5,419.5,410.93,315.17
2016,4,20,16,30,212.0,232.0,1.5,23.0,345.0,333.87,257.71
2016,4,20,16,45,432.0,163.5,1.55,23.0,361.0,362.83,279.68
2016,4,20,17,0,652.0,95.0,1.6,23.0,377.0,360.16,273.46
2016,4,20,17,15,608.0,88.0,1.45,22.5,321.5,297.59,221.53
2016,4,20,17,30,564.0,81.0,1.3,22.0,266.0,239.48,172.51
2016,4,20,17,45,497.0,72.0,1.2,22.0,212.0,179.22,122.28
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,126.96,80.03
2016,4,20,18,15,334.0,50.0,1.1,21.5,110.5,75.46,42.83
2016,4,20,18,30,238.0,37.0,1.1,21.0,63.0,37.32,19.75
2016,4,20,18,45,119.0,18.5,1.1,20.5,31.5,14.51,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.85,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.78,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.7,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,33.5,0.75,20.5,33.5,31.1,20.47
2016,4,21,8,0,0.0,62.0,0.8,21.0,62.0,57.66,42.3
2016,4,21,8,15,0.0,53.0,0.8,21.0,53.0,49.28,35.21
2016,4,21,8,30,0.0,44.0,0.8,21.0,44.0,40.91,28.19
2016,4,21,8,45,0.0,44.5,0.85,21.5,44.5,41.39,28.41
2016,4,21,9,0,0.0,45.0,0.9,22.0,45.0,41.87,28.63
2016,4,21,9,15,0.0,68.5,0.9,22.0,68.5,63.82,46.27
2016,4,21,9,30,0.0,92.0,0.9,22.0,92.0,85.82,63.7
2016,4,21,9,45,27.0,217.0,0.95,22.5,238.0,228.89,175.43
2016,4,21,10,0,54.0,342.0,1.0,23.0,384.0,374.98,283.12
2016,4,21,10,15,221.0,354.0,1.0,23.0,537.0,536.09,401.29
2016,4,21,10,30,388.0,366.0,1.0,23.0,690.0,709.19,521.33
2016,4,21,10,45,603.5,264.0,1.05,23.5,788.5,823.86,600.19
2016,4,21,11,0,819.0,162.0,1.1,24.0,887.0,934.04,670.42
2016,4,21,11,15,825.0,163.0,1.15,24.0,908.0,959.84,685.35
2016,4,21,11,30,831.0,164.0,1.2,24.0,929.0,982.55,699.46
2016,4,21,11,45,851.0,153.5,1.3,24.5,947.0,995.32,706.97
2016,4,21,12,0,871.0,143.0,1.4,25.0,965.0,1013.91,718.25
2016,4,21,12,15,872.0,143.5,1.5,25.0,969.5,1021.02,723.8
2016,4,21,12,30,873.0,144.0,1.6,25.0,974.0,1024.56,727.36
2016,4,21,12,45,871.5,144.5,1.7,25.0,970.0,1022.01,727.24
2016,4,21,13,0,870.0,145.0,1.8,25.0,966.0,1015.88,725.0
2016,4,21,13,15,867.0,144.0,1.85,25.0,953.5,1003.26,718.1
2016,4,21,13,30,864.0,143.0,1.9,25.0,941.0,987.17,709.12
2016,4,21,13,45,855.5,144.0,2.0,25.0,919.5,964.39,696.52
2016,4,21,14,0,847.0,145.0,2.1,25.0,898.0,938.53,681.86
2016,4,21,14,15,839.0,143.5,2.15,25.0,869.0,914.27,667.64
2016,4,21,14,30,831.0,142.0,2.2,25.0,840.0,880.16,646.83
2016,4,21,14,45,821.5,138.5,2.25,25.0,804.5,840.15,621.96
2016,4,21,15,0,812.0,135.0,2.3,25.0,769.0,797.87,595.28
2016,4,21,15,15,798.0,132.0,2.3,24.5,726.5,750.62,565.61
2016,4,21,15,30,784.0,129.0,2.3,24.0,684.0,701.96,533.96
2016,4,21,15,45,767.5,124.5,2.3,24.0,636.5,648.95,496.34
2016,4,21,16,0,751.0,120.0,2.3,24.0,589.0,595.32,457.28
2016,4,21,16,15,726.5,115.0,2.2,23.5,537.0,536.26,413.56
2016,4,21,16,30,702.0,110.0,2.1,23.0,485.0,477.84,368.96
2016,4,21,16,45,391.5,145.0,2.05,23.0,350.0,325.83,251.97
2016,4,21,17,0,81.0,180.0,2.0,23.0,215.0,201.98,156.49
2016,4,21,17,15,73.0,155.0,1.9,22.5,183.5,170.05,131.63
2016,4,21,17,30,65.0,130.0,1.8,22.0,152.0,139.18,106.91
2016,4,21,17,45,52.0,105.5,1.7,22.0,121.0,108.81,82.23
2016,4,21,18,0,39.0,81.0,1.6,22.0,90.0,80.3,58.96
2016,4,21,18,15,19.5,58.5,1.55,21.5,63.0,54.91,38.62
2016,4,21,18,30,0.0,36.0,1.5,21.0,36.0,32.8,20.51
2016,4,21,18,45,0.0,18.0,1.5,20.5,18.0,16.68,1.78
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,15.5,1.8,13.5,33.5,12.03,0.0
2016,4,22,6,30,338.0,31.0,2.1,14.0,67.0,32.01,15.83
2016,4,22,6,45,441.5,41.5,2.4,15.0,118.0,74.0,39.21
2016,4,22,7,0,545.0,52.0,2.7,16.0,169.0,129.04,78.92
2016,4,22,7,15,609.0,59.0,2.6,16.5,226.5,185.28,125.83
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,249.03,180.92
2016,4,22,7,45,713.5,71.5,2.45,18.0,342.0,311.73,235.43
2016,4,22,8,0,754.0,77.0,2.4,19.0,400.0,377.11,290.69
2016,4,22,8,15,783.5,81.5,2.35,19.5,457.5,440.07,342.91
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,504.92,394.62
2016,4,22,8,45,834.0,89.5,2.25,21.0,569.0,565.5,440.36
2016,4,22,9,0,855.0,93.0,2.2,22.0,623.0,624.89,483.32
2016,4,22,9,15,871.0,96.0,2.25,22.5,672.5,681.32,523.91
2016,4,22,9,30,887.0,99.0,2.3,23.0,722.0,736.81,561.73
2016,4,22,9,45,897.5,101.5,2.4,23.5,765.5,786.41,593.88
2016,4,22,10,0,908.0,104.0,2.5,24.0,809.0,834.01,624.26
2016,4,22,10,15,917.0,106.0,2.55,24.0,846.5,877.61,652.46
2016,4,22,10,30,926.0,108.0,2.6,24.0,884.0,918.61,678.75
2016,4,22,10,45,931.5,110.0,2.65,24.0,913.5,953.65,700.97
2016,4,22,11,0,937.0,112.0,2.7,24.0,943.0,985.47,721.06
2016,4,22,11,15,941.0,113.0,2.7,24.0,964.5,1011.48,736.93
2016,4,22,11,30,945.0,114.0,2.7,24.0,986.0,1033.91,750.54
2016,4,22,11,45,948.0,114.0,2.75,24.5,999.5,1050.66,759.61
2016,4,22,12,0,951.0,114.0,2.8,25.0,1013.0,1063.62,766.37
2016,4,22,12,15,951.5,114.5,2.8,25.0,1017.0,1070.73,770.55
2016,4,22,12,30,952.0,115.0,2.8,25.0,1021.0,1073.93,772.43
2016,4,22,12,45,950.0,115.0,2.8,25.5,1016.5,1070.2,768.58
2016,4,22,13,0,948.0,115.0,2.8,26.0,1012.0,1062.57,762.46
2016,4,22,13,15,945.0,114.5,2.75,26.0,998.5,1049.59,754.13
2016,4,22,13,30,942.0,114.0,2.7,26.0,985.0,1032.82,743.54
2016,4,22,13,45,936.5,113.5,2.7,26.0,963.0,1009.96,729.66
2016,4,22,14,0,931.0,113.0,2.7,26.0,941.0,983.59,713.59
2016,4,22,14,15,924.0,111.5,2.65,25.5,911.5,951.5,694.74
2016,4,22,14,30,917.0,110.0,2.6,25.0,882.0,916.28,673.75
2016,4,22,14,45,906.5,108.5,2.6,25.0,844.5,875.19,647.81
2016,4,22,15,0,896.0,107.0,2.6,25.0,807.0,831.63,619.99
2016,4,22,15,15,883.5,105.0,2.5,25.0,763.5,783.8,588.32
2016,4,22,15,30,871.0,103.0,2.4,25.0,720.0,734.17,555.13
2016,4,22,15,45,854.5,100.0,2.35,25.0,671.0,679.31,517.03
2016,4,22,16,0,838.0,97.0,2.3,25.0,622.0,625.15,477.52
2016,4,22,16,15,816.0,93.5,2.15,24.5,568.5,564.75,432.85
2016,4,22,16,30,794.0,90.0,2.0,24.0,515.0,504.71,387.03
