Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,45,765.0,85.5,1.85,24.0,458.5,441.15,336.42
2016,4,22,17,0,736.0,81.0,1.7,24.0,402.0,379.42,285.76
2016,4,22,17,15,694.5,75.5,1.5,23.0,344.5,313.53,231.65
2016,4,22,17,30,653.0,70.0,1.3,22.0,287.0,252.58,180.15
2016,4,22,17,45,592.0,62.5,1.15,21.5,230.5,189.82,127.37
2016,4,22,18,0,531.0,55.0,1.0,21.0,174.0,134.17,81.87
2016,4,22,18,15,430.5,44.5,1.0,20.0,123.0,79.51,42.68
2016,4,22,18,30,330.0,34.0,1.0,19.0,72.0,37.5,18.65
2016,4,22,18,45,165.0,17.0,1.05,18.5,36.0,13.13,1.01
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.5,17.0,1.0,14.5,34.0,13.28,0.0
2016,4,23,6,30,313.0,34.0,1.1,15.0,68.0,34.66,18.13
2016,4,23,6,45,418.5,44.5,1.2,16.0,119.0,75.32,40.98
2016,4,23,7,0,524.0,55.0,1.3,17.0,170.0,129.28,79.62
2016,4,23,7,15,588.5,62.5,1.2,17.5,226.5,184.83,125.37
2016,4,23,7,30,653.0,70.0,1.1,18.0,283.0,247.97,178.92
2016,4,23,7,45,695.0,76.0,1.0,19.0,341.5,309.36,231.01
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,375.82,285.32
2016,4,23,8,15,767.0,86.5,1.0,20.5,456.5,438.0,335.84
2016,4,23,8,30,797.0,91.0,1.1,21.0,513.0,502.14,386.12
2016,4,23,8,45,817.0,95.0,1.25,22.0,566.5,561.75,430.9
2016,4,23,9,0,837.0,99.0,1.4,23.0,620.0,621.54,474.21
2016,4,23,9,15,853.0,102.0,1.45,23.0,669.0,677.5,514.6
2016,4,23,9,30,869.0,105.0,1.5,23.0,718.0,730.04,551.07
2016,4,23,9,45,879.0,108.5,1.55,23.5,761.0,779.4,582.26
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,826.77,611.63
2016,4,23,10,15,897.5,114.0,1.6,24.0,840.5,869.15,637.99
2016,4,23,10,30,906.0,116.0,1.6,24.0,877.0,908.97,662.44
2016,4,23,10,45,910.0,118.5,1.65,24.5,905.5,942.46,681.95
2016,4,23,11,0,914.0,121.0,1.7,25.0,934.0,972.73,699.34
2016,4,23,11,15,918.5,122.5,1.7,25.0,955.5,999.1,714.94
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,1022.0,728.4
2016,4,23,11,45,925.5,124.5,1.7,25.5,990.0,1038.36,736.42
2016,4,23,12,0,928.0,125.0,1.7,26.0,1003.0,1051.01,742.27
2016,4,23,12,15,928.5,125.0,1.7,26.0,1007.0,1057.4,745.85
2016,4,23,12,30,929.0,125.0,1.7,26.0,1011.0,1059.99,747.29
2016,4,23,12,45,926.0,126.0,1.75,26.0,1006.5,1056.26,745.77
2016,4,23,13,0,923.0,127.0,1.8,26.0,1002.0,1048.75,742.08
2016,4,23,13,15,920.0,126.5,1.85,26.0,989.0,1036.01,735.27
2016,4,23,13,30,917.0,126.0,1.9,26.0,976.0,1019.59,726.28
2016,4,23,13,45,911.5,125.5,1.95,26.0,954.0,997.19,713.57
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,971.39,698.72
2016,4,23,14,15,899.0,123.5,2.1,26.0,903.0,939.96,680.74
2016,4,23,14,30,892.0,122.0,2.2,26.0,874.0,905.5,660.58
2016,4,23,14,45,882.0,120.0,2.3,26.0,837.5,865.19,636.27
2016,4,23,15,0,872.0,118.0,2.4,26.0,801.0,822.45,609.97
2016,4,23,15,15,859.5,115.5,2.45,25.5,758.0,775.11,580.9
2016,4,23,15,30,847.0,113.0,2.5,25.0,715.0,728.85,552.02
2016,4,23,15,45,830.0,109.5,2.6,25.0,666.0,673.75,513.83
2016,4,23,16,0,813.0,106.0,2.7,25.0,617.0,617.91,473.62
2016,4,23,16,15,790.0,102.5,2.65,24.5,564.0,558.24,429.61
2016,4,23,16,30,767.0,99.0,2.6,24.0,511.0,499.09,384.5
2016,4,23,16,45,735.0,94.5,2.55,24.0,454.5,434.96,333.45
2016,4,23,17,0,703.0,90.0,2.5,24.0,398.0,373.58,283.04
2016,4,23,17,15,660.0,83.5,2.3,23.0,341.0,309.06,229.85
2016,4,23,17,30,617.0,77.0,2.1,22.0,284.0,248.81,178.9
2016,4,23,17,45,550.5,69.5,1.9,21.5,227.5,187.1,127.12
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,133.23,83.31
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,80.49,45.29
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,40.01,21.48
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.85,2.59
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,19.5,1.9,15.5,21.5,17.79,2.97
2016,4,24,6,30,35.0,39.0,2.1,16.0,43.0,35.56,22.75
2016,4,24,6,45,70.5,64.0,2.35,16.5,77.5,63.22,44.42
2016,4,24,7,0,106.0,89.0,2.6,17.0,112.0,96.86,71.13
2016,4,24,7,15,148.0,108.5,2.8,17.5,151.5,131.8,99.21
2016,4,24,7,30,190.0,128.0,3.0,18.0,191.0,173.14,133.06
2016,4,24,7,45,95.0,131.5,3.2,18.5,163.0,156.45,122.54
2016,4,24,8,0,0.0,135.0,3.4,19.0,135.0,125.61,98.53
2016,4,24,8,15,8.0,162.0,3.5,19.0,166.5,154.69,121.84
2016,4,24,8,30,16.0,189.0,3.6,19.0,198.0,184.82,145.72
2016,4,24,8,45,65.0,237.0,3.75,19.5,277.5,262.23,207.01
2016,4,24,9,0,114.0,285.0,3.9,20.0,357.0,342.83,269.55
2016,4,24,9,15,58.0,223.5,3.95,20.5,260.0,252.24,197.4
2016,4,24,9,30,2.0,162.0,4.0,21.0,163.0,153.18,117.64
2016,4,24,9,45,6.0,193.0,4.1,21.5,197.5,185.77,143.03
2016,4,24,10,0,10.0,224.0,4.2,22.0,232.0,218.83,168.28
2016,4,24,10,15,12.0,233.0,4.2,22.0,243.0,229.6,176.31
2016,4,24,10,30,14.0,242.0,4.2,22.0,254.0,240.49,184.48
2016,4,24,10,45,12.0,228.5,4.25,22.5,239.0,226.32,172.93
2016,4,24,11,0,10.0,215.0,4.3,23.0,224.0,212.0,161.37
2016,4,24,11,15,11.0,229.0,4.3,23.0,239.5,226.69,172.54
2016,4,24,11,30,12.0,243.0,4.3,23.0,255.0,241.41,183.67
2016,4,24,11,45,13.0,258.0,4.3,23.5,271.0,257.1,195.12
2016,4,24,12,0,14.0,273.0,4.3,24.0,287.0,272.77,206.49
2016,4,24,12,15,11.0,228.0,4.2,24.0,239.0,226.63,171.33
2016,4,24,12,30,8.0,183.0,4.1,24.0,191.0,180.62,136.08
2016,4,24,12,45,4.0,158.0,4.1,24.0,162.0,152.79,114.52
2016,4,24,13,0,0.0,133.0,4.1,24.0,133.0,125.03,92.86
2016,4,24,13,15,4.5,166.0,4.05,24.0,170.5,160.73,120.83
2016,4,24,13,30,9.0,199.0,4.0,24.0,208.0,196.39,148.5
2016,4,24,13,45,16.0,266.5,3.95,24.0,281.5,267.47,202.93
2016,4,24,14,0,23.0,334.0,3.9,24.0,355.0,338.65,256.56
2016,4,24,14,15,408.0,247.0,3.85,24.0,592.5,628.46,481.49
2016,4,24,14,30,793.0,160.0,3.8,24.0,830.0,862.09,649.75
2016,4,24,14,45,534.0,265.5,3.75,24.0,709.0,723.64,548.24
2016,4,24,15,0,275.0,371.0,3.7,24.0,588.0,592.78,449.08
2016,4,24,15,15,502.5,263.0,3.7,24.0,631.5,652.45,499.01
2016,4,24,15,30,730.0,155.0,3.7,24.0,675.0,687.68,529.13
2016,4,24,15,45,406.5,218.5,3.7,24.0,504.5,495.78,383.7
2016,4,24,16,0,83.0,282.0,3.7,24.0,334.0,321.16,247.53
2016,4,24,16,15,365.0,207.5,3.65,24.0,407.5,411.93,320.98
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,470.03,364.87
2016,4,24,16,45,617.0,125.0,3.55,24.0,428.0,410.4,316.67
2016,4,24,17,0,587.0,117.0,3.5,24.0,375.0,353.03,269.5
2016,4,24,17,15,542.5,108.0,3.3,23.5,320.5,292.35,219.32
2016,4,24,17,30,498.0,99.0,3.1,23.0,266.0,234.37,170.61
2016,4,24,17,45,441.0,86.5,2.9,22.5,214.0,177.45,123.22
2016,4,24,18,0,384.0,74.0,2.7,22.0,162.0,127.28,82.57
2016,4,24,18,15,295.0,58.5,2.6,21.5,114.5,78.49,47.08
2016,4,24,18,30,206.0,43.0,2.5,21.0,67.0,40.89,23.53
2016,4,24,18,45,103.0,21.5,2.45,20.5,33.5,16.82,4.28
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,20.5,2.55,19.5,33.0,16.04,3.22
2016,4,25,6,30,216.0,41.0,2.7,20.0,66.0,38.39,21.89
2016,4,25,6,45,310.0,56.0,2.85,20.5,114.0,76.21,45.06
2016,4,25,7,0,404.0,71.0,3.0,21.0,162.0,125.83,80.94
2016,4,25,7,15,270.5,101.5,3.2,21.5,170.0,152.19,109.66
2016,4,25,7,30,137.0,132.0,3.4,22.0,178.0,161.1,122.83
2016,4,25,7,45,240.0,147.0,3.6,22.5,245.0,221.07,169.75
2016,4,25,8,0,343.0,162.0,3.8,23.0,312.0,291.93,225.81
2016,4,25,8,15,206.5,195.0,3.9,23.5,288.5,280.24,218.26
2016,4,25,8,30,70.0,228.0,4.0,24.0,265.0,251.74,195.48
2016,4,25,8,45,55.0,242.0,4.15,24.5,273.0,261.25,202.1
2016,4,25,9,0,40.0,256.0,4.3,25.0,281.0,269.05,207.04
2016,4,25,9,15,195.0,281.5,4.35,25.5,418.5,404.43,311.82
2016,4,25,9,30,350.0,307.0,4.4,26.0,556.0,555.37,424.51
2016,4,25,9,45,273.0,345.0,4.45,26.5,546.0,551.52,418.13
2016,4,25,10,0,196.0,383.0,4.5,27.0,536.0,533.99,402.24
2016,4,25,10,15,294.0,375.0,4.5,27.0,617.5,623.19,468.22
2016,4,25,10,30,392.0,367.0,4.5,27.0,699.0,711.59,532.05
2016,4,25,10,45,603.5,266.0,4.5,27.5,796.0,823.44,613.65
2016,4,25,11,0,815.0,165.0,4.5,28.0,893.0,930.95,686.26
2016,4,25,11,15,820.5,166.0,4.5,28.0,913.0,955.91,701.54
2016,4,25,11,30,826.0,167.0,4.5,28.0,933.0,977.77,715.32
2016,4,25,11,45,851.0,152.5,4.55,28.5,951.5,991.25,722.46
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,1010.64,733.6
2016,4,25,12,15,876.5,138.0,4.55,29.0,974.0,1016.59,736.89
2016,4,25,12,30,877.0,138.0,4.5,29.0,978.0,1018.97,738.05
2016,4,25,12,45,872.0,140.5,4.5,29.0,972.5,1014.73,735.33
2016,4,25,13,0,867.0,143.0,4.5,29.0,967.0,1006.97,730.47
2016,4,25,13,15,627.5,280.0,4.45,29.0,872.5,914.66,668.2
2016,4,25,13,30,388.0,417.0,4.4,29.0,778.0,801.37,584.99
2016,4,25,13,45,616.0,280.0,4.35,29.0,838.0,881.47,647.24
2016,4,25,14,0,844.0,143.0,4.3,29.0,898.0,929.64,681.28
2016,4,25,14,15,451.0,264.5,4.25,29.0,666.5,683.95,509.34
2016,4,25,14,30,58.0,386.0,4.2,29.0,435.0,426.23,315.82
2016,4,25,14,45,131.5,385.0,4.2,29.0,490.5,491.06,366.1
2016,4,25,15,0,205.0,384.0,4.2,29.0,546.0,542.54,405.06
2016,4,25,15,15,488.0,259.0,4.1,29.0,615.0,636.7,479.32
2016,4,25,15,30,771.0,134.0,4.0,29.0,684.0,693.86,525.08
2016,4,25,15,45,747.5,132.0,3.95,29.0,636.0,639.43,485.28
2016,4,25,16,0,724.0,130.0,3.9,29.0,588.0,585.37,445.49
2016,4,25,16,15,699.5,125.0,3.75,28.5,536.5,527.65,402.73
2016,4,25,16,30,675.0,120.0,3.6,28.0,485.0,470.84,359.42
2016,4,25,16,45,641.5,114.0,3.5,28.0,431.0,410.17,311.42
2016,4,25,17,0,608.0,108.0,3.4,28.0,377.0,352.08,264.24
2016,4,25,17,15,563.5,100.0,3.2,27.5,322.5,291.25,214.56
2016,4,25,17,30,519.0,92.0,3.0,27.0,268.0,235.01,167.78
2016,4,25,17,45,454.0,82.0,2.8,26.5,215.0,175.73,119.39
2016,4,25,18,0,389.0,72.0,2.6,26.0,162.0,125.94,79.96
2016,4,25,18,15,300.0,57.0,2.65,25.5,115.0,77.4,45.26
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,40.04,22.42
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,16.38,4.43
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,22.0,4.05,20.0,32.5,18.37,5.56
2016,4,26,6,30,180.0,44.0,4.1,20.0,65.0,40.27,23.91
2016,4,26,6,45,256.5,63.0,4.15,20.5,111.5,77.95,48.57
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,125.36,83.71
2016,4,26,7,15,192.5,105.5,4.3,21.0,152.5,139.32,102.46
2016,4,26,7,30,52.0,129.0,4.4,21.0,147.0,133.9,103.73
2016,4,26,7,45,101.5,157.5,4.55,21.5,199.5,182.59,142.34
2016,4,26,8,0,151.0,186.0,4.7,22.0,252.0,236.29,184.93
2016,4,26,8,15,380.5,168.0,4.8,22.5,365.5,339.44,265.87
2016,4,26,8,30,610.0,150.0,4.9,23.0,479.0,465.07,364.29
2016,4,26,8,45,639.0,155.5,5.05,23.5,530.5,521.61,408.41
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,579.68,452.81
2016,4,26,9,15,688.0,166.5,5.25,24.5,629.0,632.92,492.26
2016,4,26,9,30,708.0,172.0,5.3,25.0,676.0,686.11,530.72
2016,4,26,9,45,723.5,175.5,5.4,25.5,718.0,733.56,564.38
2016,4,26,10,0,739.0,179.0,5.5,26.0,760.0,779.94,596.66
2016,4,26,10,15,750.0,182.5,5.55,26.0,795.0,821.25,624.92
2016,4,26,10,30,761.0,186.0,5.6,26.0,830.0,860.65,651.67
2016,4,26,10,45,764.5,191.5,5.7,26.5,857.0,889.21,669.67
2016,4,26,11,0,768.0,197.0,5.8,27.0,884.0,918.5,688.17
2016,4,26,11,15,773.0,198.5,5.85,27.0,904.0,942.43,704.07
2016,4,26,11,30,778.0,200.0,5.9,27.0,924.0,963.41,718.04
2016,4,26,11,45,781.5,200.5,5.95,27.0,936.0,978.88,728.34
2016,4,26,12,0,785.0,201.0,6.0,27.0,948.0,991.16,736.59
2016,4,26,12,15,431.0,335.5,5.95,27.0,746.0,783.87,586.62
2016,4,26,12,30,77.0,470.0,5.9,27.0,544.0,540.22,401.83
2016,4,26,12,45,129.0,482.0,5.9,27.5,605.5,613.39,455.83
2016,4,26,13,0,181.0,494.0,5.9,28.0,667.0,675.73,500.43
2016,4,26,13,15,96.0,357.5,5.85,28.0,449.5,452.65,339.07
2016,4,26,13,30,11.0,221.0,5.8,28.0,232.0,219.28,163.59
2016,4,26,13,45,31.5,314.0,5.8,28.0,343.5,335.32,251.72
2016,4,26,14,0,52.0,407.0,5.8,28.0,455.0,445.76,333.46
2016,4,26,14,15,85.0,414.0,5.7,28.0,488.0,480.41,359.78
2016,4,26,14,30,118.0,421.0,5.6,28.0,521.0,520.18,389.72
2016,4,26,14,45,92.0,390.5,5.6,28.0,467.0,456.1,342.89
2016,4,26,15,0,66.0,360.0,5.6,28.0,413.0,401.07,302.4
2016,4,26,15,15,135.5,350.0,5.5,27.5,450.0,446.38,338.99
2016,4,26,15,30,205.0,340.0,5.4,27.0,487.0,478.87,365.5
2016,4,26,15,45,121.5,298.0,5.3,27.0,383.5,371.5,284.21
2016,4,26,16,0,38.0,256.0,5.2,27.0,280.0,267.69,204.56
2016,4,26,16,15,252.0,228.5,4.95,26.5,367.0,367.24,284.28
2016,4,26,16,30,466.0,201.0,4.7,26.0,454.0,438.76,338.94
2016,4,26,16,45,233.0,170.0,4.5,26.0,296.5,271.55,209.47
2016,4,26,17,0,0.0,139.0,4.3,26.0,139.0,129.27,98.62
2016,4,26,17,15,140.5,143.5,4.1,25.5,191.5,183.07,139.74
2016,4,26,17,30,281.0,148.0,3.9,25.0,244.0,217.1,161.97
2016,4,26,17,45,227.0,125.5,3.7,25.0,193.5,165.16,120.16
2016,4,26,18,0,173.0,103.0,3.5,25.0,143.0,119.52,84.32
2016,4,26,18,15,119.0,74.5,3.5,24.5,98.5,76.65,51.92
2016,4,26,18,30,65.0,46.0,3.5,24.0,54.0,41.43,26.2
2016,4,26,18,45,32.5,23.0,3.55,23.5,27.0,20.09,7.34
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.0,22.5,3.35,16.0,37.0,17.58,6.07
2016,4,27,6,30,238.0,45.0,3.4,16.0,74.0,42.76,25.38
2016,4,27,6,45,362.0,56.5,3.45,16.0,127.0,81.76,48.44
2016,4,27,7,0,486.0,68.0,3.5,16.0,180.0,137.46,88.77
2016,4,27,7,15,553.0,77.0,3.4,16.5,238.0,192.69,134.57
2016,4,27,7,30,620.0,86.0,3.3,17.0,296.0,255.84,188.6
2016,4,27,7,45,680.5,89.0,3.25,17.5,357.5,318.55,242.7
2016,4,27,8,0,741.0,92.0,3.2,18.0,419.0,387.52,301.01
2016,4,27,8,15,772.5,96.5,3.15,19.0,477.5,451.44,353.48
2016,4,27,8,30,804.0,101.0,3.1,20.0,536.0,516.44,404.78
2016,4,27,8,45,833.5,102.5,3.05,21.0,592.5,579.03,452.32
2016,4,27,9,0,863.0,104.0,3.0,22.0,649.0,642.72,498.77
2016,4,27,9,15,879.5,107.0,2.95,22.5,699.5,699.98,539.75
2016,4,27,9,30,896.0,110.0,2.9,23.0,750.0,753.78,576.45
2016,4,27,9,45,910.0,111.5,2.9,24.0,795.0,805.0,608.09
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,854.46,637.83
2016,4,27,10,15,932.0,114.5,2.8,25.5,877.0,896.89,662.81
2016,4,27,10,30,940.0,116.0,2.7,26.0,914.0,936.6,685.55
2016,4,27,10,45,946.5,117.0,2.65,26.5,943.5,971.53,705.21
2016,4,27,11,0,953.0,118.0,2.6,27.0,973.0,1003.25,722.6
2016,4,27,11,15,956.5,119.0,2.6,27.0,994.0,1028.76,737.83
2016,4,27,11,30,960.0,120.0,2.6,27.0,1015.0,1050.62,750.82
2016,4,27,11,45,964.5,118.5,2.6,27.5,1028.5,1067.23,759.09
2016,4,27,12,0,969.0,117.0,2.6,28.0,1042.0,1080.03,765.07
2016,4,27,12,15,969.0,117.5,2.6,28.0,1045.5,1086.48,768.75
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,1088.97,770.17
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,1085.02,766.23
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,1077.14,760.04
2016,4,27,13,15,962.5,116.0,2.55,29.0,1024.0,1062.89,751.06
2016,4,27,13,30,959.0,115.0,2.5,29.0,1010.0,1044.82,739.85
2016,4,27,13,45,953.5,114.5,2.5,29.0,987.5,1021.62,726.06
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,994.86,710.1
2016,4,27,14,15,941.0,112.5,2.4,28.5,935.0,962.36,690.91
2016,4,27,14,30,934.0,111.0,2.3,28.0,905.0,926.69,669.63
2016,4,27,14,45,923.5,110.0,2.25,28.0,867.0,885.64,643.87
2016,4,27,15,0,913.0,109.0,2.2,28.0,829.0,842.08,616.31
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.5,793.24,583.82
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,742.55,549.89
2016,4,27,15,45,869.5,102.0,1.65,28.0,690.0,686.8,511.24
2016,4,27,16,0,851.0,100.0,1.5,28.0,640.0,631.76,471.45
2016,4,27,16,15,829.5,96.5,1.35,28.0,586.0,571.25,426.89
2016,4,27,16,30,808.0,93.0,1.2,28.0,532.0,511.03,381.33
2016,4,27,16,45,776.0,89.5,1.1,28.0,474.5,446.64,331.72
2016,4,27,17,0,744.0,86.0,1.0,28.0,417.0,384.39,282.22
2016,4,27,17,15,702.5,80.0,0.85,27.5,358.5,317.76,228.64
2016,4,27,17,30,661.0,74.0,0.7,27.0,300.0,256.16,177.8
2016,4,27,17,45,595.5,67.0,0.55,26.5,242.0,192.78,126.25
2016,4,27,18,0,530.0,60.0,0.4,26.0,184.0,137.04,82.23
2016,4,27,18,15,432.5,49.5,0.45,25.5,132.0,83.08,44.6
2016,4,27,18,30,335.0,39.0,0.5,25.0,80.0,41.35,21.48
2016,4,27,18,45,167.5,19.5,0.6,24.5,40.0,15.03,4.44
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,128.5,22.0,1.45,15.5,38.0,17.13,6.44
2016,4,28,6,30,257.0,44.0,1.7,16.0,76.0,42.65,24.91
2016,4,28,6,45,353.5,57.5,2.0,17.0,126.0,82.15,48.88
2016,4,28,7,0,450.0,71.0,2.3,18.0,176.0,135.12,87.64
2016,4,28,7,15,512.5,80.5,2.45,18.5,231.5,187.61,130.77
2016,4,28,7,30,575.0,90.0,2.6,19.0,287.0,247.5,181.49
2016,4,28,7,45,622.5,96.0,2.8,20.0,344.0,306.01,231.31
2016,4,28,8,0,670.0,102.0,3.0,21.0,401.0,369.35,284.06
2016,4,28,8,15,701.0,107.5,3.25,21.5,456.0,429.14,333.56
2016,4,28,8,30,732.0,113.0,3.5,22.0,511.0,491.13,383.38
2016,4,28,8,45,757.0,116.5,3.8,23.0,563.5,549.8,428.63
2016,4,28,9,0,782.0,120.0,4.1,24.0,616.0,608.79,472.73
2016,4,28,9,15,799.0,123.5,4.1,24.0,664.0,662.92,513.17
2016,4,28,9,30,816.0,127.0,4.1,24.0,712.0,716.4,552.18
2016,4,28,9,45,828.5,130.0,4.2,24.5,754.5,765.03,584.96
2016,4,28,10,0,841.0,133.0,4.3,25.0,797.0,812.04,615.73
2016,4,28,10,15,850.5,135.0,4.3,25.0,832.5,853.66,643.24
2016,4,28,10,30,860.0,137.0,4.3,25.0,868.0,887.52,665.23
2016,4,28,10,45,864.0,140.0,4.35,25.5,896.0,919.69,684.92
2016,4,28,11,0,868.0,143.0,4.4,26.0,924.0,948.81,702.43
2016,4,28,11,15,872.0,144.5,4.4,26.0,944.0,973.27,717.92
2016,4,28,11,30,876.0,146.0,4.4,26.0,964.0,994.43,731.27
2016,4,28,11,45,872.5,150.5,4.45,26.5,974.5,1007.77,738.34
2016,4,28,12,0,869.0,155.0,4.5,27.0,985.0,1017.46,743.13
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.0,1022.22,745.71
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,1023.47,746.14
2016,4,28,12,45,855.0,162.0,4.4,27.5,982.0,1024.92,745.67
2016,4,28,13,0,842.0,169.0,4.4,28.0,973.0,1013.75,737.06
2016,4,28,13,15,837.0,168.5,4.35,28.0,959.0,999.51,727.83
2016,4,28,13,30,832.0,168.0,4.3,28.0,945.0,981.92,716.52
2016,4,28,13,45,805.0,179.0,4.25,28.0,917.5,951.77,696.98
2016,4,28,14,0,778.0,190.0,4.2,28.0,890.0,919.29,675.94
2016,4,28,14,15,532.0,300.0,4.15,28.0,771.5,789.29,584.32
2016,4,28,14,30,286.0,410.0,4.1,28.0,653.0,660.64,489.13
2016,4,28,14,45,147.5,310.5,4.05,28.0,436.0,429.36,322.96
2016,4,28,15,0,9.0,211.0,4.0,28.0,219.0,205.47,153.62
2016,4,28,15,15,37.0,265.5,3.95,27.5,293.0,282.74,213.9
2016,4,28,15,30,65.0,320.0,3.9,27.0,367.0,353.52,268.08
2016,4,28,15,45,55.5,292.0,3.85,27.0,330.0,316.24,240.3
2016,4,28,16,0,46.0,264.0,3.8,27.0,293.0,279.89,213.28
2016,4,28,16,15,59.0,248.5,3.65,26.5,282.5,269.2,206.23
2016,4,28,16,30,72.0,233.0,3.5,26.0,272.0,257.02,197.72
2016,4,28,16,45,53.5,202.5,3.35,26.0,230.0,214.86,165.27
2016,4,28,17,0,35.0,172.0,3.2,26.0,188.0,174.98,134.4
2016,4,28,17,15,24.5,149.5,3.0,25.5,160.0,146.64,112.54
2016,4,28,17,30,14.0,127.0,2.8,25.0,132.0,121.0,92.59
2016,4,28,17,45,74.5,116.5,2.65,25.0,135.0,122.75,91.75
2016,4,28,18,0,135.0,106.0,2.5,25.0,138.0,115.99,83.09
2016,4,28,18,15,93.0,75.0,2.55,24.5,94.5,74.62,51.35
2016,4,28,18,30,51.0,44.0,2.6,24.0,51.0,39.56,25.07
2016,4,28,18,45,26.0,23.0,2.7,23.5,26.5,20.17,8.34
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.91,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,3.81,0.0
2016,4,29,6,15,56.5,26.0,2.8,21.5,33.0,22.54,10.49
2016,4,29,6,30,108.0,48.0,2.9,22.0,62.0,43.24,27.27
2016,4,29,6,45,159.0,73.0,3.05,22.5,105.0,78.65,52.55
2016,4,29,7,0,210.0,98.0,3.2,23.0,148.0,120.97,84.75
2016,4,29,7,15,123.0,116.5,3.55,23.0,148.0,133.79,99.74
2016,4,29,7,30,36.0,135.0,3.9,23.0,148.0,134.81,104.03
2016,4,29,7,45,47.5,158.0,4.25,23.5,178.0,163.09,126.45
2016,4,29,8,0,59.0,181.0,4.6,24.0,208.0,192.83,149.8
2016,4,29,8,15,100.0,212.0,4.75,24.5,264.0,244.88,190.33
2016,4,29,8,30,141.0,243.0,4.9,25.0,320.0,304.76,236.56
2016,4,29,8,45,81.5,239.0,5.1,25.5,284.5,272.76,210.79
2016,4,29,9,0,22.0,235.0,5.3,26.0,249.0,233.86,179.18
2016,4,29,9,15,19.5,242.5,5.35,26.0,256.0,240.65,183.98
2016,4,29,9,30,17.0,250.0,5.4,26.0,263.0,247.13,188.46
2016,4,29,9,45,13.5,235.0,5.45,26.5,245.5,231.14,175.39
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,214.79,162.15
2016,4,29,10,15,30.0,299.5,5.45,27.0,325.0,313.87,237.48
2016,4,29,10,30,50.0,379.0,5.4,27.0,422.0,411.1,309.61
2016,4,29,10,45,105.0,419.0,5.4,27.5,512.5,502.22,376.54
2016,4,29,11,0,160.0,459.0,5.4,28.0,603.0,604.18,449.54
2016,4,29,11,15,83.5,317.0,5.35,28.0,392.5,394.89,296.48
2016,4,29,11,30,7.0,175.0,5.3,28.0,182.0,171.47,127.12
2016,4,29,11,45,11.0,228.0,5.25,28.0,238.5,226.12,168.81
2016,4,29,12,0,15.0,281.0,5.2,28.0,295.0,281.14,209.98
2016,4,29,12,15,35.5,366.0,5.15,28.0,400.0,393.12,293.07
2016,4,29,12,30,56.0,451.0,5.1,28.0,505.0,498.93,369.62
2016,4,29,12,45,64.0,457.5,5.05,28.5,519.0,513.21,378.94
2016,4,29,13,0,72.0,464.0,5.0,29.0,533.0,527.01,388.18
2016,4,29,13,15,332.0,392.5,4.9,29.0,704.5,725.09,535.82
2016,4,29,13,30,592.0,321.0,4.8,29.0,876.0,906.23,664.69
2016,4,29,13,45,457.5,379.0,4.75,29.0,802.0,824.3,604.45
2016,4,29,14,0,323.0,437.0,4.7,29.0,728.0,739.78,543.23
2016,4,29,14,15,437.5,373.5,4.6,28.5,754.0,775.48,572.87
2016,4,29,14,30,552.0,310.0,4.5,28.0,780.0,797.96,592.73
2016,4,29,14,45,491.0,332.5,4.4,28.0,737.5,748.72,557.07
2016,4,29,15,0,430.0,355.0,4.3,28.0,695.0,696.56,519.59
2016,4,29,15,15,239.0,331.0,4.1,28.0,518.5,510.12,383.93
2016,4,29,15,30,48.0,307.0,3.9,28.0,342.0,328.51,247.38
2016,4,29,15,45,39.5,288.5,3.75,28.0,316.5,301.98,228.3
2016,4,29,16,0,31.0,270.0,3.6,28.0,291.0,276.21,209.26
2016,4,29,16,15,206.0,240.0,3.35,27.5,354.5,347.33,266.05
2016,4,29,16,30,381.0,210.0,3.1,27.0,418.0,398.62,305.16
2016,4,29,16,45,288.0,199.0,2.9,27.0,347.0,322.92,246.52
2016,4,29,17,0,195.0,188.0,2.7,27.0,276.0,255.04,194.16
2016,4,29,17,15,139.0,174.5,2.55,26.5,233.0,210.32,159.82
2016,4,29,17,30,83.0,161.0,2.4,26.0,190.0,170.95,129.84
2016,4,29,17,45,67.0,130.0,2.25,26.0,150.5,132.85,99.59
2016,4,29,18,0,51.0,99.0,2.1,26.0,111.0,97.16,71.16
2016,4,29,18,15,25.5,69.0,2.05,25.5,75.0,64.13,45.34
2016,4,29,18,30,0.0,39.0,2.0,25.0,39.0,35.61,22.74
2016,4,29,18,45,0.0,20.5,2.0,24.5,20.5,19.04,7.86
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,7.63,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,23.52,12.24
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,46.34,28.65
2016,4,30,6,45,321.5,63.5,3.65,14.5,128.5,84.98,53.04
2016,4,30,7,0,420.0,78.0,3.8,15.0,179.0,135.87,90.8
2016,4,30,7,15,320.0,106.0,3.9,16.0,195.0,168.26,123.69
2016,4,30,7,30,220.0,134.0,4.0,17.0,211.0,186.95,144.2
2016,4,30,7,45,435.5,123.0,4.15,18.0,308.0,266.68,206.04
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,371.71,289.55
2016,4,30,8,15,683.0,118.0,4.25,19.5,460.5,431.32,338.94
2016,4,30,8,30,715.0,124.0,4.2,20.0,516.0,493.25,388.77
2016,4,30,8,45,745.5,126.0,4.2,21.0,570.0,552.34,434.26
2016,4,30,9,0,776.0,128.0,4.2,22.0,624.0,612.71,479.14
2016,4,30,9,15,479.5,236.0,4.0,22.5,550.5,558.14,433.32
2016,4,30,9,30,183.0,344.0,3.8,23.0,477.0,465.54,357.58
2016,4,30,9,45,516.0,239.0,3.6,23.5,642.0,635.14,488.35
2016,4,30,10,0,849.0,134.0,3.4,24.0,807.0,818.47,619.47
2016,4,30,10,15,858.5,136.5,3.2,24.0,843.5,860.74,644.95
2016,4,30,10,30,868.0,139.0,3.0,24.0,880.0,895.21,665.66
2016,4,30,10,45,879.0,138.0,2.8,24.5,910.0,929.85,684.79
2016,4,30,11,0,890.0,137.0,2.6,25.0,940.0,961.77,701.62
2016,4,30,11,15,894.5,138.0,2.35,25.0,961.0,986.59,714.32
2016,4,30,11,30,899.0,139.0,2.1,25.0,982.0,1008.05,724.48
2016,4,30,11,45,906.0,137.0,1.9,25.5,995.5,1025.57,730.96
2016,4,30,12,0,913.0,135.0,1.7,26.0,1009.0,1039.6,734.99
2016,4,30,12,15,913.5,135.0,1.6,26.0,1013.0,1045.55,736.81
2016,4,30,12,30,914.0,135.0,1.5,26.0,1017.0,1047.82,736.49
2016,4,30,12,45,914.5,133.5,1.4,26.5,1013.0,1044.93,731.67
2016,4,30,13,0,915.0,132.0,1.3,27.0,1009.0,1038.33,724.75
2016,4,30,13,15,912.5,131.5,1.3,27.0,996.0,1026.08,717.69
2016,4,30,13,30,910.0,131.0,1.3,27.0,983.0,1010.2,708.58
2016,4,30,13,45,906.0,129.0,1.35,27.5,962.0,987.88,695.04
2016,4,30,14,0,902.0,127.0,1.4,28.0,941.0,962.13,679.43
2016,4,30,14,15,895.5,125.5,1.35,27.5,912.0,931.35,661.89
2016,4,30,14,30,889.0,124.0,1.3,27.0,883.0,897.55,642.38
2016,4,30,14,45,881.5,121.0,1.3,27.0,847.5,858.61,618.87
2016,4,30,15,0,874.0,118.0,1.3,27.0,812.0,817.09,593.5
2016,4,30,15,15,862.0,115.5,1.25,27.0,769.0,770.32,563.82
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,724.29,534.37
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,671.22,497.93
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,617.1,459.76
2016,4,30,16,15,802.0,101.5,1.05,26.5,578.5,558.49,418.09
2016,4,30,16,30,781.0,98.0,1.0,26.0,526.0,500.17,375.15
2016,4,30,16,45,754.5,92.5,0.95,26.0,470.5,437.99,327.2
2016,4,30,17,0,728.0,87.0,0.9,26.0,415.0,376.28,278.07
2016,4,30,17,15,687.5,81.5,0.85,25.5,358.0,312.68,226.73
2016,4,30,17,30,647.0,76.0,0.8,25.0,301.0,252.97,177.23
2016,4,30,17,45,590.0,68.5,0.8,24.5,245.0,192.02,127.12
2016,4,30,18,0,533.0,61.0,0.8,24.0,189.0,137.64,83.55
2016,4,30,18,15,440.0,50.5,0.85,23.0,137.5,84.09,45.78
2016,4,30,18,30,347.0,40.0,0.9,22.0,86.0,42.16,22.39
2016,4,30,18,45,202.0,25.0,0.95,21.5,48.5,19.9,8.98
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,9.53,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,9.53,0.0
2016,5,1,6,15,150.0,28.0,3.25,15.5,46.5,21.87,11.26
2016,5,1,6,30,267.0,46.0,3.5,16.0,82.0,45.27,26.63
2016,5,1,6,45,353.0,59.5,3.75,16.5,131.0,84.57,50.99
2016,5,1,7,0,439.0,73.0,4.0,17.0,180.0,134.52,88.2
2016,5,1,7,15,222.0,96.0,4.1,17.5,150.5,137.35,101.21
2016,5,1,7,30,5.0,119.0,4.2,18.0,121.0,111.23,87.48
2016,5,1,7,45,10.0,139.5,4.35,19.0,144.0,132.53,104.39
2016,5,1,8,0,15.0,160.0,4.5,20.0,167.0,154.5,121.51
2016,5,1,8,15,13.5,174.0,4.5,20.0,181.0,168.1,132.12
2016,5,1,8,30,12.0,188.0,4.5,20.0,195.0,181.5,142.44
2016,5,1,8,45,6.0,114.0,4.55,20.5,117.5,109.71,84.06
2016,5,1,9,0,0.0,40.0,4.6,21.0,40.0,37.22,24.84
2016,5,1,9,15,7.5,141.0,4.55,21.5,146.5,136.76,105.04
2016,5,1,9,30,15.0,242.0,4.5,22.0,253.0,237.97,184.05
2016,5,1,9,45,99.0,315.5,4.5,22.5,394.5,383.41,296.55
2016,5,1,10,0,183.0,389.0,4.5,23.0,536.0,527.11,403.6
2016,5,1,10,15,103.0,353.5,4.5,23.0,437.0,433.83,331.88
2016,5,1,10,30,23.0,318.0,4.5,23.0,338.0,320.69,244.54
2016,5,1,10,45,22.0,323.5,4.5,23.5,343.0,325.99,247.98
2016,5,1,11,0,21.0,329.0,4.5,24.0,348.0,331.16,251.03
2016,5,1,11,15,117.5,404.0,4.5,24.0,514.5,512.94,388.07
2016,5,1,11,30,214.0,479.0,4.5,24.0,681.0,683.42,511.17
2016,5,1,11,45,201.5,487.5,4.5,24.0,679.5,683.6,509.72
2016,5,1,12,0,189.0,496.0,4.5,24.0,678.0,682.49,508.27
2016,5,1,12,15,104.0,414.5,4.5,24.0,515.0,518.11,389.26
2016,5,1,12,30,19.0,333.0,4.5,24.0,352.0,335.37,252.86
2016,5,1,12,45,115.5,413.5,4.5,24.0,525.0,528.45,398.54
2016,5,1,13,0,212.0,494.0,4.5,24.0,698.0,702.99,524.19
2016,5,1,13,15,230.0,483.5,4.55,24.0,702.0,707.15,527.27
2016,5,1,13,30,248.0,473.0,4.6,24.0,706.0,717.69,535.63
2016,5,1,13,45,517.0,329.5,4.65,24.0,800.5,829.98,623.51
2016,5,1,14,0,786.0,186.0,4.7,24.0,895.0,919.52,690.46
2016,5,1,14,15,450.5,304.0,4.7,23.5,708.0,717.69,545.05
2016,5,1,14,30,115.0,422.0,4.7,23.0,521.0,515.95,391.48
2016,5,1,14,45,407.0,312.0,4.75,23.0,639.0,657.53,504.71
2016,5,1,15,0,699.0,202.0,4.8,23.0,757.0,766.94,590.21
2016,5,1,15,15,536.5,254.0,4.75,23.0,667.0,663.45,511.58
2016,5,1,15,30,374.0,306.0,4.7,23.0,577.0,568.21,438.81
2016,5,1,15,45,479.0,247.0,4.7,23.0,569.5,566.63,440.33
2016,5,1,16,0,584.0,188.0,4.7,23.0,562.0,551.29,430.36
2016,5,1,16,15,596.5,165.0,4.55,22.5,519.5,504.33,394.78
2016,5,1,16,30,609.0,142.0,4.4,22.0,477.0,454.65,356.02
2016,5,1,16,45,552.0,145.5,4.3,22.0,424.5,393.95,306.82
2016,5,1,17,0,495.0,149.0,4.2,22.0,372.0,340.97,263.04
2016,5,1,17,15,452.5,136.0,3.95,21.5,319.0,283.05,215.23
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,229.62,170.53
2016,5,1,17,45,351.5,107.5,3.5,21.0,214.5,175.25,125.51
2016,5,1,18,0,293.0,92.0,3.3,21.0,163.0,127.7,87.29
2016,5,1,18,15,220.0,72.0,3.3,20.5,117.5,82.8,54.02
2016,5,1,18,30,147.0,52.0,3.3,20.0,72.0,47.18,30.16
2016,5,1,18,45,73.5,29.5,3.3,19.5,39.5,24.26,12.62
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,9.53,0.0
2016,5,2,6,15,153.5,27.5,4.95,13.0,46.0,21.42,11.35
2016,5,2,6,30,264.0,45.0,5.1,13.0,81.0,44.55,26.35
2016,5,2,6,45,347.0,58.5,5.3,13.0,129.0,83.35,50.94
2016,5,2,7,0,430.0,72.0,5.5,13.0,177.0,132.43,88.35
2016,5,2,7,15,215.0,38.5,5.55,13.0,91.0,83.74,57.94
2016,5,2,7,30,0.0,5.0,5.6,13.0,5.0,4.63,0.0
2016,5,2,7,45,0.0,6.5,5.65,13.5,6.5,6.03,0.0
2016,5,2,8,0,0.0,8.0,5.7,14.0,8.0,7.42,0.68
2016,5,2,8,15,0.0,61.5,5.7,14.0,61.5,57.22,42.86
2016,5,2,8,30,0.0,115.0,5.7,14.0,115.0,107.18,84.48
2016,5,2,8,45,0.0,115.5,5.7,14.0,115.5,107.72,84.59
2016,5,2,9,0,0.0,116.0,5.7,14.0,116.0,108.24,84.74
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,101.73,79.11
2016,5,2,9,30,0.0,102.0,5.5,14.0,102.0,95.22,73.52
2016,5,2,9,45,3.0,146.0,5.45,14.5,148.5,138.89,109.01
2016,5,2,10,0,6.0,190.0,5.4,15.0,195.0,183.04,144.31
2016,5,2,10,15,3.0,138.0,5.25,15.0,140.5,131.73,102.49
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,80.38,60.49
2016,5,2,10,45,4.0,138.0,5.0,15.0,141.5,132.97,103.3
2016,5,2,11,0,8.0,190.0,4.9,15.0,197.0,186.1,145.93
2016,5,2,11,15,9.5,193.0,4.85,15.0,202.0,190.65,149.41
2016,5,2,11,30,11.0,196.0,4.8,15.0,207.0,195.22,152.99
2016,5,2,11,45,46.0,334.0,4.75,15.5,379.0,369.81,290.28
2016,5,2,12,0,81.0,472.0,4.7,16.0,551.0,542.79,420.27
2016,5,2,12,15,89.0,467.0,4.75,16.0,553.5,546.42,422.69
2016,5,2,12,30,97.0,462.0,4.8,16.0,556.0,549.58,425.48
2016,5,2,12,45,56.5,364.0,4.85,16.5,419.0,411.17,320.01
2016,5,2,13,0,16.0,266.0,4.9,17.0,282.0,267.5,208.11
2016,5,2,13,15,14.5,264.0,4.9,17.0,278.5,263.85,205.55
2016,5,2,13,30,13.0,262.0,4.9,17.0,275.0,260.15,202.72
2016,5,2,13,45,13.0,257.5,4.9,17.5,270.0,255.46,198.84
2016,5,2,14,0,13.0,253.0,4.9,18.0,265.0,250.71,194.95
2016,5,2,14,15,17.5,283.5,4.8,18.0,299.0,283.4,220.71
2016,5,2,14,30,22.0,314.0,4.7,18.0,333.0,315.8,246.05
2016,5,2,14,45,23.5,307.5,4.6,18.0,327.0,309.83,241.71
2016,5,2,15,0,25.0,301.0,4.5,18.0,321.0,303.68,237.33
2016,5,2,15,15,36.5,304.5,4.35,18.0,332.0,319.48,250.26
2016,5,2,15,30,48.0,308.0,4.2,18.0,343.0,328.74,258.02
