Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,45,58.0,294.0,4.1,18.0,333.5,318.83,251.01
2016,5,2,16,0,68.0,280.0,4.0,18.0,324.0,307.83,243.09
2016,5,2,16,15,47.5,244.5,3.8,18.0,274.0,258.1,204.12
2016,5,2,16,30,27.0,209.0,3.6,18.0,224.0,208.59,165.03
2016,5,2,16,45,121.0,198.5,3.45,18.0,254.5,243.38,193.35
2016,5,2,17,0,215.0,188.0,3.3,18.0,285.0,262.13,206.99
2016,5,2,17,15,199.5,165.0,3.0,17.5,245.5,221.34,173.4
2016,5,2,17,30,184.0,142.0,2.7,17.0,206.0,182.29,140.9
2016,5,2,17,45,314.5,107.0,2.4,16.5,193.5,166.03,121.38
2016,5,2,18,0,445.0,72.0,2.1,16.0,181.0,134.25,87.73
2016,5,2,18,15,358.5,59.0,1.8,15.5,132.0,83.28,49.96
2016,5,2,18,30,272.0,46.0,1.5,15.0,83.0,44.37,26.34
2016,5,2,18,45,136.0,29.0,1.2,14.5,47.5,22.66,12.05
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,81.0,13.0,1.7,10.0,16.0,12.39,0.0
2016,5,3,6,15,222.0,28.0,1.85,10.5,55.0,22.31,12.53
2016,5,3,6,30,363.0,43.0,2.0,11.0,94.0,46.93,26.52
2016,5,3,6,45,459.5,52.5,2.15,12.0,147.0,89.55,51.7
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,144.19,92.48
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,199.58,139.61
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,261.48,193.78
2016,5,3,7,45,712.0,80.5,2.8,15.0,372.0,322.03,246.9
2016,5,3,8,0,754.0,85.0,3.0,16.0,430.0,387.71,303.01
2016,5,3,8,15,782.0,89.0,3.05,16.5,486.5,448.8,354.46
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,511.54,405.51
2016,5,3,8,45,830.0,96.5,3.15,17.5,596.0,570.57,452.06
2016,5,3,9,0,850.0,100.0,3.2,18.0,649.0,629.71,497.17
2016,5,3,9,15,865.5,103.0,3.2,18.5,697.5,683.44,536.77
2016,5,3,9,30,881.0,106.0,3.2,19.0,746.0,737.4,574.71
2016,5,3,9,45,891.5,108.5,3.2,19.5,788.5,785.82,606.49
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,832.25,636.38
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.5,873.81,663.72
2016,5,3,10,30,919.0,114.0,3.2,20.0,904.0,912.77,689.08
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,946.74,709.53
2016,5,3,11,0,930.0,118.0,3.2,21.0,961.0,977.53,727.71
2016,5,3,11,15,934.0,119.0,3.2,21.0,982.0,1002.6,743.42
2016,5,3,11,30,938.0,120.0,3.2,21.0,1003.0,1024.15,756.86
2016,5,3,11,45,941.0,119.5,3.2,21.5,1015.5,1039.64,764.93
2016,5,3,12,0,944.0,119.0,3.2,22.0,1028.0,1051.42,770.68
2016,5,3,12,15,944.5,119.5,3.2,22.0,1032.0,1057.96,774.63
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,1060.69,776.28
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.5,1057.15,772.53
2016,5,3,13,0,943.0,119.0,3.2,23.0,1027.0,1049.83,766.52
2016,5,3,13,15,940.0,118.5,3.2,23.0,1013.5,1036.77,758.42
2016,5,3,13,30,937.0,118.0,3.2,23.0,1000.0,1020.01,748.05
2016,5,3,13,45,932.5,117.0,3.2,23.5,978.0,997.71,732.72
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,971.93,715.22
2016,5,3,14,15,921.0,114.5,3.15,24.0,926.5,940.08,694.77
2016,5,3,14,30,914.0,113.0,3.1,24.0,897.0,905.17,672.27
2016,5,3,14,45,905.0,111.5,3.1,24.0,860.5,865.73,646.95
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,823.77,619.71
2016,5,3,15,15,884.0,107.5,3.1,23.5,781.0,776.26,589.5
2016,5,3,15,30,872.0,105.0,3.1,23.0,738.0,726.94,557.52
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.5,673.92,519.64
2016,5,3,16,0,843.0,99.0,3.1,23.0,641.0,621.02,480.34
2016,5,3,16,15,822.5,95.5,3.0,22.5,588.5,561.9,435.9
2016,5,3,16,30,802.0,92.0,2.9,22.0,536.0,502.98,390.17
2016,5,3,16,45,774.0,88.0,2.8,22.0,480.0,440.7,339.72
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,380.12,289.14
2016,5,3,17,15,707.5,78.5,2.4,21.0,366.5,315.22,234.85
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,255.1,183.24
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.5,193.58,130.83
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,138.81,85.72
2016,5,3,18,15,462.5,50.0,1.45,18.0,144.0,85.19,46.91
2016,5,3,18,30,374.0,40.0,1.4,17.0,92.0,42.56,22.85
2016,5,3,18,45,230.0,26.0,1.35,16.5,53.0,20.55,10.5
2016,5,3,19,0,86.0,12.0,1.3,16.0,14.0,11.44,0.0
2016,5,3,19,15,43.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,13.0,2.1,13.0,16.0,12.39,0.0
2016,5,4,6,15,209.5,29.0,2.4,13.5,55.0,22.58,12.76
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,48.4,27.68
2016,5,4,6,45,436.0,55.5,3.05,15.0,146.5,90.35,52.71
2016,5,4,7,0,528.0,66.0,3.4,16.0,199.0,143.77,92.41
2016,5,4,7,15,586.5,74.0,3.4,16.5,255.5,198.7,138.56
2016,5,4,7,30,645.0,82.0,3.4,17.0,312.0,260.35,191.8
2016,5,4,7,45,687.0,87.5,3.45,18.0,370.0,320.38,243.76
2016,5,4,8,0,729.0,93.0,3.5,19.0,428.0,384.43,297.8
2016,5,4,8,15,758.0,97.5,3.55,19.5,484.0,446.2,349.21
2016,5,4,8,30,787.0,102.0,3.6,20.0,540.0,508.59,399.51
2016,5,4,8,45,809.0,105.5,3.7,21.0,593.5,567.5,444.87
2016,5,4,9,0,831.0,109.0,3.8,22.0,647.0,626.77,488.9
2016,5,4,9,15,847.0,112.0,3.8,22.5,695.5,681.58,528.9
2016,5,4,9,30,863.0,115.0,3.8,23.0,744.0,733.06,565.23
2016,5,4,9,45,875.0,118.0,3.85,23.5,787.0,782.26,597.63
2016,5,4,10,0,887.0,121.0,3.9,24.0,830.0,829.65,628.29
2016,5,4,10,15,896.0,123.0,3.9,24.5,866.5,871.5,654.49
2016,5,4,10,30,905.0,125.0,3.9,25.0,903.0,910.83,678.67
2016,5,4,10,45,911.5,126.5,3.9,25.5,932.5,944.71,698.92
2016,5,4,11,0,918.0,128.0,3.9,26.0,962.0,975.51,717.0
2016,5,4,11,15,922.5,129.0,3.85,26.0,983.0,1000.71,732.4
2016,5,4,11,30,927.0,130.0,3.8,26.0,1004.0,1022.47,745.57
2016,5,4,11,45,933.5,128.0,3.8,26.5,1018.0,1039.69,754.69
2016,5,4,12,0,940.0,126.0,3.8,27.0,1032.0,1053.32,761.55
2016,5,4,12,15,940.5,126.0,3.8,27.0,1036.0,1059.3,765.11
2016,5,4,12,30,941.0,126.0,3.8,27.0,1040.0,1061.5,766.42
2016,5,4,12,45,941.0,125.5,3.8,27.0,1036.0,1058.96,764.84
2016,5,4,13,0,941.0,125.0,3.8,27.0,1032.0,1052.63,760.98
2016,5,4,13,15,938.5,124.5,3.8,27.0,1018.5,1040.1,753.25
2016,5,4,13,30,936.0,124.0,3.8,27.0,1005.0,1023.85,743.26
2016,5,4,13,45,932.0,122.5,3.8,27.0,984.0,1001.58,729.43
2016,5,4,14,0,928.0,121.0,3.8,27.0,963.0,975.81,713.38
2016,5,4,14,15,921.5,119.5,3.75,27.0,933.5,944.44,693.33
2016,5,4,14,30,915.0,118.0,3.7,27.0,904.0,909.98,671.23
2016,5,4,14,45,906.0,116.5,3.7,27.0,867.5,870.55,645.96
2016,5,4,15,0,897.0,115.0,3.7,27.0,831.0,828.59,618.79
2016,5,4,15,15,885.0,112.5,3.6,27.0,788.0,781.08,587.11
2016,5,4,15,30,873.0,110.0,3.5,27.0,745.0,731.77,553.89
2016,5,4,15,45,858.5,106.5,3.45,27.0,696.5,679.98,516.9
2016,5,4,16,0,844.0,103.0,3.4,27.0,648.0,624.94,476.44
2016,5,4,16,15,823.5,99.5,3.15,26.5,595.0,565.81,432.22
2016,5,4,16,30,803.0,96.0,2.9,26.0,542.0,506.88,386.84
2016,5,4,16,45,777.5,91.0,2.65,25.5,486.0,444.74,337.67
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,384.01,288.08
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,319.1,234.56
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,259.04,183.73
2016,5,4,17,45,619.5,68.5,1.55,22.5,258.0,197.27,131.72
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,141.7,86.37
2016,5,4,18,15,473.5,51.5,1.25,21.0,148.5,87.45,47.74
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,44.57,24.04
2016,5,4,18,45,235.0,28.0,1.2,19.5,56.0,22.36,11.92
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,13.34,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,11.98,0.0
2016,5,5,6,15,283.5,28.0,1.3,16.0,61.5,22.09,12.4
2016,5,5,6,30,430.0,41.0,1.5,17.0,103.0,47.55,24.74
2016,5,5,6,45,514.0,50.0,1.7,18.0,156.5,92.78,50.87
2016,5,5,7,0,598.0,59.0,1.9,19.0,210.0,148.37,91.96
2016,5,5,7,15,651.5,65.0,1.85,19.5,267.5,204.55,138.86
2016,5,5,7,30,705.0,71.0,1.8,20.0,325.0,268.24,193.25
2016,5,5,7,45,739.0,76.5,1.8,20.5,382.0,328.8,245.42
2016,5,5,8,0,773.0,82.0,1.8,21.0,439.0,392.37,298.63
2016,5,5,8,15,798.5,86.0,1.8,22.0,495.0,453.23,347.5
2016,5,5,8,30,824.0,90.0,1.8,23.0,551.0,515.43,395.35
2016,5,5,8,45,839.0,94.5,1.8,24.0,602.5,573.21,437.97
2016,5,5,9,0,854.0,99.0,1.8,25.0,654.0,630.57,478.52
2016,5,5,9,15,868.0,102.0,1.75,25.0,701.5,683.43,516.07
2016,5,5,9,30,882.0,105.0,1.7,25.0,749.0,736.28,551.82
2016,5,5,9,45,888.5,108.5,1.7,25.5,789.5,782.56,580.34
2016,5,5,10,0,895.0,112.0,1.7,26.0,830.0,826.55,606.88
2016,5,5,10,15,902.5,114.0,1.7,26.0,865.5,867.38,632.17
2016,5,5,10,30,910.0,116.0,1.7,26.0,901.0,905.56,655.53
2016,5,5,10,45,913.0,119.0,1.7,26.5,928.0,937.89,673.64
2016,5,5,11,0,916.0,122.0,1.7,27.0,955.0,966.94,689.57
2016,5,5,11,15,919.0,123.0,1.7,27.0,974.5,990.65,703.45
2016,5,5,11,30,922.0,124.0,1.7,27.0,994.0,1010.86,715.23
2016,5,5,11,45,704.0,272.0,1.75,27.5,942.0,971.46,689.16
2016,5,5,12,0,486.0,420.0,1.8,28.0,890.0,909.77,642.49
2016,5,5,12,15,708.0,271.0,1.85,28.0,957.5,986.43,699.18
2016,5,5,12,30,930.0,122.0,1.9,28.0,1025.0,1045.62,735.65
2016,5,5,12,45,927.5,122.0,2.0,28.5,1019.5,1041.11,732.11
2016,5,5,13,0,925.0,122.0,2.1,29.0,1014.0,1032.9,727.06
2016,5,5,13,15,921.5,121.5,2.15,29.0,1000.0,1019.56,719.76
2016,5,5,13,30,918.0,121.0,2.2,29.0,986.0,1002.62,710.31
2016,5,5,13,45,700.0,248.5,2.25,29.0,900.0,919.21,658.62
2016,5,5,14,0,482.0,376.0,2.3,29.0,814.0,826.39,593.47
2016,5,5,14,15,688.0,246.0,2.3,29.0,849.0,870.15,629.64
2016,5,5,14,30,894.0,116.0,2.3,29.0,884.0,888.98,643.05
2016,5,5,14,45,588.5,246.0,2.35,29.0,743.0,741.86,543.77
2016,5,5,15,0,283.0,376.0,2.4,29.0,602.0,596.45,438.28
2016,5,5,15,15,558.5,245.5,2.4,28.5,662.5,668.54,497.17
2016,5,5,15,30,834.0,115.0,2.4,28.0,723.0,710.72,532.49
2016,5,5,15,45,766.5,132.0,2.4,28.0,662.0,643.95,484.13
2016,5,5,16,0,699.0,149.0,2.4,28.0,601.0,581.15,438.36
2016,5,5,16,15,541.0,180.5,2.3,27.5,513.5,483.17,366.09
2016,5,5,16,30,383.0,212.0,2.2,27.0,426.0,398.8,302.87
2016,5,5,16,45,252.0,203.0,2.15,27.0,338.0,308.2,234.33
2016,5,5,17,0,121.0,194.0,2.1,27.0,250.0,229.92,174.93
2016,5,5,17,15,114.0,169.5,1.85,26.5,216.5,196.21,148.85
2016,5,5,17,30,107.0,145.0,1.6,26.0,183.0,163.36,122.86
2016,5,5,17,45,97.5,120.0,1.35,25.5,150.0,130.49,96.6
2016,5,5,18,0,88.0,95.0,1.1,25.0,117.0,99.02,71.34
2016,5,5,18,15,69.0,72.0,1.1,24.0,86.5,69.89,48.73
2016,5,5,18,30,50.0,49.0,1.1,23.0,56.0,43.62,28.75
2016,5,5,18,45,25.0,29.5,1.1,22.5,33.0,26.39,15.05
2016,5,5,19,0,0.0,10.0,1.1,22.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.1,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,7.5,1.05,14.5,10.0,7.15,0.0
2016,5,6,6,0,117.0,15.0,1.1,15.0,20.0,11.81,0.0
2016,5,6,6,15,254.0,29.5,1.3,15.5,61.0,23.36,13.62
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,49.26,26.99
2016,5,6,6,45,472.0,54.5,1.7,17.0,154.0,93.16,53.09
2016,5,6,7,0,553.0,65.0,1.9,18.0,206.0,147.07,93.22
2016,5,6,7,15,608.5,72.0,1.95,18.5,262.5,201.87,138.89
2016,5,6,7,30,664.0,79.0,2.0,19.0,319.0,262.97,191.12
2016,5,6,7,45,701.5,84.5,2.05,20.0,376.5,322.45,241.96
2016,5,6,8,0,739.0,90.0,2.1,21.0,434.0,386.62,295.15
2016,5,6,8,15,766.5,94.5,2.3,21.5,489.5,446.93,344.77
2016,5,6,8,30,794.0,99.0,2.5,22.0,545.0,508.86,394.13
2016,5,6,8,45,817.0,101.5,2.7,23.0,598.0,567.53,438.8
2016,5,6,9,0,840.0,104.0,2.9,24.0,651.0,626.64,482.3
2016,5,6,9,15,855.0,107.0,2.85,24.0,699.0,681.03,522.02
2016,5,6,9,30,870.0,110.0,2.8,24.0,747.0,732.23,558.08
2016,5,6,9,45,883.5,111.5,2.75,24.5,790.0,781.22,589.19
2016,5,6,10,0,897.0,113.0,2.7,25.0,833.0,828.51,618.52
2016,5,6,10,15,905.5,114.5,2.65,25.0,869.0,869.67,644.45
2016,5,6,10,30,914.0,116.0,2.6,25.0,905.0,908.26,668.41
2016,5,6,10,45,921.0,117.0,2.55,25.5,934.0,942.23,687.76
2016,5,6,11,0,928.0,118.0,2.5,26.0,963.0,973.14,704.91
2016,5,6,11,15,932.0,119.0,2.45,26.0,983.5,998.0,719.43
2016,5,6,11,30,936.0,120.0,2.4,26.0,1004.0,1019.37,731.74
2016,5,6,11,45,945.0,116.0,2.35,26.5,1018.5,1037.08,740.3
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,1051.22,746.64
2016,5,6,12,15,954.0,112.0,2.25,27.0,1037.0,1056.74,749.17
2016,5,6,12,30,954.0,112.0,2.2,27.0,1041.0,1058.44,749.52
2016,5,6,12,45,954.0,111.0,2.15,27.5,1036.0,1055.34,745.55
2016,5,6,13,0,954.0,110.0,2.1,28.0,1031.0,1048.42,739.39
2016,5,6,13,15,951.0,109.5,2.1,28.0,1017.5,1035.25,731.61
2016,5,6,13,30,948.0,109.0,2.1,28.0,1004.0,1018.35,721.66
2016,5,6,13,45,942.5,109.0,2.1,28.0,982.5,995.94,708.35
2016,5,6,14,0,937.0,109.0,2.1,28.0,961.0,970.08,692.92
2016,5,6,14,15,930.5,108.0,2.15,28.0,931.5,939.01,674.7
2016,5,6,14,30,924.0,107.0,2.2,28.0,902.0,904.85,654.36
2016,5,6,14,45,912.5,106.5,2.25,28.0,865.0,864.13,629.55
2016,5,6,15,0,901.0,106.0,2.3,28.0,828.0,821.06,602.89
2016,5,6,15,15,889.5,104.0,2.4,28.0,785.0,774.38,573.77
2016,5,6,15,30,878.0,102.0,2.5,28.0,742.0,725.84,542.83
2016,5,6,15,45,860.0,100.5,2.65,28.0,693.0,671.91,506.08
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,618.31,467.81
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,559.73,424.92
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,501.31,380.68
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.5,439.3,332.24
2016,5,6,17,0,744.0,85.0,2.6,26.0,428.0,379.09,283.54
2016,5,6,17,15,706.0,80.0,2.35,25.0,371.0,315.11,230.93
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,255.9,180.94
2016,5,6,17,45,615.5,67.5,1.9,23.5,258.0,195.07,129.78
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,140.19,85.03
2016,5,6,18,15,479.0,51.0,1.65,22.0,150.5,87.32,47.27
2016,5,6,18,30,395.0,42.0,1.6,21.0,99.0,44.81,23.89
2016,5,6,18,45,263.5,28.0,1.55,20.0,59.0,22.16,12.06
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,13.34,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.65,14.5,9.0,7.15,0.0
2016,5,7,6,0,64.0,15.0,2.9,15.0,18.0,12.68,0.0
2016,5,7,6,15,166.5,34.0,2.9,15.5,55.5,26.45,16.28
2016,5,7,6,30,269.0,53.0,2.9,16.0,93.0,52.16,31.94
2016,5,7,6,45,351.5,66.5,2.95,16.5,142.5,91.47,56.76
2016,5,7,7,0,434.0,80.0,3.0,17.0,192.0,140.88,93.77
2016,5,7,7,15,390.5,103.0,3.2,17.5,222.0,181.2,131.0
2016,5,7,7,30,347.0,126.0,3.4,18.0,252.0,216.12,163.66
2016,5,7,7,45,339.5,151.5,3.6,19.0,292.0,258.51,200.03
2016,5,7,8,0,332.0,177.0,3.8,20.0,332.0,300.86,235.14
2016,5,7,8,15,517.0,150.0,4.1,20.5,425.5,383.24,300.59
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,484.43,380.77
2016,5,7,8,45,722.0,129.0,4.7,22.0,569.0,540.34,424.26
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,596.62,466.95
2016,5,7,9,15,759.0,139.0,5.0,23.5,665.5,648.65,505.44
2016,5,7,9,30,776.0,143.0,5.0,24.0,712.0,700.15,542.54
2016,5,7,9,45,784.5,148.0,5.05,24.5,752.0,745.41,574.19
2016,5,7,10,0,793.0,153.0,5.1,25.0,792.0,788.86,602.92
2016,5,7,10,15,802.5,156.0,5.05,25.0,826.5,829.14,629.82
2016,5,7,10,30,812.0,159.0,5.0,25.0,861.0,867.24,654.96
2016,5,7,10,45,816.5,162.5,5.0,25.5,888.0,899.01,674.49
2016,5,7,11,0,821.0,166.0,5.0,26.0,915.0,927.92,691.95
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.5,951.86,707.39
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,972.69,720.77
2016,5,7,11,45,860.0,150.5,5.0,26.5,973.5,987.01,728.36
2016,5,7,12,0,890.0,132.0,5.0,27.0,993.0,1007.0,739.82
2016,5,7,12,15,890.5,132.5,4.95,27.0,997.0,1013.07,743.15
2016,5,7,12,30,891.0,133.0,4.9,27.0,1001.0,1015.61,744.33
2016,5,7,12,45,529.0,316.5,4.9,27.5,831.0,852.03,629.19
2016,5,7,13,0,167.0,500.0,4.9,28.0,661.0,661.02,485.15
2016,5,7,13,15,90.0,375.0,4.85,28.0,461.5,459.96,342.22
2016,5,7,13,30,13.0,250.0,4.8,28.0,262.0,248.4,184.97
2016,5,7,13,45,14.0,268.0,4.8,28.0,281.0,266.14,198.76
2016,5,7,14,0,15.0,286.0,4.8,28.0,300.0,283.77,212.08
2016,5,7,14,15,237.0,316.5,4.8,28.0,521.5,528.5,399.0
2016,5,7,14,30,459.0,347.0,4.8,28.0,743.0,746.59,557.1
2016,5,7,14,45,622.5,250.0,4.8,28.0,763.0,771.99,578.83
2016,5,7,15,0,786.0,153.0,4.8,28.0,783.0,779.81,587.85
2016,5,7,15,15,556.0,238.0,4.75,27.5,672.0,657.9,498.77
2016,5,7,15,30,326.0,323.0,4.7,27.0,561.0,547.14,415.29
2016,5,7,15,45,523.5,231.5,4.7,27.0,584.5,577.19,441.61
2016,5,7,16,0,721.0,140.0,4.7,27.0,608.0,584.42,449.27
2016,5,7,16,15,698.0,134.5,4.65,26.5,557.5,527.92,406.66
2016,5,7,16,30,675.0,129.0,4.6,26.0,507.0,472.17,363.64
2016,5,7,16,45,656.0,119.0,4.55,26.0,455.5,414.95,317.62
2016,5,7,17,0,637.0,109.0,4.5,26.0,404.0,358.69,271.09
2016,5,7,17,15,597.0,101.5,4.4,25.5,349.5,299.02,221.59
2016,5,7,17,30,557.0,94.0,4.3,25.0,295.0,243.29,174.53
2016,5,7,17,45,515.0,82.5,4.25,24.5,243.0,187.62,127.7
2016,5,7,18,0,473.0,71.0,4.2,24.0,191.0,136.76,86.06
2016,5,7,18,15,391.0,59.0,4.0,23.5,141.5,86.87,50.14
2016,5,7,18,30,309.0,47.0,3.8,23.0,92.0,46.07,26.19
2016,5,7,18,45,154.5,32.5,3.65,22.5,55.0,25.32,14.52
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.27,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.5,0.5,0.48,0.0
2016,5,8,6,0,0.0,1.0,3.1,18.0,1.0,0.92,0.0
2016,5,8,6,15,0.0,3.5,3.4,18.0,3.5,3.24,0.0
2016,5,8,6,30,0.0,6.0,3.7,18.0,6.0,5.55,0.0
2016,5,8,6,45,0.0,10.0,4.05,18.5,10.0,9.26,2.13
2016,5,8,7,0,0.0,14.0,4.4,19.0,14.0,12.97,5.3
2016,5,8,7,15,0.0,17.5,4.65,19.5,17.5,16.22,8.03
2016,5,8,7,30,0.0,21.0,4.9,20.0,21.0,19.48,10.71
2016,5,8,7,45,0.0,69.0,5.15,20.5,69.0,64.2,47.8
2016,5,8,8,0,0.0,117.0,5.4,21.0,117.0,108.72,83.99
2016,5,8,8,15,0.0,83.5,5.3,21.0,83.5,77.77,58.4
2016,5,8,8,30,0.0,50.0,5.2,21.0,50.0,46.51,32.64
2016,5,8,8,45,0.0,44.5,5.15,21.5,44.5,41.41,28.28
2016,5,8,9,0,0.0,39.0,5.1,22.0,39.0,36.3,23.96
2016,5,8,9,15,0.0,70.5,5.0,22.0,70.5,65.72,47.67
2016,5,8,9,30,0.0,102.0,4.9,22.0,102.0,95.22,71.18
2016,5,8,9,45,0.0,72.0,4.8,22.5,72.0,67.18,48.46
2016,5,8,10,0,0.0,42.0,4.7,23.0,42.0,39.17,25.87
2016,5,8,10,15,0.0,88.0,4.6,23.0,88.5,82.22,60.14
2016,5,8,10,30,0.0,134.0,4.5,23.0,135.0,125.51,94.15
2016,5,8,10,45,5.0,174.5,4.45,23.0,179.5,168.29,127.55
2016,5,8,11,0,10.0,215.0,4.4,23.0,224.0,211.51,160.93
2016,5,8,11,15,5.0,166.0,4.35,23.0,170.5,160.68,121.26
2016,5,8,11,30,0.0,117.0,4.3,23.0,117.0,109.76,81.32
2016,5,8,11,45,6.0,170.5,4.25,23.5,176.5,166.25,125.33
2016,5,8,12,0,12.0,224.0,4.2,24.0,236.0,223.13,168.79
2016,5,8,12,15,6.5,179.5,4.05,24.0,186.0,175.49,131.95
2016,5,8,12,30,1.0,135.0,3.9,24.0,136.0,127.91,94.99
2016,5,8,12,45,14.0,257.5,3.8,24.0,271.0,257.22,194.63
2016,5,8,13,0,27.0,380.0,3.7,24.0,406.0,396.1,297.99
2016,5,8,13,15,71.5,429.5,3.6,23.5,497.5,487.57,366.29
2016,5,8,13,30,116.0,479.0,3.5,23.0,589.0,585.33,437.83
2016,5,8,13,45,90.0,453.0,3.45,23.0,537.5,524.73,393.58
2016,5,8,14,0,64.0,427.0,3.4,23.0,486.0,472.59,355.66
2016,5,8,14,15,40.0,356.0,3.6,23.0,393.0,379.13,287.41
2016,5,8,14,30,16.0,285.0,3.8,23.0,300.0,282.34,214.93
2016,5,8,14,45,10.0,224.0,4.0,23.0,233.5,218.67,166.76
2016,5,8,15,0,4.0,163.0,4.2,23.0,167.0,155.8,118.21
2016,5,8,15,15,29.0,240.5,4.7,22.5,262.0,251.01,193.8
2016,5,8,15,30,54.0,318.0,5.2,22.0,357.0,341.23,264.63
2016,5,8,15,45,27.0,221.0,5.7,22.0,240.5,227.44,176.59
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,115.69,88.0
2016,5,8,16,15,115.0,184.0,6.15,21.5,248.5,240.71,189.94
2016,5,8,16,30,230.0,244.0,6.1,21.0,373.0,347.75,274.85
2016,5,8,16,45,115.0,125.5,6.05,21.0,190.0,171.3,134.19
2016,5,8,17,0,0.0,7.0,6.0,21.0,7.0,6.49,0.0
2016,5,8,17,15,0.0,6.0,5.55,21.0,6.0,5.56,0.0
2016,5,8,17,30,0.0,5.0,5.1,21.0,5.0,4.63,0.0
2016,5,8,17,45,0.0,4.0,4.7,21.0,4.0,3.7,0.0
2016,5,8,18,0,0.0,3.0,4.3,21.0,3.0,2.78,0.0
2016,5,8,18,15,0.0,2.0,3.95,20.5,2.0,1.85,0.0
2016,5,8,18,30,0.0,1.0,3.6,20.0,1.0,0.92,0.0
2016,5,8,18,45,0.0,0.5,3.3,19.5,0.5,0.46,0.0
2016,5,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.31,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.0,56.0,32.8,21.45
2016,5,9,6,30,204.0,62.0,4.8,19.0,93.0,58.65,38.2
2016,5,9,6,45,256.0,83.0,5.0,19.5,139.5,97.11,64.67
2016,5,9,7,0,308.0,104.0,5.2,20.0,186.0,142.16,99.32
2016,5,9,7,15,222.0,126.5,5.5,20.5,192.5,164.53,122.48
2016,5,9,7,30,136.0,149.0,5.8,21.0,199.0,175.66,135.46
2016,5,9,7,45,68.0,142.5,6.1,21.5,167.5,155.41,120.94
2016,5,9,8,0,0.0,136.0,6.4,22.0,136.0,126.21,97.84
2016,5,9,8,15,61.0,194.0,6.45,22.5,228.5,209.31,163.95
2016,5,9,8,30,122.0,252.0,6.5,23.0,321.0,301.51,236.29
2016,5,9,8,45,265.5,255.0,6.6,23.5,423.5,396.52,310.86
2016,5,9,9,0,409.0,258.0,6.7,24.0,526.0,506.67,396.2
2016,5,9,9,15,383.5,288.0,6.65,24.5,554.0,536.03,416.87
2016,5,9,9,30,358.0,318.0,6.6,25.0,582.0,565.97,437.45
2016,5,9,9,45,546.0,256.5,6.55,25.5,684.5,670.02,517.19
2016,5,9,10,0,734.0,195.0,6.5,26.0,787.0,784.11,602.29
2016,5,9,10,15,584.5,276.0,6.35,26.5,761.0,765.42,582.53
2016,5,9,10,30,435.0,357.0,6.2,27.0,735.0,735.97,555.23
2016,5,9,10,45,619.0,272.0,6.05,27.5,828.0,832.46,626.66
2016,5,9,11,0,803.0,187.0,5.9,28.0,921.0,930.21,693.59
2016,5,9,11,15,808.5,188.0,5.75,28.0,941.0,954.15,707.94
2016,5,9,11,30,814.0,189.0,5.6,28.0,961.0,975.07,720.53
2016,5,9,11,45,846.0,169.5,5.45,28.5,981.0,998.37,733.15
2016,5,9,12,0,878.0,150.0,5.3,29.0,1001.0,1010.4,738.15
2016,5,9,12,15,878.5,150.0,5.2,29.0,1005.0,1015.86,740.78
2016,5,9,12,30,879.0,150.0,5.1,29.0,1009.0,1017.86,741.24
2016,5,9,12,45,629.0,295.0,5.0,29.5,908.0,927.21,677.29
2016,5,9,13,0,379.0,440.0,4.9,30.0,807.0,814.79,592.37
2016,5,9,13,15,630.5,290.5,4.8,30.0,892.0,912.95,666.72
2016,5,9,13,30,882.0,141.0,4.7,30.0,977.0,983.47,714.16
2016,5,9,13,45,881.0,137.5,4.65,30.5,957.0,963.23,699.07
2016,5,9,14,0,880.0,134.0,4.6,31.0,937.0,939.56,682.67
2016,5,9,14,15,873.5,132.0,4.55,31.0,908.0,909.15,663.19
2016,5,9,14,30,867.0,130.0,4.5,31.0,879.0,875.84,641.77
2016,5,9,14,45,859.0,127.0,4.45,31.0,844.0,837.6,616.95
2016,5,9,15,0,851.0,124.0,4.4,31.0,809.0,796.92,590.34
2016,5,9,15,15,839.0,121.5,4.3,30.5,767.0,754.4,563.24
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,706.8,531.79
2016,5,9,15,45,811.5,115.5,4.15,30.0,678.0,654.5,494.21
2016,5,9,16,0,796.0,112.0,4.1,30.0,631.0,601.42,455.2
2016,5,9,16,15,775.0,108.0,3.95,29.5,580.0,544.27,412.85
2016,5,9,16,30,754.0,104.0,3.8,29.0,529.0,487.49,369.51
2016,5,9,16,45,727.0,99.0,3.7,29.0,474.5,426.62,321.22
2016,5,9,17,0,700.0,94.0,3.6,29.0,420.0,368.28,273.58
2016,5,9,17,15,662.0,88.5,3.4,28.0,364.5,307.76,224.22
2016,5,9,17,30,624.0,83.0,3.2,27.0,309.0,250.83,176.68
2016,5,9,17,45,571.0,75.0,3.0,26.5,254.5,192.22,127.98
2016,5,9,18,0,518.0,67.0,2.8,26.0,200.0,139.65,85.67
2016,5,9,18,15,435.0,56.5,2.85,25.0,149.5,88.37,49.31
2016,5,9,18,30,352.0,46.0,2.9,24.0,99.0,47.35,26.3
2016,5,9,18,45,227.0,31.0,2.95,23.5,59.5,24.09,13.71
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.59,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.0,8.1,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,18.0,15.07,0.0
2016,5,10,6,15,105.5,40.5,2.55,21.5,55.0,32.83,21.36
2016,5,10,6,30,181.0,64.0,2.7,22.0,92.0,59.49,38.9
2016,5,10,6,45,270.5,80.0,2.9,22.5,141.5,96.1,62.43
2016,5,10,7,0,360.0,96.0,3.1,23.0,191.0,143.44,96.8
2016,5,10,7,15,416.0,108.5,3.15,23.5,243.5,191.7,135.45
2016,5,10,7,30,472.0,121.0,3.2,24.0,296.0,246.44,180.32
2016,5,10,7,45,533.0,124.5,3.3,24.5,352.0,300.76,225.02
2016,5,10,8,0,594.0,128.0,3.4,25.0,408.0,363.46,275.89
2016,5,10,8,15,624.5,135.0,3.35,25.5,461.0,419.57,320.88
2016,5,10,8,30,655.0,142.0,3.3,26.0,514.0,477.9,366.22
2016,5,10,8,45,686.5,143.5,3.3,26.5,565.5,533.36,408.28
2016,5,10,9,0,718.0,145.0,3.3,27.0,617.0,590.37,450.27
2016,5,10,9,15,735.0,149.0,3.3,27.0,662.5,641.45,487.65
2016,5,10,9,30,752.0,153.0,3.3,27.0,708.0,692.05,523.84
2016,5,10,9,45,767.0,155.0,3.35,27.5,749.0,737.24,554.68
2016,5,10,10,0,782.0,157.0,3.4,28.0,790.0,782.01,583.57
2016,5,10,10,15,791.5,159.5,3.45,28.5,824.0,821.23,608.06
2016,5,10,10,30,801.0,162.0,3.5,29.0,858.0,858.31,630.88
2016,5,10,10,45,806.0,165.0,3.55,29.5,884.5,889.55,649.6
2016,5,10,11,0,811.0,168.0,3.6,30.0,911.0,918.01,666.41
2016,5,10,11,15,815.5,169.5,3.65,30.0,930.5,941.61,681.34
2016,5,10,11,30,820.0,171.0,3.7,30.0,950.0,962.14,694.34
2016,5,10,11,45,818.5,174.5,3.8,30.0,960.5,975.67,703.2
2016,5,10,12,0,817.0,178.0,3.9,30.0,971.0,985.83,710.01
2016,5,10,12,15,818.0,178.0,3.95,30.0,974.5,991.61,713.82
2016,5,10,12,30,819.0,178.0,4.0,30.0,978.0,994.06,715.6
2016,5,10,12,45,812.0,181.5,4.05,30.5,972.0,988.73,711.06
2016,5,10,13,0,805.0,185.0,4.1,31.0,966.0,980.12,704.56
2016,5,10,13,15,801.5,184.0,4.1,31.0,953.0,967.3,696.59
2016,5,10,13,30,798.0,183.0,4.1,31.0,940.0,951.29,686.64
2016,5,10,13,45,785.5,186.0,4.15,31.0,917.5,927.68,672.05
2016,5,10,14,0,773.0,189.0,4.2,31.0,895.0,901.42,655.73
2016,5,10,14,15,765.0,186.5,4.2,30.5,867.0,871.38,637.92
2016,5,10,14,30,757.0,184.0,4.2,30.0,839.0,838.89,618.32
2016,5,10,14,45,734.5,187.5,4.2,30.0,801.5,800.68,593.44
2016,5,10,15,0,712.0,191.0,4.2,30.0,764.0,758.47,564.81
2016,5,10,15,15,697.0,186.5,4.15,30.0,723.5,713.25,533.44
2016,5,10,15,30,682.0,182.0,4.1,30.0,683.0,667.05,500.87
2016,5,10,15,45,649.0,183.0,4.05,30.0,634.5,613.62,462.26
2016,5,10,16,0,616.0,184.0,4.0,30.0,586.0,561.37,423.82
2016,5,10,16,15,590.5,176.5,3.85,29.5,537.0,506.83,383.73
2016,5,10,16,30,565.0,169.0,3.7,29.0,488.0,451.26,341.9
2016,5,10,16,45,520.5,164.0,3.6,29.0,434.5,393.44,296.79
2016,5,10,17,0,476.0,159.0,3.5,29.0,381.0,339.53,253.93
2016,5,10,17,15,434.0,146.5,3.35,28.5,329.0,283.83,209.59
2016,5,10,17,30,392.0,134.0,3.2,28.0,277.0,232.51,168.19
2016,5,10,17,45,332.0,118.5,3.1,27.5,225.5,178.89,125.73
2016,5,10,18,0,272.0,103.0,3.0,27.0,174.0,133.17,90.5
2016,5,10,18,15,208.0,81.5,3.05,26.5,128.0,89.27,58.51
2016,5,10,18,30,144.0,60.0,3.1,26.0,82.0,53.51,34.67
2016,5,10,18,45,72.0,36.5,3.2,25.5,47.5,30.99,19.18
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,28.0,8.0,2.05,18.5,9.5,7.63,0.0
2016,5,11,6,0,56.0,16.0,2.3,19.0,19.0,13.52,0.0
2016,5,11,6,15,141.5,37.0,2.55,19.5,56.5,30.25,19.52
2016,5,11,6,30,227.0,58.0,2.8,20.0,94.0,55.19,34.68
2016,5,11,6,45,293.5,76.0,3.05,20.5,142.0,94.3,60.54
2016,5,11,7,0,360.0,94.0,3.3,21.0,190.0,141.66,96.16
2016,5,11,7,15,414.5,107.5,3.55,21.5,243.0,190.42,135.63
2016,5,11,7,30,469.0,121.0,3.8,22.0,296.0,245.49,181.28
2016,5,11,7,45,501.0,134.5,4.1,22.5,348.5,298.96,226.33
2016,5,11,8,0,533.0,148.0,4.4,23.0,401.0,355.55,273.24
2016,5,11,8,15,564.5,157.0,4.45,23.5,453.5,410.54,317.8
2016,5,11,8,30,596.0,166.0,4.5,24.0,506.0,470.29,364.82
2016,5,11,8,45,608.0,179.0,4.6,25.0,553.5,522.75,404.38
2016,5,11,9,0,620.0,192.0,4.7,26.0,601.0,575.04,442.56
2016,5,11,9,15,639.0,199.0,4.7,26.5,646.5,625.86,479.36
2016,5,11,9,30,658.0,206.0,4.7,27.0,692.0,676.65,515.21
2016,5,11,9,45,659.0,219.0,4.7,27.5,729.0,719.38,544.17
2016,5,11,10,0,660.0,232.0,4.7,28.0,766.0,760.1,571.08
2016,5,11,10,15,671.5,236.5,4.6,28.0,800.5,799.18,597.34
2016,5,11,10,30,683.0,241.0,4.5,28.0,835.0,836.65,622.18
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,866.75,640.51
2016,5,11,11,0,687.0,256.0,4.4,29.0,886.0,894.33,656.9
2016,5,11,11,15,692.5,258.5,4.3,29.0,905.5,917.7,671.58
2016,5,11,11,30,698.0,261.0,4.2,29.0,925.0,938.45,684.44
2016,5,11,11,45,542.0,349.0,4.1,29.5,868.5,883.89,641.31
2016,5,11,12,0,386.0,437.0,4.0,30.0,812.0,817.52,590.67
2016,5,11,12,15,209.0,420.5,3.9,30.0,623.5,622.81,454.43
2016,5,11,12,30,32.0,404.0,3.8,30.0,435.0,424.66,310.23
2016,5,11,12,45,45.0,429.0,3.7,30.5,473.0,462.02,337.06
2016,5,11,13,0,58.0,454.0,3.6,31.0,511.0,498.94,362.41
2016,5,11,13,15,108.5,470.5,3.5,31.0,574.5,562.98,408.39
2016,5,11,13,30,159.0,487.0,3.4,31.0,638.0,632.55,457.16
2016,5,11,13,45,168.5,475.5,3.3,31.0,632.5,626.12,452.79
2016,5,11,14,0,178.0,464.0,3.2,31.0,627.0,618.57,448.08
2016,5,11,14,15,190.0,448.0,3.1,31.0,617.0,607.63,441.2
2016,5,11,14,30,202.0,432.0,3.0,31.0,607.0,595.31,433.37
2016,5,11,14,45,251.5,403.5,2.95,31.0,612.0,605.75,442.36
2016,5,11,15,0,301.0,375.0,2.9,31.0,617.0,606.03,444.15
2016,5,11,15,15,485.0,284.0,2.9,30.5,651.0,646.61,478.0
2016,5,11,15,30,669.0,193.0,2.9,30.0,685.0,667.92,497.44
2016,5,11,15,45,647.5,188.0,2.9,30.0,639.0,616.84,461.04
2016,5,11,16,0,626.0,183.0,2.9,30.0,593.0,565.96,424.42
2016,5,11,16,15,331.5,203.0,2.85,29.5,418.5,381.35,288.44
2016,5,11,16,30,37.0,223.0,2.8,29.0,244.0,227.72,171.94
2016,5,11,16,45,156.5,205.0,2.8,29.0,280.5,263.54,199.87
2016,5,11,17,0,276.0,187.0,2.8,29.0,317.0,284.75,214.25
2016,5,11,17,15,349.0,157.5,2.65,28.5,300.0,263.9,195.59
2016,5,11,17,30,422.0,128.0,2.5,28.0,283.0,235.14,169.11
2016,5,11,17,45,366.5,113.0,2.35,27.5,231.0,181.63,126.42
2016,5,11,18,0,311.0,98.0,2.2,27.0,179.0,134.62,89.91
2016,5,11,18,15,243.0,78.5,2.25,26.5,132.5,89.98,57.7
2016,5,11,18,30,175.0,59.0,2.3,26.0,86.0,53.67,34.25
2016,5,11,18,45,103.5,36.5,2.35,25.5,50.5,29.79,18.33
2016,5,11,19,0,32.0,14.0,2.4,25.0,15.0,12.6,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.5,7.5,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,9.5,1.1,19.5,9.5,9.05,0.0
2016,5,12,6,0,0.0,19.0,1.2,20.0,19.0,17.47,1.16
2016,5,12,6,15,65.0,40.0,1.4,20.5,50.5,33.81,22.49
2016,5,12,6,30,130.0,61.0,1.6,21.0,82.0,55.5,36.97
2016,5,12,6,45,164.5,84.0,1.8,21.5,121.0,89.13,61.28
2016,5,12,7,0,199.0,107.0,2.0,22.0,160.0,127.34,90.86
2016,5,12,7,15,246.0,122.0,2.0,22.5,203.5,165.68,121.02
2016,5,12,7,30,293.0,137.0,2.0,23.0,247.0,209.46,156.16
2016,5,12,7,45,146.5,98.0,2.05,23.5,153.0,142.76,107.83
2016,5,12,8,0,0.0,59.0,2.1,24.0,59.0,54.88,39.22
2016,5,12,8,15,0.0,71.0,2.05,24.0,71.0,66.09,48.21
2016,5,12,8,30,0.0,83.0,2.0,24.0,83.0,77.32,57.04
2016,5,12,8,45,0.0,92.5,2.0,24.5,92.5,86.23,63.8
2016,5,12,9,0,0.0,102.0,2.0,25.0,102.0,95.13,70.5
2016,5,12,9,15,8.0,177.5,1.95,25.5,184.0,171.16,129.57
2016,5,12,9,30,16.0,253.0,1.9,26.0,266.0,248.4,187.68
2016,5,12,9,45,250.5,279.5,1.85,26.5,483.0,463.58,350.45
2016,5,12,10,0,485.0,306.0,1.8,27.0,700.0,690.87,510.43
2016,5,12,10,15,589.0,267.5,1.7,27.0,766.5,759.87,556.34
2016,5,12,10,30,693.0,229.0,1.6,27.0,833.0,832.75,604.91
2016,5,12,10,45,686.5,242.5,1.55,27.5,856.5,861.38,620.23
2016,5,12,11,0,680.0,256.0,1.5,28.0,880.0,887.01,633.75
2016,5,12,11,15,685.5,258.0,1.5,28.0,899.0,909.71,647.59
2016,5,12,11,30,691.0,260.0,1.5,28.0,918.0,929.82,659.76
2016,5,12,11,45,494.0,369.5,1.55,28.5,843.5,856.61,606.51
2016,5,12,12,0,297.0,479.0,1.6,29.0,769.0,771.47,545.51
2016,5,12,12,15,355.5,455.5,1.65,29.0,803.5,807.8,571.92
2016,5,12,12,30,414.0,432.0,1.7,29.0,838.0,842.75,596.17
2016,5,12,12,45,429.0,430.5,1.75,29.0,849.5,860.29,607.75
2016,5,12,13,0,444.0,429.0,1.8,29.0,861.0,870.16,614.79
2016,5,12,13,15,265.0,447.5,1.85,29.0,705.0,705.34,504.15
2016,5,12,13,30,86.0,466.0,1.9,29.0,549.0,534.66,385.62
2016,5,12,13,45,229.0,438.5,1.95,29.0,650.5,645.55,467.24
2016,5,12,14,0,372.0,411.0,2.0,29.0,752.0,748.81,539.64
2016,5,12,14,15,532.0,317.0,2.0,28.5,788.0,793.53,574.6
2016,5,12,14,30,692.0,223.0,2.0,28.0,824.0,823.09,599.76
2016,5,12,14,45,661.5,230.5,2.0,28.0,785.5,781.21,571.41
2016,5,12,15,0,631.0,238.0,2.0,28.0,747.0,738.92,543.04
2016,5,12,15,15,427.0,292.5,1.95,28.0,629.5,610.95,451.92
2016,5,12,15,30,223.0,347.0,1.9,28.0,512.0,490.94,364.58
2016,5,12,15,45,222.5,322.5,1.9,28.0,478.0,455.52,340.51
2016,5,12,16,0,222.0,298.0,1.9,28.0,444.0,419.65,315.16
2016,5,12,16,15,248.0,268.5,1.8,27.5,419.5,396.47,299.2
2016,5,12,16,30,274.0,239.0,1.7,27.0,395.0,366.72,277.67
2016,5,12,16,45,369.5,201.0,1.6,27.0,388.5,357.1,269.54
