Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,0,465.0,163.0,1.5,27.0,382.0,338.4,252.69
2016,5,12,17,15,424.0,150.0,1.35,26.5,330.5,283.29,209.04
2016,5,12,17,30,383.0,137.0,1.2,26.0,279.0,232.45,168.36
2016,5,12,17,45,331.0,120.5,1.1,25.5,228.5,180.3,127.09
2016,5,12,18,0,279.0,104.0,1.0,25.0,178.0,135.04,92.04
2016,5,12,18,15,215.5,83.0,0.95,24.5,132.0,91.22,60.15
2016,5,12,18,30,152.0,62.0,0.9,24.0,86.0,55.4,36.35
2016,5,12,18,45,76.0,38.5,0.9,23.5,50.5,32.57,20.9
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,13.92,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,7.15,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,7.15,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,13.92,0.67
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,34.94,23.65
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,60.93,42.51
2016,5,13,6,45,148.5,95.0,2.4,19.5,130.0,97.12,69.05
2016,5,13,7,0,200.0,122.0,2.4,20.0,176.0,140.2,102.09
2016,5,13,7,15,246.5,144.0,2.4,20.5,226.5,184.94,137.58
2016,5,13,7,30,293.0,166.0,2.4,21.0,277.0,235.23,177.97
2016,5,13,7,45,334.5,183.0,2.4,21.5,328.0,284.64,217.74
2016,5,13,8,0,376.0,200.0,2.4,22.0,379.0,338.45,260.48
2016,5,13,8,15,408.5,214.0,2.4,22.5,429.5,389.55,300.46
2016,5,13,8,30,441.0,228.0,2.4,23.0,480.0,446.23,343.68
2016,5,13,8,45,468.0,238.5,2.4,23.5,528.5,496.88,381.4
2016,5,13,9,0,495.0,249.0,2.4,24.0,577.0,549.18,419.38
2016,5,13,9,15,516.0,258.0,2.35,24.5,621.0,597.46,453.31
2016,5,13,9,30,537.0,267.0,2.3,25.0,665.0,646.24,486.69
2016,5,13,9,45,561.0,269.5,2.25,25.5,706.0,691.24,516.78
2016,5,13,10,0,585.0,272.0,2.2,26.0,747.0,736.33,546.22
2016,5,13,10,15,397.5,352.0,2.1,26.0,681.5,681.29,502.76
2016,5,13,10,30,210.0,432.0,2.0,26.0,616.0,602.21,442.69
2016,5,13,10,45,268.0,436.0,1.95,26.5,677.5,670.98,490.09
2016,5,13,11,0,326.0,440.0,1.9,27.0,739.0,735.95,532.82
2016,5,13,11,15,355.0,423.0,1.85,27.0,756.0,754.63,544.99
2016,5,13,11,30,384.0,406.0,1.8,27.0,773.0,772.77,557.16
2016,5,13,11,45,337.5,427.0,1.75,27.5,752.0,754.85,542.07
2016,5,13,12,0,291.0,448.0,1.7,28.0,731.0,734.31,525.63
2016,5,13,12,15,267.5,472.5,1.65,28.0,734.0,737.62,526.45
2016,5,13,12,30,244.0,497.0,1.6,28.0,737.0,732.28,521.57
2016,5,13,12,45,486.5,368.0,1.6,28.0,842.5,855.5,609.25
2016,5,13,13,0,729.0,239.0,1.6,28.0,948.0,961.75,681.16
2016,5,13,13,15,725.0,238.0,1.6,28.0,935.5,948.98,672.24
2016,5,13,13,30,721.0,237.0,1.6,28.0,923.0,933.26,662.9
2016,5,13,13,45,593.5,309.5,1.6,28.5,866.0,870.36,619.39
2016,5,13,14,0,466.0,382.0,1.6,29.0,809.0,810.61,576.95
2016,5,13,14,15,438.0,374.0,1.6,28.5,766.0,764.54,548.72
2016,5,13,14,30,410.0,366.0,1.6,28.0,723.0,718.28,519.69
2016,5,13,14,45,429.5,341.5,1.6,28.0,701.5,695.49,506.05
2016,5,13,15,0,449.0,317.0,1.6,28.0,680.0,669.84,490.05
2016,5,13,15,15,443.5,301.0,1.55,28.0,644.5,630.69,463.71
2016,5,13,15,30,438.0,285.0,1.5,28.0,609.0,590.61,436.44
2016,5,13,15,45,453.5,259.5,1.5,28.0,575.5,554.56,412.15
2016,5,13,16,0,469.0,234.0,1.5,28.0,542.0,515.88,385.3
2016,5,13,16,15,310.0,243.5,1.45,27.5,440.5,407.12,306.16
2016,5,13,16,30,151.0,253.0,1.4,27.0,339.0,315.06,238.13
2016,5,13,16,45,137.5,231.0,1.35,27.0,303.5,278.52,211.02
2016,5,13,17,0,124.0,209.0,1.3,27.0,268.0,243.32,184.28
2016,5,13,17,15,112.0,183.5,1.2,26.5,232.0,206.95,156.53
2016,5,13,17,30,100.0,158.0,1.1,26.0,196.0,172.04,129.47
2016,5,13,17,45,187.0,132.5,1.0,26.0,188.0,159.83,116.15
2016,5,13,18,0,274.0,107.0,0.9,26.0,180.0,136.82,93.3
2016,5,13,18,15,211.0,85.5,0.9,25.5,133.5,92.89,61.4
2016,5,13,18,30,148.0,64.0,0.9,25.0,87.0,56.89,37.45
2016,5,13,18,45,74.0,40.5,0.9,24.5,52.0,34.08,22.11
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,15.75,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.0,1.6,19.5,8.0,7.63,0.0
2016,5,14,6,0,0.0,16.0,1.7,20.0,16.0,14.85,1.84
2016,5,14,6,15,19.5,37.5,1.7,20.5,41.0,33.22,22.13
2016,5,14,6,30,39.0,59.0,1.7,21.0,66.0,53.35,37.33
2016,5,14,6,45,58.5,83.0,1.7,21.5,97.0,79.55,57.8
2016,5,14,7,0,78.0,107.0,1.7,22.0,128.0,108.63,80.77
2016,5,14,7,15,97.5,130.0,1.65,22.5,162.5,139.61,105.38
2016,5,14,7,30,117.0,153.0,1.6,23.0,197.0,173.43,132.21
2016,5,14,7,45,86.0,173.0,1.55,23.5,208.0,188.75,145.14
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,200.9,154.76
2016,5,14,8,15,61.5,218.5,1.5,24.5,251.0,231.61,177.99
2016,5,14,8,30,68.0,244.0,1.5,25.0,283.0,263.09,201.32
2016,5,14,8,45,50.0,252.0,1.5,25.5,282.5,265.12,201.82
2016,5,14,9,0,32.0,260.0,1.5,26.0,282.0,265.08,200.66
2016,5,14,9,15,23.0,252.5,1.45,26.0,269.0,251.37,189.72
2016,5,14,9,30,14.0,245.0,1.4,26.0,256.0,239.33,180.06
2016,5,14,9,45,19.0,275.5,1.4,26.0,291.0,272.74,204.75
2016,5,14,10,0,24.0,306.0,1.4,26.0,326.0,306.63,229.33
2016,5,14,10,15,14.5,238.0,1.3,26.0,250.5,235.46,175.9
2016,5,14,10,30,5.0,170.0,1.2,26.0,175.0,163.68,121.59
2016,5,14,10,45,5.5,171.5,1.15,26.0,177.0,165.79,123.23
2016,5,14,11,0,6.0,173.0,1.1,26.0,179.0,167.91,124.69
2016,5,14,11,15,13.5,258.5,1.0,25.5,271.5,256.28,191.02
2016,5,14,11,30,21.0,344.0,0.9,25.0,364.0,345.57,255.73
2016,5,14,11,45,17.0,297.0,0.8,25.0,313.5,297.16,219.8
2016,5,14,12,0,13.0,250.0,0.7,25.0,263.0,248.66,184.3
2016,5,14,12,15,16.0,294.5,0.65,25.0,310.5,294.28,217.72
2016,5,14,12,30,19.0,339.0,0.6,25.0,358.0,339.97,250.09
2016,5,14,12,45,18.0,327.5,0.6,25.0,345.5,327.86,241.12
2016,5,14,13,0,17.0,316.0,0.6,25.0,333.0,315.63,232.49
2016,5,14,13,15,17.0,312.5,0.65,24.5,329.5,311.95,230.65
2016,5,14,13,30,17.0,309.0,0.7,24.0,326.0,308.17,228.68
2016,5,14,13,45,16.5,298.5,0.8,24.0,314.5,297.16,221.15
2016,5,14,14,0,16.0,288.0,0.9,24.0,303.0,286.11,213.57
2016,5,14,14,15,8.0,207.0,1.0,23.5,214.5,201.52,151.19
2016,5,14,14,30,0.0,126.0,1.1,23.0,126.0,117.95,87.61
2016,5,14,14,45,0.0,133.5,1.25,23.0,133.5,124.93,93.42
2016,5,14,15,0,0.0,141.0,1.4,23.0,141.0,131.9,99.06
2016,5,14,15,15,39.5,239.0,1.45,22.5,268.5,256.69,196.75
2016,5,14,15,30,79.0,337.0,1.5,22.0,396.0,375.67,286.8
2016,5,14,15,45,59.0,301.5,1.6,22.0,344.0,324.16,248.17
2016,5,14,16,0,39.0,266.0,1.7,22.0,292.0,274.64,211.29
2016,5,14,16,15,48.0,251.5,1.65,22.0,280.5,263.06,203.17
2016,5,14,16,30,57.0,237.0,1.6,22.0,269.0,250.43,193.91
2016,5,14,16,45,28.5,180.5,1.6,22.0,196.5,181.25,140.35
2016,5,14,17,0,0.0,124.0,1.6,22.0,124.0,115.08,88.34
2016,5,14,17,15,0.0,107.0,1.65,21.5,107.0,99.21,76.11
2016,5,14,17,30,0.0,90.0,1.7,21.0,90.0,83.42,63.6
2016,5,14,17,45,0.0,74.5,1.75,21.0,74.5,69.06,51.92
2016,5,14,18,0,0.0,59.0,1.8,21.0,59.0,54.78,40.1
2016,5,14,18,15,0.0,44.0,2.05,20.5,44.0,40.88,28.45
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,26.91,16.58
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,16.22,7.85
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.55,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.86,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,15.0,4.5,4.29,0.0
2016,5,15,6,0,0.0,9.0,2.7,15.0,9.0,8.33,0.0
2016,5,15,6,15,0.0,24.0,2.7,15.0,24.0,22.27,13.41
2016,5,15,6,30,0.0,39.0,2.7,15.0,39.0,36.24,24.9
2016,5,15,6,45,0.0,58.0,2.75,15.0,58.0,53.44,39.83
2016,5,15,7,0,0.0,77.0,2.8,15.0,77.0,70.84,54.76
2016,5,15,7,15,3.5,103.0,2.8,15.0,104.5,95.4,75.31
2016,5,15,7,30,7.0,129.0,2.8,15.0,132.0,120.61,96.12
2016,5,15,7,45,80.5,166.5,2.85,15.5,205.0,180.97,144.06
2016,5,15,8,0,154.0,204.0,2.9,16.0,278.0,251.64,200.33
2016,5,15,8,15,85.5,203.5,2.9,16.5,245.5,228.61,181.94
2016,5,15,8,30,17.0,203.0,2.9,17.0,213.0,197.36,156.13
2016,5,15,8,45,31.0,239.0,2.95,17.5,259.0,242.14,191.21
2016,5,15,9,0,45.0,275.0,3.0,18.0,305.0,287.05,225.68
2016,5,15,9,15,109.0,315.0,2.95,18.5,395.0,370.28,289.94
2016,5,15,9,30,173.0,355.0,2.9,19.0,485.0,463.68,360.11
2016,5,15,9,45,131.0,370.0,2.9,19.5,472.0,455.53,351.42
2016,5,15,10,0,89.0,385.0,2.9,20.0,459.0,438.4,336.44
2016,5,15,10,15,83.0,399.0,2.85,20.0,470.0,451.14,345.16
2016,5,15,10,30,77.0,413.0,2.8,20.0,481.0,463.19,353.18
2016,5,15,10,45,51.0,383.0,2.8,20.5,429.0,413.93,315.16
2016,5,15,11,0,25.0,353.0,2.8,21.0,377.0,362.92,275.85
2016,5,15,11,15,28.0,370.0,2.7,21.0,397.0,383.41,290.93
2016,5,15,11,30,31.0,387.0,2.6,21.0,417.0,403.93,305.68
2016,5,15,11,45,26.0,368.0,2.55,21.5,393.5,381.32,288.02
2016,5,15,12,0,21.0,349.0,2.5,22.0,370.0,351.15,265.03
2016,5,15,12,15,25.0,372.5,2.45,22.0,397.5,385.72,290.55
2016,5,15,12,30,29.0,396.0,2.4,22.0,425.0,412.91,310.22
2016,5,15,12,45,25.5,375.5,2.35,22.0,401.0,389.13,292.62
2016,5,15,13,0,22.0,355.0,2.3,22.0,377.0,357.85,269.69
2016,5,15,13,15,18.5,322.0,2.3,22.0,340.5,322.42,243.66
2016,5,15,13,30,15.0,289.0,2.3,22.0,304.0,287.1,217.48
2016,5,15,13,45,15.5,288.0,2.3,22.0,303.0,286.15,217.07
2016,5,15,14,0,16.0,287.0,2.3,22.0,302.0,285.1,216.5
2016,5,15,14,15,15.5,281.0,2.3,22.0,295.0,278.32,211.61
2016,5,15,14,30,15.0,275.0,2.3,22.0,288.0,271.51,206.75
2016,5,15,14,45,37.0,319.5,2.3,22.0,350.0,336.04,256.26
2016,5,15,15,0,59.0,364.0,2.3,22.0,412.0,394.11,300.01
2016,5,15,15,15,71.5,352.0,2.3,21.5,407.0,388.6,297.09
2016,5,15,15,30,84.0,340.0,2.3,21.0,402.0,381.81,293.45
2016,5,15,15,45,54.0,293.5,2.3,21.0,332.5,313.13,241.7
2016,5,15,16,0,24.0,247.0,2.3,21.0,263.0,245.05,189.7
2016,5,15,16,15,12.0,137.0,2.25,21.0,145.0,134.34,103.25
2016,5,15,16,30,0.0,27.0,2.2,21.0,27.0,25.09,15.03
2016,5,15,16,45,0.0,62.0,2.15,21.0,62.0,57.69,41.97
2016,5,15,17,0,0.0,97.0,2.1,21.0,97.0,90.22,68.76
2016,5,15,17,15,0.0,84.0,1.95,20.5,84.0,78.13,59.2
2016,5,15,17,30,0.0,71.0,1.8,20.0,71.0,66.06,49.55
2016,5,15,17,45,0.0,59.0,1.7,20.0,59.0,54.86,40.35
2016,5,15,18,0,0.0,47.0,1.6,20.0,47.0,43.67,31.02
2016,5,15,18,15,0.0,35.5,1.45,19.5,35.5,32.96,21.99
2016,5,15,18,30,0.0,24.0,1.3,19.0,24.0,22.26,12.84
2016,5,15,18,45,0.0,14.5,1.15,19.0,14.5,13.43,5.63
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.62,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.38,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,3.5,1.55,17.5,3.5,3.34,0.0
2016,5,16,6,0,0.0,7.0,1.8,18.0,7.0,6.48,0.0
2016,5,16,6,15,0.0,18.0,2.05,18.0,18.0,16.69,8.51
2016,5,16,6,30,0.0,29.0,2.3,18.0,29.0,26.91,16.82
2016,5,16,6,45,0.0,42.0,2.55,18.5,42.0,39.01,27.19
2016,5,16,7,0,0.0,55.0,2.8,19.0,55.0,51.13,37.42
2016,5,16,7,15,0.0,69.5,3.0,19.0,69.5,64.57,48.64
2016,5,16,7,30,0.0,84.0,3.2,19.0,84.0,77.99,59.67
2016,5,16,7,45,10.0,128.5,3.4,19.5,133.5,122.24,95.53
2016,5,16,8,0,20.0,173.0,3.6,20.0,183.0,167.89,131.91
2016,5,16,8,15,10.0,131.5,3.7,20.5,136.5,126.79,98.21
2016,5,16,8,30,0.0,90.0,3.8,21.0,90.0,83.87,63.03
2016,5,16,8,45,0.0,100.5,3.9,21.5,100.5,93.69,70.64
2016,5,16,9,0,0.0,111.0,4.0,22.0,111.0,103.53,78.15
2016,5,16,9,15,1.0,132.0,3.95,22.0,133.0,123.88,94.14
2016,5,16,9,30,2.0,153.0,3.9,22.0,155.0,144.38,110.12
2016,5,16,9,45,1.0,130.0,3.85,22.5,131.0,122.24,92.15
2016,5,16,10,0,0.0,107.0,3.8,23.0,107.0,99.99,74.22
2016,5,16,10,15,16.5,232.0,3.65,23.5,246.5,231.33,176.53
2016,5,16,10,30,33.0,357.0,3.5,24.0,386.0,370.89,280.8
2016,5,16,10,45,30.5,360.5,3.35,24.5,388.0,373.69,281.27
2016,5,16,11,0,28.0,364.0,3.2,25.0,390.0,376.2,282.01
2016,5,16,11,15,24.0,349.5,3.05,25.0,372.5,359.45,269.22
2016,5,16,11,30,20.0,335.0,2.9,25.0,355.0,335.82,251.46
2016,5,16,11,45,44.0,401.0,2.8,25.5,444.5,430.85,320.62
2016,5,16,12,0,68.0,467.0,2.7,26.0,534.0,520.12,383.19
2016,5,16,12,15,45.5,414.5,2.75,26.0,459.5,446.93,330.39
2016,5,16,12,30,23.0,362.0,2.8,26.0,385.0,365.83,271.68
2016,5,16,12,45,64.5,427.0,2.85,26.5,490.5,477.76,353.27
2016,5,16,13,0,106.0,492.0,2.9,27.0,596.0,581.62,426.03
2016,5,16,13,15,58.5,352.5,3.0,27.0,409.5,397.02,294.59
2016,5,16,13,30,11.0,213.0,3.1,27.0,223.0,210.92,156.88
2016,5,16,13,45,15.0,266.0,3.25,27.0,280.0,264.66,197.79
2016,5,16,14,0,19.0,319.0,3.4,27.0,337.0,318.27,237.72
2016,5,16,14,15,33.5,351.5,3.5,27.0,382.0,367.37,274.41
2016,5,16,14,30,48.0,384.0,3.6,27.0,427.0,409.63,305.87
2016,5,16,14,45,123.5,390.5,3.7,27.0,493.0,480.72,359.99
2016,5,16,15,0,199.0,397.0,3.8,27.0,559.0,539.98,404.7
2016,5,16,15,15,175.5,375.5,3.85,26.5,513.5,492.55,371.16
2016,5,16,15,30,152.0,354.0,3.9,26.0,468.0,446.56,338.59
2016,5,16,15,45,446.5,242.5,4.0,26.0,544.5,532.59,408.17
2016,5,16,16,0,741.0,131.0,4.1,26.0,621.0,583.04,448.5
2016,5,16,16,15,439.0,193.0,4.1,25.5,477.5,433.66,334.42
2016,5,16,16,30,137.0,255.0,4.1,25.0,334.0,309.29,238.33
2016,5,16,16,45,134.0,229.0,4.1,25.0,300.0,274.64,211.92
2016,5,16,17,0,131.0,203.0,4.1,25.0,266.0,240.26,185.01
2016,5,16,17,15,123.0,178.5,4.05,24.5,231.5,205.88,158.01
2016,5,16,17,30,115.0,154.0,4.0,24.0,197.0,172.46,131.32
2016,5,16,17,45,300.0,114.0,3.95,23.5,201.0,167.86,120.36
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,141.17,89.56
2016,5,16,18,15,409.5,63.0,3.65,22.5,156.0,92.32,54.06
2016,5,16,18,30,334.0,52.0,3.4,22.0,107.0,51.6,30.01
2016,5,16,18,45,229.5,36.5,3.2,21.5,67.5,28.24,17.82
2016,5,16,19,0,125.0,21.0,3.0,21.0,28.0,16.5,2.2
2016,5,16,19,15,62.5,10.5,2.9,20.5,14.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.5,2.5,2.38,0.0
2016,5,17,6,0,0.0,5.0,2.4,18.0,5.0,4.62,0.0
2016,5,17,6,15,0.0,12.0,2.55,18.0,12.0,11.11,3.79
2016,5,17,6,30,0.0,19.0,2.7,18.0,19.0,17.61,9.07
2016,5,17,6,45,0.0,27.5,2.85,18.5,27.5,25.51,15.85
2016,5,17,7,0,0.0,36.0,3.0,19.0,36.0,33.41,22.55
2016,5,17,7,15,0.0,65.0,3.1,19.0,65.0,60.46,45.22
2016,5,17,7,30,0.0,94.0,3.2,19.0,94.0,87.09,67.21
2016,5,17,7,45,0.0,92.5,3.35,19.5,92.5,85.96,65.89
2016,5,17,8,0,0.0,91.0,3.5,20.0,91.0,84.7,64.48
2016,5,17,8,15,19.0,160.0,3.5,20.5,171.0,157.15,122.75
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,233.52,182.68
2016,5,17,8,45,19.0,180.0,3.5,21.5,191.0,178.33,138.22
2016,5,17,9,0,0.0,131.0,3.5,22.0,131.0,122.19,92.92
2016,5,17,9,15,3.0,160.5,3.45,22.0,162.5,151.84,116.26
2016,5,17,9,30,6.0,190.0,3.4,22.0,194.0,181.88,139.56
2016,5,17,9,45,24.0,268.5,3.35,22.5,288.0,273.26,209.87
2016,5,17,10,0,42.0,347.0,3.3,23.0,382.0,364.36,277.8
2016,5,17,10,15,32.5,336.5,3.25,23.0,364.5,348.68,265.07
2016,5,17,10,30,23.0,326.0,3.2,23.0,347.0,326.79,248.08
2016,5,17,10,45,22.5,330.5,3.15,23.5,351.0,331.6,250.89
2016,5,17,11,0,22.0,335.0,3.1,24.0,355.0,336.28,253.53
2016,5,17,11,15,14.5,252.5,3.05,24.0,265.5,251.36,189.68
2016,5,17,11,30,7.0,170.0,3.0,24.0,176.0,166.4,124.84
2016,5,17,11,45,13.5,255.5,2.95,24.5,268.5,254.01,191.41
2016,5,17,12,0,20.0,341.0,2.9,25.0,361.0,342.33,256.36
2016,5,17,12,15,414.5,259.5,2.85,25.0,667.0,675.07,507.7
2016,5,17,12,30,809.0,178.0,2.8,25.0,973.0,976.94,712.82
2016,5,17,12,45,483.0,340.5,2.8,25.5,815.0,821.87,601.29
2016,5,17,13,0,157.0,503.0,2.8,26.0,657.0,648.79,473.22
2016,5,17,13,15,133.0,491.5,2.8,26.0,620.5,612.17,448.59
2016,5,17,13,30,109.0,480.0,2.8,26.0,584.0,568.52,418.07
2016,5,17,13,45,147.0,473.0,2.8,26.0,610.5,600.79,442.29
2016,5,17,14,0,185.0,466.0,2.8,26.0,637.0,623.93,459.67
2016,5,17,14,15,106.0,402.5,2.8,26.0,500.0,486.82,361.78
2016,5,17,14,30,27.0,339.0,2.8,26.0,363.0,347.94,260.02
2016,5,17,14,45,153.5,361.0,2.85,26.0,486.5,476.44,358.27
2016,5,17,15,0,280.0,383.0,2.9,26.0,610.0,594.23,444.75
2016,5,17,15,15,143.5,291.5,2.9,25.5,408.0,388.25,294.63
2016,5,17,15,30,7.0,200.0,2.9,25.0,206.0,191.91,145.11
2016,5,17,15,45,84.5,253.5,2.95,25.0,310.5,294.88,226.26
2016,5,17,16,0,162.0,307.0,3.0,25.0,415.0,390.37,298.91
2016,5,17,16,15,197.5,278.0,2.95,24.5,399.0,373.05,286.72
2016,5,17,16,30,233.0,249.0,2.9,24.0,383.0,351.83,271.34
2016,5,17,16,45,116.5,194.5,2.9,24.0,261.5,235.11,181.49
2016,5,17,17,0,0.0,140.0,2.9,24.0,140.0,129.71,99.4
2016,5,17,17,15,0.0,121.5,2.8,23.5,121.5,112.41,86.19
2016,5,17,17,30,0.0,103.0,2.7,23.0,103.0,95.19,72.68
2016,5,17,17,45,0.0,85.5,2.65,23.0,85.5,78.96,59.61
2016,5,17,18,0,0.0,68.0,2.6,23.0,68.0,62.84,46.39
2016,5,17,18,15,0.0,51.5,2.6,22.5,51.5,47.73,33.85
2016,5,17,18,30,0.0,35.0,2.6,22.0,35.0,32.51,21.03
2016,5,17,18,45,0.0,22.0,2.6,22.0,22.0,20.41,11.34
2016,5,17,19,0,0.0,9.0,2.6,22.0,9.0,8.33,0.0
2016,5,17,19,15,0.0,4.5,2.65,21.5,4.5,4.29,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.5,3.8,15.0,3.5,3.34,0.0
2016,5,18,6,0,0.0,7.0,3.8,15.0,7.0,6.48,0.0
2016,5,18,6,15,0.0,17.0,3.75,15.0,17.0,15.75,7.9
2016,5,18,6,30,0.0,27.0,3.7,15.0,27.0,25.05,15.51
2016,5,18,6,45,0.0,39.0,3.7,15.5,39.0,36.22,25.18
2016,5,18,7,0,0.0,51.0,3.7,16.0,51.0,47.4,34.73
2016,5,18,7,15,0.0,64.5,3.65,16.0,64.5,59.99,45.38
2016,5,18,7,30,0.0,78.0,3.6,16.0,78.0,72.51,55.79
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,85.5,66.32
2016,5,18,8,0,0.0,106.0,3.6,17.0,106.0,98.53,76.71
2016,5,18,8,15,0.0,119.0,3.5,17.5,119.0,110.68,86.23
2016,5,18,8,30,0.0,132.0,3.4,18.0,132.0,122.88,95.65
2016,5,18,8,45,0.5,145.0,3.35,18.5,145.0,135.39,105.23
2016,5,18,9,0,1.0,158.0,3.3,19.0,158.0,147.98,114.78
2016,5,18,9,15,8.5,204.5,3.3,19.0,210.5,196.62,153.23
2016,5,18,9,30,16.0,251.0,3.3,19.0,263.0,246.16,191.77
2016,5,18,9,45,17.5,264.5,3.3,19.5,278.0,260.97,202.4
2016,5,18,10,0,19.0,278.0,3.3,20.0,293.0,275.87,213.11
2016,5,18,10,15,19.0,290.0,3.25,20.5,306.0,288.19,221.7
2016,5,18,10,30,19.0,302.0,3.2,21.0,319.0,300.47,230.2
2016,5,18,10,45,16.0,281.0,3.15,21.5,296.0,278.66,212.82
2016,5,18,11,0,13.0,260.0,3.1,22.0,273.0,256.6,195.4
2016,5,18,11,15,8.5,205.0,3.05,22.0,213.5,200.67,152.41
2016,5,18,11,30,4.0,150.0,3.0,22.0,154.0,144.65,108.91
2016,5,18,11,45,10.5,232.5,2.95,22.5,243.5,229.21,174.0
2016,5,18,12,0,17.0,315.0,2.9,23.0,333.0,314.43,237.65
2016,5,18,12,15,46.5,397.0,2.85,23.0,444.0,430.21,323.39
2016,5,18,12,30,76.0,479.0,2.8,23.0,555.0,540.1,402.24
2016,5,18,12,45,46.5,393.0,2.8,23.5,439.5,426.23,318.83
2016,5,18,13,0,17.0,307.0,2.8,24.0,324.0,306.75,230.32
2016,5,18,13,15,44.0,382.0,2.8,24.0,424.5,411.64,308.78
2016,5,18,13,30,71.0,457.0,2.8,24.0,525.0,509.67,379.6
2016,5,18,13,45,51.0,415.5,2.85,24.0,464.0,448.5,335.12
2016,5,18,14,0,31.0,374.0,2.9,24.0,403.0,388.13,291.29
2016,5,18,14,15,179.0,390.0,2.95,24.0,547.5,538.43,405.58
2016,5,18,14,30,327.0,406.0,3.0,24.0,692.0,678.53,507.63
2016,5,18,14,45,178.0,363.5,3.1,24.0,518.5,498.53,376.63
2016,5,18,15,0,29.0,321.0,3.2,24.0,345.0,328.75,249.05
2016,5,18,15,15,15.5,239.5,3.3,23.5,252.5,235.82,179.89
2016,5,18,15,30,2.0,158.0,3.4,23.0,160.0,149.02,113.12
2016,5,18,15,45,2.5,165.0,3.5,23.0,167.5,155.68,118.79
2016,5,18,16,0,3.0,172.0,3.6,23.0,175.0,162.23,124.29
2016,5,18,16,15,260.0,175.5,3.65,22.5,326.0,313.83,246.45
2016,5,18,16,30,517.0,179.0,3.7,22.0,477.0,434.11,338.59
2016,5,18,16,45,266.0,173.5,3.75,22.0,326.0,284.06,221.21
2016,5,18,17,0,15.0,168.0,3.8,22.0,175.0,161.11,125.29
2016,5,18,17,15,10.5,148.0,3.8,21.5,152.5,139.89,109.0
2016,5,18,17,30,6.0,128.0,3.8,21.0,130.0,119.26,92.83
2016,5,18,17,45,3.0,107.0,3.8,20.5,108.0,98.7,76.41
2016,5,18,18,0,0.0,86.0,3.8,20.0,86.0,78.65,60.1
2016,5,18,18,15,0.0,65.5,3.65,19.5,65.5,59.86,44.4
2016,5,18,18,30,0.0,45.0,3.5,19.0,45.0,41.35,28.66
2016,5,18,18,45,0.0,28.0,3.35,19.0,28.0,26.01,16.27
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,10.19,0.16
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.24,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,2.5,2.85,15.0,2.5,2.31,0.0
2016,5,19,6,30,0.0,4.0,3.1,15.0,4.0,3.7,0.0
2016,5,19,6,45,0.0,5.5,3.35,15.5,5.5,5.09,0.0
2016,5,19,7,0,0.0,7.0,3.6,16.0,7.0,6.48,0.0
2016,5,19,7,15,0.0,11.5,3.4,16.0,11.5,10.66,3.45
2016,5,19,7,30,0.0,16.0,3.2,16.0,16.0,14.84,7.0
2016,5,19,7,45,0.0,18.5,3.0,16.0,18.5,17.17,8.93
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,19.5,10.85
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,21.37,12.37
2016,5,19,8,30,0.0,25.0,2.9,16.0,25.0,23.24,13.87
2016,5,19,8,45,0.0,40.5,3.0,16.5,40.5,37.68,25.81
2016,5,19,9,0,0.0,56.0,3.1,17.0,56.0,52.16,37.61
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,65.73,48.62
2016,5,19,9,30,0.0,85.0,3.0,17.0,85.0,79.32,59.57
2016,5,19,9,45,0.0,97.5,2.95,17.0,97.5,91.05,68.94
2016,5,19,10,0,0.0,110.0,2.9,17.0,110.0,102.8,78.28
2016,5,19,10,15,0.0,99.0,2.5,17.0,99.0,92.54,69.83
2016,5,19,10,30,0.0,88.0,2.1,17.0,88.0,82.27,61.44
2016,5,19,10,45,4.0,135.5,1.7,17.5,139.0,130.47,99.91
2016,5,19,11,0,8.0,183.0,1.3,18.0,190.0,179.08,137.69
2016,5,19,11,15,156.0,324.5,1.25,18.5,473.5,463.61,355.63
2016,5,19,11,30,304.0,466.0,1.2,19.0,757.0,751.65,554.68
2016,5,19,11,45,298.0,474.5,1.2,19.5,763.0,759.35,555.04
2016,5,19,12,0,292.0,483.0,1.2,20.0,769.0,765.53,557.54
2016,5,19,12,15,260.0,493.0,1.2,20.5,748.5,746.34,542.61
2016,5,19,12,30,228.0,503.0,1.2,21.0,728.0,719.07,522.71
2016,5,19,12,45,233.0,500.0,1.2,21.5,729.0,720.31,523.04
2016,5,19,13,0,238.0,497.0,1.2,22.0,730.0,720.28,522.28
2016,5,19,13,15,169.0,487.0,1.2,22.0,652.0,641.32,467.67
2016,5,19,13,30,100.0,477.0,1.2,22.0,574.0,556.41,408.53
2016,5,19,13,45,67.0,430.0,1.2,22.5,494.5,477.26,352.82
2016,5,19,14,0,34.0,383.0,1.2,23.0,415.0,399.43,296.81
2016,5,19,14,15,35.5,375.0,1.2,23.0,407.5,391.44,291.95
2016,5,19,14,30,37.0,367.0,1.2,23.0,400.0,383.21,286.48
2016,5,19,14,45,24.5,305.5,1.2,23.0,327.5,311.76,234.53
2016,5,19,15,0,12.0,244.0,1.2,23.0,255.0,238.14,180.04
2016,5,19,15,15,17.0,258.5,1.3,23.0,272.5,254.78,193.5
2016,5,19,15,30,22.0,273.0,1.4,23.0,290.0,270.86,206.17
2016,5,19,15,45,20.5,255.0,1.5,23.0,270.5,251.6,192.09
2016,5,19,16,0,19.0,237.0,1.6,23.0,251.0,232.48,178.1
2016,5,19,16,15,13.0,208.5,1.75,22.5,218.0,201.27,154.89
2016,5,19,16,30,7.0,180.0,1.9,22.0,185.0,170.78,131.86
2016,5,19,16,45,4.5,165.0,2.05,22.0,168.0,155.04,119.94
2016,5,19,17,0,2.0,150.0,2.2,22.0,151.0,139.6,108.11
2016,5,19,17,15,1.0,131.0,2.2,21.5,131.5,121.35,94.02
2016,5,19,17,30,0.0,112.0,2.2,21.0,112.0,103.29,79.85
2016,5,19,17,45,240.5,94.0,2.2,21.0,160.5,137.49,98.98
2016,5,19,18,0,481.0,76.0,2.2,21.0,209.0,142.67,91.56
2016,5,19,18,15,408.0,65.0,2.05,20.5,160.0,93.3,55.26
2016,5,19,18,30,335.0,54.0,1.9,20.0,111.0,53.74,31.8
2016,5,19,18,45,233.0,38.5,1.8,19.5,71.0,29.72,19.42
2016,5,19,19,0,131.0,23.0,1.7,19.0,31.0,18.05,5.3
2016,5,19,19,15,65.5,11.5,1.7,18.5,15.5,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,66.5,12.5,0.8,14.5,17.0,11.91,0.0
2016,5,20,6,0,133.0,25.0,0.9,15.0,34.0,19.6,7.92
2016,5,20,6,15,235.0,40.5,0.9,15.5,75.0,31.21,21.24
2016,5,20,6,30,337.0,56.0,0.9,16.0,116.0,57.63,34.72
2016,5,20,6,45,413.0,67.0,0.9,16.5,166.0,98.01,59.65
2016,5,20,7,0,489.0,78.0,0.9,17.0,216.0,148.6,97.47
2016,5,20,7,15,244.5,91.0,0.9,17.5,160.0,137.14,99.66
2016,5,20,7,30,0.0,104.0,0.9,18.0,104.0,96.13,74.69
2016,5,20,7,45,0.0,123.0,0.9,18.5,123.0,113.8,88.82
2016,5,20,8,0,0.0,142.0,0.9,19.0,142.0,131.55,102.62
2016,5,20,8,15,1.5,156.0,0.95,19.5,157.5,145.46,113.14
2016,5,20,8,30,3.0,170.0,1.0,20.0,173.0,159.56,123.69
2016,5,20,8,45,5.5,186.5,1.05,20.5,191.0,176.72,136.54
2016,5,20,9,0,8.0,203.0,1.1,21.0,209.0,194.17,149.48
2016,5,20,9,15,15.0,238.0,1.15,21.5,249.5,232.16,178.13
2016,5,20,9,30,22.0,273.0,1.2,22.0,290.0,270.93,206.81
2016,5,20,9,45,26.5,299.0,1.3,22.5,320.5,303.88,230.71
2016,5,20,10,0,31.0,325.0,1.4,23.0,351.0,334.06,252.29
2016,5,20,10,15,49.5,366.5,1.45,23.0,409.5,391.01,293.95
2016,5,20,10,30,68.0,408.0,1.5,23.0,468.0,449.32,335.78
2016,5,20,10,45,137.0,437.0,1.6,23.5,562.5,546.93,405.65
2016,5,20,11,0,206.0,466.0,1.7,24.0,657.0,642.14,471.7
2016,5,20,11,15,530.0,308.0,1.7,24.5,812.5,806.01,589.93
2016,5,20,11,30,854.0,150.0,1.7,25.0,968.0,956.43,688.2
2016,5,20,11,45,864.0,145.5,1.75,25.5,982.0,973.2,696.01
2016,5,20,12,0,874.0,141.0,1.8,26.0,996.0,986.81,703.39
2016,5,20,12,15,874.5,141.0,1.8,26.0,999.5,992.16,706.43
2016,5,20,12,30,875.0,141.0,1.8,26.0,1003.0,994.16,707.58
2016,5,20,12,45,872.5,141.5,1.8,26.0,998.0,990.39,705.24
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,983.28,700.99
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.0,971.39,693.86
2016,5,20,13,30,864.0,141.0,1.8,26.0,967.0,956.17,684.75
2016,5,20,13,45,857.5,140.5,1.8,26.5,946.0,934.43,670.26
2016,5,20,14,0,851.0,140.0,1.8,27.0,925.0,909.63,653.95
2016,5,20,14,15,844.0,138.5,1.8,27.0,897.0,880.53,636.17
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,848.69,616.57
2016,5,20,14,45,828.0,134.0,1.85,27.0,834.5,811.23,593.61
2016,5,20,15,0,819.0,131.0,1.9,27.0,800.0,774.86,571.14
2016,5,20,15,15,806.5,128.5,1.95,26.5,759.5,730.46,543.96
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,684.55,514.22
2016,5,20,15,45,777.0,123.0,2.05,26.0,673.0,633.97,478.75
2016,5,20,16,0,760.0,120.0,2.1,26.0,627.0,582.83,441.88
2016,5,20,16,15,739.5,116.0,2.1,25.5,577.0,528.51,402.2
2016,5,20,16,30,719.0,112.0,2.1,25.0,527.0,473.53,360.71
2016,5,20,16,45,690.0,107.5,2.15,25.0,474.5,415.7,315.17
2016,5,20,17,0,661.0,103.0,2.2,25.0,422.0,359.79,269.76
2016,5,20,17,15,624.5,97.0,2.1,24.5,368.5,302.16,222.31
2016,5,20,17,30,588.0,91.0,2.0,24.0,315.0,247.94,176.74
2016,5,20,17,45,536.5,83.0,1.9,24.0,262.5,192.31,130.3
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,142.48,89.98
2016,5,20,18,15,412.5,64.0,1.65,23.5,161.0,93.96,54.88
2016,5,20,18,30,340.0,53.0,1.5,23.0,112.0,53.26,30.8
2016,5,20,18,45,236.0,38.0,1.4,22.5,72.0,29.28,18.82
2016,5,20,19,0,132.0,23.0,1.3,22.0,32.0,18.02,5.7
2016,5,20,19,15,66.0,11.5,1.35,21.5,16.0,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,2.05,19.5,13.0,10.96,0.0
2016,5,21,6,0,40.0,23.0,2.3,20.0,26.0,20.16,8.32
2016,5,21,6,15,98.5,48.0,2.35,20.5,63.5,40.06,28.19
2016,5,21,6,30,157.0,73.0,2.4,21.0,101.0,65.92,44.97
2016,5,21,6,45,78.5,41.0,2.45,21.5,55.0,44.09,27.81
2016,5,21,7,0,0.0,9.0,2.5,22.0,9.0,8.33,1.31
2016,5,21,7,15,182.5,80.5,2.5,22.0,151.0,113.98,81.9
2016,5,21,7,30,365.0,152.0,2.5,22.0,293.0,241.56,180.39
2016,5,21,7,45,182.5,148.5,2.55,22.5,219.0,200.19,153.24
2016,5,21,8,0,0.0,145.0,2.6,23.0,145.0,134.27,103.38
2016,5,21,8,15,22.5,190.0,2.6,23.5,203.5,186.14,143.9
2016,5,21,8,30,45.0,235.0,2.6,24.0,262.0,242.14,186.77
2016,5,21,8,45,94.5,272.5,2.65,24.5,334.5,308.08,236.77
2016,5,21,9,0,144.0,310.0,2.7,25.0,407.0,382.18,291.96
2016,5,21,9,15,145.5,333.5,2.7,25.0,437.0,413.79,314.66
2016,5,21,9,30,147.0,357.0,2.7,25.0,467.0,445.23,337.1
2016,5,21,9,45,76.5,269.0,2.7,25.5,327.0,312.24,236.93
2016,5,21,10,0,6.0,181.0,2.7,26.0,187.0,174.12,130.39
2016,5,21,10,15,9.0,211.0,2.65,26.0,219.5,205.18,154.17
2016,5,21,10,30,12.0,241.0,2.6,26.0,252.0,236.52,177.61
2016,5,21,10,45,13.0,257.5,2.6,26.0,269.5,253.57,190.1
2016,5,21,11,0,14.0,274.0,2.6,26.0,287.0,270.65,202.62
2016,5,21,11,15,34.5,357.5,2.55,26.0,390.5,376.13,280.47
2016,5,21,11,30,55.0,441.0,2.5,26.0,494.0,478.23,353.34
2016,5,21,11,45,131.0,471.5,2.5,26.5,599.5,589.17,431.91
2016,5,21,12,0,207.0,502.0,2.5,27.0,705.0,694.4,504.02
2016,5,21,12,15,123.0,464.5,2.45,27.0,585.5,577.64,421.21
2016,5,21,12,30,39.0,427.0,2.4,27.0,466.0,451.93,331.21
2016,5,21,12,45,188.5,445.5,2.4,27.0,630.5,622.57,455.84
2016,5,21,13,0,338.0,464.0,2.4,27.0,795.0,789.8,571.06
2016,5,21,13,15,531.0,347.5,2.4,27.0,860.0,862.48,624.11
2016,5,21,13,30,724.0,231.0,2.4,27.0,925.0,923.01,668.05
2016,5,21,13,45,493.5,343.0,2.45,27.5,811.5,804.51,583.85
2016,5,21,14,0,263.0,455.0,2.5,28.0,698.0,687.58,498.92
2016,5,21,14,15,485.5,334.0,2.55,28.0,766.0,762.81,557.98
2016,5,21,14,30,708.0,213.0,2.6,28.0,834.0,820.35,602.75
2016,5,21,14,45,491.0,299.5,2.65,28.0,721.5,701.09,517.08
2016,5,21,15,0,274.0,386.0,2.7,28.0,609.0,590.74,436.55
2016,5,21,15,15,433.5,309.5,2.75,28.0,642.5,627.35,467.23
2016,5,21,15,30,593.0,233.0,2.8,28.0,676.0,647.59,484.77
2016,5,21,15,45,467.5,256.5,2.85,28.0,592.5,557.71,419.2
2016,5,21,16,0,342.0,280.0,2.9,28.0,509.0,476.12,359.08
2016,5,21,16,15,258.0,269.0,2.9,27.5,433.5,400.12,303.45
2016,5,21,16,30,174.0,258.0,2.9,27.0,358.0,329.86,251.18
2016,5,21,16,45,316.5,215.0,2.95,27.0,376.5,344.67,262.15
2016,5,21,17,0,459.0,172.0,3.0,27.0,395.0,342.96,258.02
2016,5,21,17,15,420.0,159.0,2.95,26.5,343.5,289.2,215.12
2016,5,21,17,30,381.0,146.0,2.9,26.0,292.0,239.43,174.99
2016,5,21,17,45,326.5,130.5,2.85,25.5,241.5,188.11,134.21
2016,5,21,18,0,272.0,115.0,2.8,25.0,191.0,143.62,99.68
2016,5,21,18,15,214.0,93.5,2.65,24.5,145.0,100.24,67.67
2016,5,21,18,30,156.0,72.0,2.5,24.0,99.0,64.08,43.18
2016,5,21,18,45,96.0,46.5,2.45,24.0,61.5,38.9,26.67
2016,5,21,19,0,36.0,21.0,2.4,24.0,24.0,18.53,6.39
2016,5,21,19,15,18.0,10.5,2.4,23.5,12.0,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.0,13.5,2.05,21.5,16.5,12.87,0.0
2016,5,22,6,0,78.0,27.0,2.2,22.0,33.0,22.3,9.97
2016,5,22,6,15,165.5,46.0,2.3,22.0,72.0,37.18,25.62
2016,5,22,6,30,253.0,65.0,2.4,22.0,111.0,61.77,39.18
2016,5,22,6,45,126.5,67.5,2.55,22.5,90.5,71.35,48.16
2016,5,22,7,0,0.0,70.0,2.7,23.0,70.0,64.7,47.94
2016,5,22,7,15,4.0,101.0,2.7,23.0,102.5,93.71,71.53
2016,5,22,7,30,8.0,132.0,2.7,23.0,135.0,123.46,95.36
2016,5,22,7,45,221.5,148.5,2.75,23.5,256.0,213.2,162.54
2016,5,22,8,0,435.0,165.0,2.8,24.0,377.0,328.89,251.04
2016,5,22,8,15,393.0,198.5,2.8,24.0,407.0,367.31,282.26
2016,5,22,8,30,351.0,232.0,2.8,24.0,437.0,398.16,306.62
2016,5,22,8,45,281.5,270.0,2.8,24.5,443.5,415.02,318.53
2016,5,22,9,0,212.0,308.0,2.8,25.0,450.0,421.35,321.66
2016,5,22,9,15,120.5,300.0,2.75,25.0,382.5,365.64,278.7
2016,5,22,9,30,29.0,292.0,2.7,25.0,315.0,296.82,225.03
2016,5,22,9,45,25.5,296.0,2.7,25.5,317.0,300.01,226.68
2016,5,22,10,0,22.0,300.0,2.7,26.0,319.0,298.73,224.77
2016,5,22,10,15,20.5,303.0,2.7,26.0,321.0,301.46,226.4
2016,5,22,10,30,19.0,306.0,2.7,26.0,323.0,303.99,227.9
2016,5,22,10,45,14.5,259.5,2.75,26.5,273.0,256.73,192.05
2016,5,22,11,0,10.0,213.0,2.8,27.0,223.0,209.18,155.9
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,210.94,157.22
2016,5,22,11,30,11.0,215.0,2.8,27.0,225.0,212.67,158.43
2016,5,22,11,45,5.5,170.5,2.85,27.0,175.5,165.54,122.58
2016,5,22,12,0,0.0,126.0,2.9,27.0,126.0,118.33,86.35
2016,5,22,12,15,6.5,187.5,2.95,27.0,194.0,182.83,135.82
2016,5,22,12,30,13.0,249.0,3.0,27.0,262.0,247.6,184.56
2016,5,22,12,45,126.5,373.0,3.1,27.5,497.0,490.8,364.79
2016,5,22,13,0,240.0,497.0,3.2,28.0,732.0,720.68,524.4
2016,5,22,13,15,323.5,458.0,3.25,28.0,770.5,765.31,556.13
2016,5,22,13,30,407.0,419.0,3.3,28.0,809.0,800.31,582.42
2016,5,22,13,45,206.5,293.0,3.35,28.0,491.0,483.51,360.8
2016,5,22,14,0,6.0,167.0,3.4,28.0,173.0,162.09,119.46
2016,5,22,14,15,160.5,289.5,3.4,28.0,430.5,428.38,322.83
2016,5,22,14,30,315.0,412.0,3.4,28.0,688.0,672.19,496.91
2016,5,22,14,45,306.5,396.0,3.45,28.0,656.0,637.99,472.3
2016,5,22,15,0,298.0,380.0,3.5,28.0,624.0,603.3,448.7
2016,5,22,15,15,221.0,368.5,3.5,28.0,544.5,517.73,387.06
2016,5,22,15,30,144.0,357.0,3.5,28.0,465.0,442.23,331.78
2016,5,22,15,45,344.0,284.0,3.55,28.0,519.5,499.06,377.75
2016,5,22,16,0,544.0,211.0,3.6,28.0,574.0,536.55,407.38
2016,5,22,16,15,358.0,235.0,3.55,27.5,466.5,423.64,322.6
2016,5,22,16,30,172.0,259.0,3.5,27.0,359.0,329.64,251.45
