Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,45,338.5,207.0,3.45,27.0,379.5,347.08,264.4
2016,5,22,17,0,505.0,155.0,3.4,27.0,400.0,345.38,259.8
2016,5,22,17,15,466.0,144.0,3.25,26.5,348.5,290.99,215.87
2016,5,22,17,30,427.0,133.0,3.1,26.0,297.0,240.51,174.67
2016,5,22,17,45,371.0,120.0,3.0,26.0,246.5,188.69,132.83
2016,5,22,18,0,315.0,107.0,2.9,26.0,196.0,143.68,97.54
2016,5,22,18,15,251.5,88.5,2.8,25.5,149.5,99.87,65.6
2016,5,22,18,30,188.0,70.0,2.7,25.0,103.0,63.78,42.06
2016,5,22,18,45,119.0,47.0,2.65,24.5,65.0,37.85,25.79
2016,5,22,19,0,50.0,24.0,2.6,24.0,27.0,20.92,8.4
2016,5,22,19,15,25.0,12.0,2.65,24.0,13.5,11.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,21.5,17.5,12.87,0.0
2016,5,23,6,0,106.0,27.0,2.5,22.0,35.0,22.33,10.24
2016,5,23,6,15,198.0,44.5,2.6,22.0,75.0,34.29,23.22
2016,5,23,6,30,290.0,62.0,2.7,22.0,115.0,60.59,37.38
2016,5,23,6,45,145.0,32.5,2.85,22.5,59.0,41.84,23.11
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.78,0.0
2016,5,23,7,15,0.0,20.0,3.05,23.0,20.0,18.54,9.79
2016,5,23,7,30,0.0,37.0,3.1,23.0,37.0,34.36,22.83
2016,5,23,7,45,0.0,43.0,3.2,23.5,43.0,39.95,27.28
2016,5,23,8,0,0.0,49.0,3.3,24.0,49.0,45.56,31.66
2016,5,23,8,15,0.0,63.5,3.35,24.5,63.5,59.09,42.42
2016,5,23,8,30,0.0,78.0,3.4,25.0,78.0,72.66,53.04
2016,5,23,8,45,0.0,85.0,3.45,25.5,85.0,79.22,57.96
2016,5,23,9,0,0.0,92.0,3.5,26.0,92.0,85.8,62.85
2016,5,23,9,15,0.0,99.0,3.55,26.0,99.0,92.37,67.84
2016,5,23,9,30,0.0,106.0,3.6,26.0,106.0,98.95,72.82
2016,5,23,9,45,9.5,197.0,3.65,26.5,205.0,191.32,144.25
2016,5,23,10,0,19.0,288.0,3.7,27.0,304.0,284.99,214.51
2016,5,23,10,15,21.0,298.5,3.75,27.0,317.0,297.54,223.37
2016,5,23,10,30,23.0,309.0,3.8,27.0,330.0,314.86,235.97
2016,5,23,10,45,15.5,246.0,3.9,27.5,260.0,244.78,182.94
2016,5,23,11,0,8.0,183.0,4.0,28.0,190.0,179.0,132.82
2016,5,23,11,15,15.5,270.0,4.05,28.0,285.0,268.64,200.33
2016,5,23,11,30,23.0,357.0,4.1,28.0,380.0,359.12,266.76
2016,5,23,11,45,56.0,421.5,4.15,28.0,477.0,460.88,340.96
2016,5,23,12,0,89.0,486.0,4.2,28.0,574.0,557.07,409.54
2016,5,23,12,15,60.5,446.0,4.25,28.0,506.0,490.88,361.6
2016,5,23,12,30,32.0,406.0,4.3,28.0,438.0,424.1,313.19
2016,5,23,12,45,26.0,372.5,4.35,28.5,398.5,385.29,284.74
2016,5,23,13,0,20.0,339.0,4.4,29.0,359.0,339.94,251.32
2016,5,23,13,15,13.5,256.0,4.4,29.0,269.5,254.22,188.33
2016,5,23,13,30,7.0,173.0,4.4,29.0,180.0,169.12,124.64
2016,5,23,13,45,12.5,240.0,4.4,29.0,252.0,237.37,176.32
2016,5,23,14,0,18.0,307.0,4.4,29.0,324.0,305.48,226.99
2016,5,23,14,15,388.0,244.0,4.35,29.0,585.5,589.11,444.11
2016,5,23,14,30,758.0,181.0,4.3,29.0,847.0,827.58,614.85
2016,5,23,14,45,527.5,281.0,4.25,29.0,736.0,712.12,529.68
2016,5,23,15,0,297.0,381.0,4.2,29.0,625.0,603.11,448.07
2016,5,23,15,15,329.5,351.0,4.15,28.5,609.0,585.12,437.91
2016,5,23,15,30,362.0,321.0,4.1,28.0,593.0,563.6,424.47
2016,5,23,15,45,520.0,239.0,4.05,28.0,602.0,574.89,435.69
2016,5,23,16,0,678.0,157.0,4.0,28.0,611.0,568.12,432.55
2016,5,23,16,15,488.5,199.5,3.95,27.5,514.0,465.66,355.25
2016,5,23,16,30,299.0,242.0,3.9,27.0,417.0,379.78,289.92
2016,5,23,16,45,280.0,220.0,3.9,27.0,371.0,332.7,253.79
2016,5,23,17,0,261.0,198.0,3.9,27.0,325.0,287.32,218.23
2016,5,23,17,15,243.0,177.0,3.8,26.5,284.0,245.04,184.85
2016,5,23,17,30,225.0,156.0,3.7,26.0,243.0,204.65,152.46
2016,5,23,17,45,199.0,134.0,3.65,26.0,202.0,163.67,119.45
2016,5,23,18,0,173.0,112.0,3.6,26.0,161.0,126.47,89.84
2016,5,23,18,15,138.5,90.0,3.6,25.5,123.5,91.53,63.42
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,61.09,41.68
2016,5,23,18,45,59.0,46.0,3.6,25.0,55.5,38.62,26.42
2016,5,23,19,0,14.0,24.0,3.6,25.0,25.0,21.69,9.26
2016,5,23,19,15,7.0,12.0,3.7,24.5,12.5,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.0,14.0,2.6,21.5,17.0,13.34,0.0
2016,5,24,6,0,72.0,28.0,2.7,22.0,34.0,23.08,11.0
2016,5,24,6,15,156.0,48.5,2.9,22.0,73.0,39.04,27.23
2016,5,24,6,30,240.0,69.0,3.1,22.0,112.0,65.85,42.87
2016,5,24,6,45,187.0,89.0,3.3,22.5,130.0,94.92,65.02
2016,5,24,7,0,134.0,109.0,3.5,23.0,148.0,118.38,86.12
2016,5,24,7,15,249.0,121.5,3.65,23.0,212.0,164.4,119.84
2016,5,24,7,30,364.0,134.0,3.8,23.0,276.0,225.05,166.92
2016,5,24,7,45,194.5,157.5,4.0,23.5,235.0,211.8,162.0
2016,5,24,8,0,25.0,181.0,4.2,24.0,194.0,176.82,136.74
2016,5,24,8,15,52.5,217.0,4.25,24.5,247.0,224.99,174.0
2016,5,24,8,30,80.0,253.0,4.3,25.0,300.0,275.99,212.9
2016,5,24,8,45,103.0,281.5,4.4,25.5,347.5,320.63,246.46
2016,5,24,9,0,126.0,310.0,4.5,26.0,395.0,370.42,283.48
2016,5,24,9,15,129.5,330.5,4.55,26.0,423.5,399.62,304.9
2016,5,24,9,30,133.0,351.0,4.6,26.0,452.0,428.83,326.18
2016,5,24,9,45,96.5,360.0,4.65,26.5,435.5,413.27,312.74
2016,5,24,10,0,60.0,369.0,4.7,27.0,419.0,398.17,299.64
2016,5,24,10,15,47.5,366.5,4.65,27.0,407.0,388.6,291.8
2016,5,24,10,30,35.0,364.0,4.6,27.0,395.0,377.91,283.13
2016,5,24,10,45,116.0,416.0,4.6,27.5,523.0,506.73,378.18
2016,5,24,11,0,197.0,468.0,4.6,28.0,651.0,634.08,468.68
2016,5,24,11,15,151.0,474.5,4.6,28.0,616.5,603.36,444.86
2016,5,24,11,30,105.0,481.0,4.6,28.0,582.0,563.69,415.33
2016,5,24,11,45,116.0,475.0,4.65,28.5,588.0,577.08,424.42
2016,5,24,12,0,127.0,469.0,4.7,29.0,594.0,583.61,428.53
2016,5,24,12,15,130.5,488.0,4.7,29.0,616.5,606.76,444.52
2016,5,24,12,30,134.0,507.0,4.7,29.0,639.0,629.14,459.88
2016,5,24,12,45,82.0,451.0,4.7,29.0,531.5,516.38,379.54
2016,5,24,13,0,30.0,395.0,4.7,29.0,424.0,410.59,302.73
2016,5,24,13,15,61.5,435.0,4.65,29.0,494.0,479.07,353.23
2016,5,24,13,30,93.0,475.0,4.6,29.0,564.0,546.42,401.65
2016,5,24,13,45,88.5,462.0,4.55,29.0,545.5,527.19,387.87
2016,5,24,14,0,84.0,449.0,4.5,29.0,527.0,507.77,374.29
2016,5,24,14,15,152.0,442.0,4.45,29.0,577.5,563.09,415.93
2016,5,24,14,30,220.0,435.0,4.4,29.0,628.0,608.07,449.54
2016,5,24,14,45,153.5,411.0,4.35,29.0,543.0,522.42,387.58
2016,5,24,15,0,87.0,387.0,4.3,29.0,458.0,436.25,324.75
2016,5,24,15,15,312.0,321.0,4.15,28.5,558.0,543.32,408.92
2016,5,24,15,30,537.0,255.0,4.0,28.0,658.0,626.81,473.09
2016,5,24,15,45,330.5,282.0,3.9,28.0,525.5,487.92,369.27
2016,5,24,16,0,124.0,309.0,3.8,28.0,393.0,367.93,278.24
2016,5,24,16,15,188.5,280.0,3.65,27.5,396.0,368.77,280.71
2016,5,24,16,30,253.0,251.0,3.5,27.0,399.0,364.86,278.42
2016,5,24,16,45,324.0,212.5,3.35,27.0,383.0,345.48,262.96
2016,5,24,17,0,395.0,174.0,3.2,27.0,367.0,319.57,241.09
2016,5,24,17,15,333.5,170.0,3.1,26.5,319.5,269.11,201.4
2016,5,24,17,30,272.0,166.0,3.0,26.0,272.0,226.45,167.96
2016,5,24,17,45,223.5,146.5,2.95,26.0,224.5,179.78,131.16
2016,5,24,18,0,175.0,127.0,2.9,26.0,177.0,139.09,99.77
2016,5,24,18,15,130.0,101.5,2.95,25.5,134.0,99.78,70.37
2016,5,24,18,30,85.0,76.0,3.0,25.0,91.0,66.38,46.33
2016,5,24,18,45,42.5,49.0,3.05,25.0,56.5,42.12,29.36
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,20.33,8.67
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.35,23.0,6.0,5.72,0.0
2016,5,25,6,0,0.0,12.0,3.4,23.0,12.0,11.12,2.43
2016,5,25,6,15,0.0,28.0,3.5,23.0,28.0,26.0,16.2
2016,5,25,6,30,0.0,44.0,3.6,23.0,44.0,40.73,27.78
2016,5,25,6,45,0.0,63.0,3.7,23.5,63.0,57.9,42.14
2016,5,25,7,0,0.0,82.0,3.8,24.0,82.0,75.28,56.42
2016,5,25,7,15,25.0,116.5,3.9,24.0,126.5,111.49,84.92
2016,5,25,7,30,50.0,151.0,4.0,24.0,171.0,151.59,116.5
2016,5,25,7,45,98.0,180.5,4.1,24.5,226.0,198.4,152.61
2016,5,25,8,0,146.0,210.0,4.2,25.0,281.0,252.02,194.07
2016,5,25,8,15,75.5,192.5,4.2,25.0,229.5,212.88,164.08
2016,5,25,8,30,5.0,175.0,4.2,25.0,178.0,165.08,126.24
2016,5,25,8,45,19.0,220.0,4.25,25.5,232.5,215.11,164.77
2016,5,25,9,0,33.0,265.0,4.3,26.0,287.0,268.98,205.44
2016,5,25,9,15,26.5,267.5,4.35,26.0,286.0,269.54,205.2
2016,5,25,9,30,20.0,270.0,4.4,26.0,285.0,266.39,202.26
2016,5,25,9,45,23.0,292.5,4.45,26.5,311.0,290.97,220.08
2016,5,25,10,0,26.0,315.0,4.5,27.0,337.0,319.86,240.89
2016,5,25,10,15,18.5,269.5,4.45,27.0,285.5,267.97,201.48
2016,5,25,10,30,11.0,224.0,4.4,27.0,234.0,219.48,164.53
2016,5,25,10,45,17.5,285.0,4.4,27.5,301.5,283.38,212.2
2016,5,25,11,0,24.0,346.0,4.4,28.0,369.0,353.6,263.33
2016,5,25,11,15,20.0,318.0,4.35,28.0,337.5,318.34,236.93
2016,5,25,11,30,16.0,290.0,4.3,28.0,306.0,288.49,214.69
2016,5,25,11,45,18.5,320.5,4.25,28.0,339.0,320.35,238.16
2016,5,25,12,0,21.0,351.0,4.2,28.0,372.0,352.26,261.36
2016,5,25,12,15,24.5,372.0,4.15,28.0,396.5,383.06,283.66
2016,5,25,12,30,28.0,393.0,4.1,28.0,421.0,407.13,300.98
2016,5,25,12,45,32.5,406.5,4.05,28.5,439.0,424.55,312.93
2016,5,25,13,0,37.0,420.0,4.0,29.0,457.0,441.63,324.59
2016,5,25,13,15,40.0,420.5,4.0,29.0,460.0,444.19,326.59
2016,5,25,13,30,43.0,421.0,4.0,29.0,463.0,446.42,328.45
2016,5,25,13,45,42.0,410.0,4.0,29.0,450.0,433.41,319.36
2016,5,25,14,0,41.0,399.0,4.0,29.0,437.0,420.25,310.23
2016,5,25,14,15,72.0,414.0,3.95,29.0,478.5,460.12,340.12
2016,5,25,14,30,103.0,429.0,3.9,29.0,520.0,497.9,368.05
2016,5,25,14,45,74.5,391.0,3.85,29.0,455.5,433.83,321.76
2016,5,25,15,0,46.0,353.0,3.8,29.0,391.0,371.67,276.6
2016,5,25,15,15,53.0,342.0,3.85,29.0,383.5,363.64,271.63
2016,5,25,15,30,60.0,331.0,3.9,29.0,376.0,354.86,265.89
2016,5,25,15,45,30.0,240.5,4.0,29.5,263.0,246.33,184.76
2016,5,25,16,0,0.0,150.0,4.1,30.0,150.0,139.84,103.48
2016,5,25,16,15,18.5,190.0,4.1,29.5,200.5,187.02,140.71
2016,5,25,16,30,37.0,230.0,4.1,29.0,251.0,232.95,176.57
2016,5,25,16,45,56.0,216.5,4.2,29.0,245.5,225.87,171.45
2016,5,25,17,0,75.0,203.0,4.3,29.0,240.0,216.53,164.32
2016,5,25,17,15,66.5,180.0,4.1,28.5,210.0,187.19,141.91
2016,5,25,17,30,58.0,157.0,3.9,28.0,180.0,158.89,120.06
2016,5,25,17,45,49.0,133.0,3.75,27.5,150.5,130.75,98.11
2016,5,25,18,0,40.0,109.0,3.6,27.0,121.0,103.89,77.01
2016,5,25,18,15,26.5,86.0,3.45,26.5,93.0,78.8,57.39
2016,5,25,18,30,13.0,63.0,3.3,26.0,65.0,56.82,40.06
2016,5,25,18,45,6.5,41.0,3.2,26.0,42.0,37.03,25.07
2016,5,25,19,0,0.0,19.0,3.1,26.0,19.0,17.63,6.97
2016,5,25,19,15,0.0,9.5,3.1,25.5,9.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.0,2.8,24.0,4.0,3.81,0.0
2016,5,26,6,0,0.0,8.0,2.9,24.0,8.0,7.4,0.0
2016,5,26,6,15,0.0,20.0,3.05,24.0,20.0,18.54,9.9
2016,5,26,6,30,0.0,32.0,3.2,24.0,32.0,29.7,18.68
2016,5,26,6,45,0.0,46.5,3.35,24.5,46.5,43.21,29.94
2016,5,26,7,0,0.0,61.0,3.5,25.0,61.0,56.69,41.01
2016,5,26,7,15,0.0,90.0,3.7,25.0,90.0,83.04,62.46
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,109.57,83.71
2016,5,26,7,45,0.0,85.0,4.15,25.0,85.0,79.07,58.82
2016,5,26,8,0,0.0,51.0,4.4,25.0,51.0,47.42,33.01
2016,5,26,8,15,0.0,61.0,4.45,25.0,61.0,56.76,40.44
2016,5,26,8,30,0.0,71.0,4.5,25.0,71.0,66.12,47.79
2016,5,26,8,45,0.0,42.5,4.55,25.0,42.5,39.55,26.29
2016,5,26,9,0,0.0,14.0,4.6,25.0,14.0,13.02,4.85
2016,5,26,9,15,9.5,139.5,4.6,25.0,147.0,136.36,103.12
2016,5,26,9,30,19.0,265.0,4.6,25.0,280.0,260.95,199.26
2016,5,26,9,45,37.5,315.0,4.7,25.0,345.5,326.44,248.74
2016,5,26,10,0,56.0,365.0,4.8,25.0,411.0,390.84,296.83
2016,5,26,10,15,168.5,394.0,4.7,25.0,541.0,517.94,392.68
2016,5,26,10,30,281.0,423.0,4.6,25.0,671.0,652.55,490.8
2016,5,26,10,45,172.5,428.0,4.55,25.0,582.0,567.0,425.81
2016,5,26,11,0,64.0,433.0,4.5,25.0,493.0,473.83,355.01
2016,5,26,11,15,98.0,461.0,4.4,25.5,554.5,534.52,398.84
2016,5,26,11,30,132.0,489.0,4.3,26.0,616.0,602.51,446.46
2016,5,26,11,45,253.0,467.0,4.25,26.5,714.0,704.83,520.25
2016,5,26,12,0,374.0,445.0,4.2,27.0,812.0,802.98,589.04
2016,5,26,12,15,423.0,399.0,4.5,27.0,815.5,813.56,598.65
2016,5,26,12,30,472.0,353.0,4.8,27.0,819.0,817.88,605.2
2016,5,26,12,45,245.5,341.0,5.15,27.5,583.5,579.17,433.63
2016,5,26,13,0,19.0,329.0,5.5,28.0,348.0,329.23,244.96
2016,5,26,13,15,141.0,404.0,5.6,28.0,540.0,530.88,396.89
2016,5,26,13,30,263.0,479.0,5.7,28.0,732.0,721.32,534.26
2016,5,26,13,45,201.0,473.5,5.85,28.5,665.0,647.52,479.76
2016,5,26,14,0,139.0,468.0,6.0,29.0,598.0,581.0,430.72
2016,5,26,14,15,434.0,332.5,5.85,29.0,718.5,713.8,534.51
2016,5,26,14,30,729.0,197.0,5.7,29.0,839.0,819.77,615.25
2016,5,26,14,45,543.0,281.5,5.6,29.0,749.5,723.96,543.29
2016,5,26,15,0,357.0,366.0,5.5,29.0,660.0,634.44,475.26
2016,5,26,15,15,307.0,357.5,5.3,29.0,601.5,573.82,431.09
2016,5,26,15,30,257.0,349.0,5.1,29.0,543.0,516.21,388.62
2016,5,26,15,45,265.0,324.0,4.9,29.0,513.0,484.4,365.8
2016,5,26,16,0,273.0,299.0,4.7,29.0,483.0,451.24,341.56
2016,5,26,16,15,346.0,257.5,4.5,28.5,472.5,437.46,332.54
2016,5,26,16,30,419.0,216.0,4.3,28.0,462.0,418.16,318.32
2016,5,26,16,45,367.5,203.5,4.1,28.0,404.0,356.67,270.7
2016,5,26,17,0,316.0,191.0,3.9,28.0,346.0,302.52,228.34
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.0,257.41,193.04
2016,5,26,17,30,233.0,167.0,3.7,27.0,258.0,216.6,160.95
2016,5,26,17,45,203.5,144.5,3.65,26.5,215.0,173.95,127.19
2016,5,26,18,0,174.0,122.0,3.6,26.0,172.0,135.11,96.73
2016,5,26,18,15,133.5,98.5,3.7,25.5,132.0,98.06,68.89
2016,5,26,18,30,93.0,75.0,3.8,25.0,92.0,66.25,46.04
2016,5,26,18,45,46.5,49.5,3.9,25.0,58.0,42.65,29.89
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,22.06,10.46
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,11.44,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.5,13.0,4.9,23.0,14.0,12.39,0.0
2016,5,27,6,0,29.0,26.0,4.9,23.0,28.0,22.61,11.07
2016,5,27,6,15,82.5,52.5,4.9,23.0,66.0,43.43,30.83
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,70.71,49.13
2016,5,27,6,45,68.0,49.0,4.9,23.5,61.5,51.1,33.78
2016,5,27,7,0,0.0,19.0,4.9,24.0,19.0,17.61,8.94
2016,5,27,7,15,0.0,17.5,5.05,24.0,17.5,16.22,7.79
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,14.84,6.61
2016,5,27,7,45,0.0,30.5,5.35,24.5,30.5,28.32,17.61
2016,5,27,8,0,0.0,45.0,5.5,25.0,45.0,41.83,28.48
2016,5,27,8,15,0.0,34.0,5.6,25.0,34.0,31.6,20.06
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,21.38,11.69
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,69.88,50.55
2016,5,27,9,0,0.0,127.0,5.9,26.0,127.0,118.41,88.68
2016,5,27,9,15,5.0,173.5,5.8,26.0,177.5,165.14,125.07
2016,5,27,9,30,10.0,220.0,5.7,26.0,228.0,212.51,161.49
2016,5,27,9,45,18.5,269.0,5.6,26.5,284.5,265.43,201.38
2016,5,27,10,0,27.0,318.0,5.5,27.0,341.0,323.25,244.22
2016,5,27,10,15,29.5,330.0,5.4,27.5,355.5,338.44,254.56
2016,5,27,10,30,32.0,342.0,5.3,28.0,370.0,353.71,264.97
2016,5,27,10,45,93.0,406.0,5.25,28.5,492.0,470.35,351.04
2016,5,27,11,0,154.0,470.0,5.2,29.0,614.0,596.1,440.67
2016,5,27,11,15,86.0,396.0,5.0,29.0,477.0,459.91,341.04
2016,5,27,11,30,18.0,322.0,4.8,29.0,340.0,320.73,237.6
2016,5,27,11,45,18.0,320.0,4.65,29.0,338.0,319.28,236.6
2016,5,27,12,0,18.0,318.0,4.5,29.0,336.0,317.71,235.25
2016,5,27,12,15,19.0,330.5,4.2,29.0,349.5,330.84,244.63
2016,5,27,12,30,20.0,343.0,3.9,29.0,363.0,343.85,253.86
2016,5,27,12,45,18.0,316.0,3.6,29.5,333.5,316.03,232.89
2016,5,27,13,0,16.0,289.0,3.3,30.0,304.0,288.15,212.0
2016,5,27,13,15,18.5,316.0,2.9,30.0,334.0,315.94,232.15
2016,5,27,13,30,21.0,343.0,2.5,30.0,364.0,343.56,251.75
2016,5,27,13,45,41.5,387.5,2.2,30.0,426.5,410.74,299.86
2016,5,27,14,0,62.0,432.0,1.9,30.0,489.0,470.84,341.64
2016,5,27,14,15,66.5,422.5,1.65,30.0,482.5,463.2,335.72
2016,5,27,14,30,71.0,413.0,1.4,30.0,476.0,455.04,329.78
2016,5,27,14,45,154.0,405.0,1.2,30.0,534.0,516.35,373.9
2016,5,27,15,0,237.0,397.0,1.0,30.0,592.0,566.17,408.33
2016,5,27,15,15,487.5,278.5,0.9,29.5,654.0,636.05,461.05
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,677.06,492.47
2016,5,27,15,45,734.0,149.0,0.7,29.0,673.5,629.63,458.85
2016,5,27,16,0,730.0,138.0,0.6,29.0,631.0,580.61,424.36
2016,5,27,16,15,709.0,133.5,0.65,28.5,582.0,527.04,387.8
2016,5,27,16,30,688.0,129.0,0.7,28.0,533.0,473.96,350.11
2016,5,27,16,45,670.5,120.0,0.75,28.0,482.5,418.94,308.89
2016,5,27,17,0,653.0,111.0,0.8,28.0,432.0,364.64,266.65
2016,5,27,17,15,616.5,104.5,0.85,27.5,379.0,307.26,221.47
2016,5,27,17,30,580.0,98.0,0.9,27.0,326.0,253.27,177.77
2016,5,27,17,45,538.0,88.0,0.95,26.5,274.0,198.49,133.28
2016,5,27,18,0,496.0,78.0,1.0,26.0,222.0,148.34,93.26
2016,5,27,18,15,424.5,68.0,0.95,25.5,172.5,100.16,58.66
2016,5,27,18,30,353.0,58.0,0.9,25.0,123.0,59.41,34.5
2016,5,27,18,45,250.5,43.0,0.9,24.5,81.5,33.01,21.99
2016,5,27,19,0,148.0,28.0,0.9,24.0,40.0,21.89,10.67
2016,5,27,19,15,74.0,14.0,0.95,23.5,20.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,15.5,2.75,22.0,18.5,14.77,0.0
2016,5,28,6,0,67.0,31.0,2.8,22.0,37.0,26.41,14.11
2016,5,28,6,15,153.0,52.0,2.95,22.5,77.0,41.65,29.44
2016,5,28,6,30,239.0,73.0,3.1,23.0,117.0,68.52,45.04
2016,5,28,6,45,119.5,65.0,3.3,23.5,87.0,68.13,45.67
2016,5,28,7,0,0.0,57.0,3.5,24.0,57.0,53.0,38.14
2016,5,28,7,15,0.0,58.0,3.65,24.0,58.0,53.92,38.88
2016,5,28,7,30,0.0,59.0,3.8,24.0,59.0,54.86,39.53
2016,5,28,7,45,0.0,91.5,4.0,24.5,91.5,85.03,63.8
2016,5,28,8,0,0.0,124.0,4.2,25.0,124.0,115.0,87.45
2016,5,28,8,15,13.0,172.0,4.25,25.5,179.5,165.13,126.57
2016,5,28,8,30,26.0,220.0,4.3,26.0,235.0,216.92,166.3
2016,5,28,8,45,28.5,241.0,4.35,26.5,259.5,241.19,184.18
2016,5,28,9,0,31.0,262.0,4.4,27.0,284.0,264.63,201.26
2016,5,28,9,15,74.5,309.0,4.35,27.0,365.0,339.41,257.89
2016,5,28,9,30,118.0,356.0,4.3,27.0,446.0,421.93,319.16
2016,5,28,9,45,124.5,378.5,4.3,27.5,477.5,454.54,341.71
2016,5,28,10,0,131.0,401.0,4.3,28.0,509.0,487.35,364.26
2016,5,28,10,15,138.5,420.0,4.2,28.0,538.5,517.74,385.45
2016,5,28,10,30,146.0,439.0,4.1,28.0,568.0,548.17,406.49
2016,5,28,10,45,124.0,448.5,4.1,28.5,560.5,543.7,401.3
2016,5,28,11,0,102.0,458.0,4.1,29.0,553.0,531.77,391.06
2016,5,28,11,15,197.5,464.5,4.05,29.0,653.0,634.83,465.64
2016,5,28,11,30,293.0,471.0,4.0,29.0,753.0,740.66,539.77
2016,5,28,11,45,310.0,471.5,3.95,29.5,773.0,762.32,552.79
2016,5,28,12,0,327.0,472.0,3.9,30.0,793.0,782.94,565.49
2016,5,28,12,15,578.5,319.5,3.85,30.0,891.0,884.19,640.9
2016,5,28,12,30,830.0,167.0,3.8,30.0,989.0,976.75,703.61
2016,5,28,12,45,551.5,328.5,3.8,30.0,874.0,868.62,628.31
2016,5,28,13,0,273.0,490.0,3.8,30.0,759.0,748.64,539.79
2016,5,28,13,15,546.0,327.5,3.8,30.0,856.0,852.76,619.48
2016,5,28,13,30,819.0,165.0,3.8,30.0,953.0,938.42,679.71
2016,5,28,13,45,813.5,163.5,3.8,30.0,933.0,917.34,665.73
2016,5,28,14,0,808.0,162.0,3.8,30.0,913.0,893.31,650.59
2016,5,28,14,15,800.5,160.5,3.8,30.0,886.0,864.73,632.42
2016,5,28,14,30,793.0,159.0,3.8,30.0,859.0,833.58,612.51
2016,5,28,14,45,773.5,162.5,3.8,30.0,823.0,795.16,587.55
2016,5,28,15,0,754.0,166.0,3.8,30.0,787.0,755.34,561.48
2016,5,28,15,15,741.0,162.5,3.75,29.5,747.5,712.52,533.0
2016,5,28,15,30,728.0,159.0,3.7,29.0,708.0,668.95,503.19
2016,5,28,15,45,711.0,154.5,3.65,29.0,663.5,619.87,467.83
2016,5,28,16,0,694.0,150.0,3.6,29.0,619.0,570.41,431.46
2016,5,28,16,15,672.5,145.0,3.5,28.5,571.0,517.85,392.66
2016,5,28,16,30,651.0,140.0,3.4,28.0,523.0,465.9,353.23
2016,5,28,16,45,624.0,133.5,3.3,28.0,472.5,410.96,309.87
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,357.82,266.89
2016,5,28,17,15,559.5,119.5,3.1,27.5,370.0,302.3,221.9
2016,5,28,17,30,522.0,112.0,3.0,27.0,318.0,248.73,177.79
2016,5,28,17,45,478.0,100.5,2.95,26.5,267.0,195.62,134.25
2016,5,28,18,0,434.0,89.0,2.9,26.0,216.0,147.36,95.57
2016,5,28,18,15,364.0,77.0,2.9,25.5,168.0,101.13,62.04
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,63.18,38.84
2016,5,28,18,45,201.5,48.0,2.9,25.0,80.0,36.92,25.2
2016,5,28,19,0,109.0,31.0,2.9,25.0,40.0,25.46,13.47
2016,5,28,19,15,54.5,15.5,2.9,24.5,20.0,14.77,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.5,2.05,21.5,11.5,10.96,0.0
2016,5,29,6,0,0.0,23.0,2.2,22.0,23.0,21.28,10.38
2016,5,29,6,15,15.5,45.0,2.25,22.0,48.0,39.48,27.71
2016,5,29,6,30,31.0,67.0,2.3,22.0,73.0,59.56,42.67
2016,5,29,6,45,54.0,88.5,2.4,22.5,103.0,83.47,61.11
2016,5,29,7,0,77.0,110.0,2.5,23.0,133.0,110.48,82.07
2016,5,29,7,15,167.0,130.0,2.55,23.0,192.5,153.4,113.76
2016,5,29,7,30,257.0,150.0,2.6,23.0,252.0,207.76,155.67
2016,5,29,7,45,416.5,142.0,2.7,23.5,335.0,271.9,204.44
2016,5,29,8,0,576.0,134.0,2.8,24.0,418.0,354.71,268.84
2016,5,29,8,15,497.0,175.0,2.85,24.0,440.0,389.37,298.36
2016,5,29,8,30,418.0,216.0,2.9,24.0,462.0,416.5,320.41
2016,5,29,8,45,308.5,263.0,2.95,24.5,453.5,420.78,323.02
2016,5,29,9,0,199.0,310.0,3.0,25.0,445.0,413.09,315.48
2016,5,29,9,15,106.0,275.5,3.0,25.0,348.5,331.54,253.31
2016,5,29,9,30,13.0,241.0,3.0,25.0,252.0,234.17,177.6
2016,5,29,9,45,47.0,313.0,3.0,25.5,352.0,331.12,250.86
2016,5,29,10,0,81.0,385.0,3.0,26.0,452.0,428.76,321.98
2016,5,29,10,15,55.0,366.0,3.0,26.5,412.0,393.32,294.14
2016,5,29,10,30,29.0,347.0,3.0,27.0,372.0,355.71,265.15
2016,5,29,10,45,17.0,255.0,3.05,27.5,270.0,254.36,189.63
2016,5,29,11,0,5.0,163.0,3.1,28.0,168.0,157.35,116.08
2016,5,29,11,15,68.0,325.5,3.05,28.0,391.0,374.65,279.6
2016,5,29,11,30,131.0,488.0,3.0,28.0,614.0,599.5,438.54
2016,5,29,11,45,228.0,480.0,3.0,28.0,703.0,686.51,499.72
2016,5,29,12,0,325.0,472.0,3.0,28.0,792.0,780.47,564.87
2016,5,29,12,15,581.5,314.5,2.95,28.0,888.5,881.72,639.53
2016,5,29,12,30,838.0,157.0,2.9,28.0,985.0,965.49,695.77
2016,5,29,12,45,833.5,159.0,2.9,28.5,980.5,961.51,691.14
2016,5,29,13,0,829.0,161.0,2.9,29.0,976.0,962.8,690.79
2016,5,29,13,15,826.0,160.0,2.85,29.0,964.0,950.86,682.97
2016,5,29,13,30,823.0,159.0,2.8,29.0,952.0,935.7,673.29
2016,5,29,13,45,629.0,275.5,2.75,29.0,873.5,859.6,622.24
2016,5,29,14,0,435.0,392.0,2.7,29.0,795.0,782.18,565.57
2016,5,29,14,15,292.5,416.0,2.6,28.5,683.5,664.31,484.3
2016,5,29,14,30,150.0,440.0,2.5,28.0,572.0,552.39,404.92
2016,5,29,14,45,249.0,404.0,2.4,28.0,613.5,596.59,439.17
2016,5,29,15,0,348.0,368.0,2.3,28.0,655.0,628.56,463.43
2016,5,29,15,15,554.5,254.0,2.15,28.0,685.0,661.76,490.76
2016,5,29,15,30,761.0,140.0,2.0,28.0,715.0,672.98,501.82
2016,5,29,15,45,739.5,139.0,1.95,28.0,669.5,623.38,466.21
2016,5,29,16,0,718.0,138.0,1.9,28.0,624.0,573.27,429.95
2016,5,29,16,15,697.0,133.5,1.9,27.5,576.0,520.41,391.86
2016,5,29,16,30,676.0,129.0,1.9,27.0,528.0,468.06,352.9
2016,5,29,16,45,642.5,125.5,1.95,27.0,476.0,411.82,309.31
2016,5,29,17,0,609.0,122.0,2.0,27.0,424.0,358.01,266.4
2016,5,29,17,15,572.0,115.0,1.9,26.5,371.5,302.5,221.56
2016,5,29,17,30,535.0,108.0,1.8,26.0,319.0,250.49,178.75
2016,5,29,17,45,478.5,100.0,1.7,25.5,267.0,195.53,134.24
2016,5,29,18,0,422.0,92.0,1.6,25.0,215.0,148.31,96.96
2016,5,29,18,15,353.0,79.0,1.6,24.5,167.5,101.99,63.31
2016,5,29,18,30,284.0,66.0,1.6,24.0,120.0,63.85,39.68
2016,5,29,18,45,190.0,48.5,1.65,24.0,79.5,37.26,25.65
2016,5,29,19,0,96.0,31.0,1.7,24.0,39.0,25.46,13.77
2016,5,29,19,15,48.0,15.5,1.85,23.5,19.5,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.5,3.0,2.78,0.0
2016,5,30,7,0,0.0,4.0,1.1,22.0,4.0,3.7,0.0
2016,5,30,7,15,0.0,15.5,0.95,22.0,15.5,14.37,6.38
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,25.06,15.26
2016,5,30,7,45,0.0,21.0,0.7,22.0,21.0,19.49,10.57
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,13.92,5.91
2016,5,30,8,15,8.0,109.5,0.5,22.5,114.5,105.44,80.18
2016,5,30,8,30,16.0,204.0,0.4,23.0,214.0,197.13,151.0
2016,5,30,8,45,103.0,257.5,0.35,23.5,327.0,299.68,227.62
2016,5,30,9,0,190.0,311.0,0.3,24.0,440.0,408.3,305.49
2016,5,30,9,15,275.5,317.0,0.6,24.0,517.5,483.17,360.58
2016,5,30,9,30,361.0,323.0,0.9,24.0,595.0,562.25,418.53
2016,5,30,9,45,526.5,262.0,1.2,24.5,683.0,647.09,481.22
2016,5,30,10,0,692.0,201.0,1.5,25.0,771.0,740.44,548.79
2016,5,30,10,15,702.5,204.0,1.75,25.0,804.0,777.58,575.03
2016,5,30,10,30,713.0,207.0,2.0,25.0,837.0,813.01,600.35
2016,5,30,10,45,713.0,215.0,2.25,25.5,861.5,842.23,619.59
2016,5,30,11,0,713.0,223.0,2.5,26.0,886.0,868.8,637.01
2016,5,30,11,15,719.0,225.0,2.55,26.0,905.0,892.29,652.1
2016,5,30,11,30,725.0,227.0,2.6,26.0,924.0,913.17,665.53
2016,5,30,11,45,771.5,197.0,2.7,26.0,947.0,933.67,679.18
2016,5,30,12,0,818.0,167.0,2.8,26.0,970.0,957.05,694.77
2016,5,30,12,15,819.0,167.0,2.65,26.0,974.5,962.92,696.93
2016,5,30,12,30,820.0,167.0,2.5,26.0,979.0,965.58,697.2
2016,5,30,12,45,823.0,164.5,2.45,26.0,976.5,964.55,696.09
2016,5,30,13,0,826.0,162.0,2.4,26.0,974.0,960.25,693.02
2016,5,30,13,15,823.5,161.0,2.3,26.0,962.5,948.86,685.04
2016,5,30,13,30,821.0,160.0,2.2,26.0,951.0,934.26,675.13
2016,5,30,13,45,821.5,155.5,2.1,26.5,933.0,915.82,661.55
2016,5,30,14,0,822.0,151.0,2.0,27.0,915.0,894.17,646.04
2016,5,30,14,15,816.0,149.0,1.9,27.0,889.0,866.18,627.78
2016,5,30,14,30,810.0,147.0,1.8,27.0,863.0,835.5,607.82
2016,5,30,14,45,805.0,142.5,1.75,27.0,831.0,800.66,585.55
2016,5,30,15,0,800.0,138.0,1.7,27.0,799.0,763.4,561.59
2016,5,30,15,15,789.0,135.5,1.65,27.0,760.0,721.44,534.29
2016,5,30,15,30,778.0,133.0,1.6,27.0,721.0,677.91,504.34
2016,5,30,15,45,768.5,126.5,1.6,27.0,678.0,630.12,471.12
2016,5,30,16,0,759.0,120.0,1.6,27.0,635.0,581.12,436.15
2016,5,30,16,15,739.5,116.5,1.65,27.0,586.5,528.48,397.69
2016,5,30,16,30,720.0,113.0,1.7,27.0,538.0,474.95,357.37
2016,5,30,16,45,690.5,109.5,1.75,27.0,486.0,418.33,313.49
2016,5,30,17,0,661.0,106.0,1.8,27.0,434.0,363.61,269.74
2016,5,30,17,15,626.0,100.0,1.7,26.5,381.5,306.9,223.69
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,253.35,179.29
2016,5,30,17,45,530.0,88.5,1.5,26.0,275.5,197.99,133.97
2016,5,30,18,0,469.0,83.0,1.4,26.0,222.0,149.47,95.48
2016,5,30,18,15,401.0,72.0,1.3,25.5,173.5,101.1,60.33
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,61.93,36.68
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,35.27,23.96
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,24.23,13.02
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,46.0,15.5,1.85,21.5,19.0,14.77,0.0
2016,5,31,6,0,92.0,31.0,1.9,22.0,38.0,25.44,13.7
2016,5,31,6,15,176.5,49.5,1.95,22.0,77.5,39.86,28.06
2016,5,31,6,30,261.0,68.0,2.0,22.0,117.0,63.34,40.67
2016,5,31,6,45,178.0,90.0,2.1,22.0,128.0,94.01,64.84
2016,5,31,7,0,95.0,112.0,2.2,22.0,139.0,114.05,84.5
2016,5,31,7,15,100.0,136.0,2.25,22.0,170.5,143.7,108.78
2016,5,31,7,30,105.0,160.0,2.3,22.0,202.0,174.13,133.6
2016,5,31,7,45,59.0,164.5,2.35,22.5,189.0,170.56,131.84
2016,5,31,8,0,13.0,169.0,2.4,23.0,176.0,160.98,124.49
2016,5,31,8,15,167.0,204.5,2.45,23.0,302.5,265.31,205.58
2016,5,31,8,30,321.0,240.0,2.5,23.0,429.0,386.98,298.88
2016,5,31,8,45,188.5,264.0,2.6,23.5,377.5,352.59,271.66
2016,5,31,9,0,56.0,288.0,2.7,24.0,326.0,303.54,232.39
2016,5,31,9,15,30.5,235.5,2.75,24.0,257.0,241.49,184.65
2016,5,31,9,30,5.0,183.0,2.8,24.0,188.0,174.34,132.22
2016,5,31,9,45,14.0,244.0,2.85,24.5,256.0,238.48,181.22
2016,5,31,10,0,23.0,305.0,2.9,25.0,324.0,303.62,229.63
2016,5,31,10,15,14.5,236.5,2.9,25.5,248.5,233.36,175.77
2016,5,31,10,30,6.0,168.0,2.9,26.0,173.0,162.39,121.19
2016,5,31,10,45,62.5,316.0,2.95,26.5,374.5,356.23,267.89
2016,5,31,11,0,119.0,464.0,3.0,27.0,576.0,557.57,411.47
2016,5,31,11,15,123.0,476.0,3.1,27.0,593.0,576.53,423.65
2016,5,31,11,30,127.0,488.0,3.2,27.0,610.0,595.1,436.52
2016,5,31,11,45,71.5,393.0,3.3,27.0,462.5,446.23,330.44
2016,5,31,12,0,16.0,298.0,3.4,27.0,315.0,296.54,220.44
2016,5,31,12,15,8.0,180.0,3.65,27.0,188.5,177.05,131.34
2016,5,31,12,30,0.0,62.0,3.9,27.0,62.0,58.13,39.84
2016,5,31,12,45,0.0,67.5,4.2,27.0,67.5,63.29,43.92
2016,5,31,13,0,0.0,73.0,4.5,27.0,73.0,68.43,47.94
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,66.99,46.84
2016,5,31,13,30,0.0,70.0,4.6,27.0,70.0,65.55,45.75
2016,5,31,13,45,0.0,67.5,4.65,27.0,67.5,63.18,43.93
2016,5,31,14,0,0.0,65.0,4.7,27.0,65.0,60.8,42.12
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,50.0,33.8
2016,5,31,14,30,0.0,42.0,4.1,26.0,42.0,39.22,25.43
2016,5,31,14,45,0.0,48.0,3.8,25.5,48.0,44.81,29.96
2016,5,31,15,0,0.0,54.0,3.5,25.0,54.0,50.39,34.52
2016,5,31,15,15,0.0,51.0,3.4,24.5,51.0,47.57,32.42
2016,5,31,15,30,0.0,48.0,3.3,24.0,48.0,44.74,30.32
2016,5,31,15,45,0.0,96.5,3.25,24.0,96.5,90.04,66.55
2016,5,31,16,0,0.0,145.0,3.2,24.0,145.0,135.15,102.4
2016,5,31,16,15,18.5,189.0,3.1,24.0,200.5,186.03,142.82
2016,5,31,16,30,37.0,233.0,3.0,24.0,256.0,235.44,181.58
2016,5,31,16,45,149.0,218.0,2.95,24.0,294.5,270.35,208.77
2016,5,31,17,0,261.0,203.0,2.9,24.0,333.0,291.86,223.8
2016,5,31,17,15,239.0,183.5,2.85,23.5,291.5,249.72,190.29
2016,5,31,17,30,217.0,164.0,2.8,23.0,250.0,209.85,158.35
2016,5,31,17,45,176.0,144.0,2.8,23.0,207.0,168.02,125.1
2016,5,31,18,0,135.0,124.0,2.8,23.0,164.0,131.09,96.26
2016,5,31,18,15,104.0,100.0,2.7,23.0,127.0,96.95,69.86
2016,5,31,18,30,73.0,76.0,2.6,23.0,90.0,66.94,47.41
2016,5,31,18,45,36.5,51.0,2.55,23.0,58.0,44.09,31.55
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,23.89,12.96
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,12.39,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,37.5,15.5,1.0,20.5,18.5,14.77,0.0
2016,6,1,6,0,75.0,31.0,1.1,21.0,37.0,25.44,13.86
2016,6,1,6,15,153.0,51.5,1.05,21.0,76.5,41.31,29.44
2016,6,1,6,30,231.0,72.0,1.0,21.0,116.0,66.94,44.53
2016,6,1,6,45,299.0,87.5,0.95,21.5,163.5,102.17,66.69
2016,6,1,7,0,367.0,103.0,0.9,22.0,211.0,147.06,99.37
2016,6,1,7,15,360.5,120.0,0.8,22.0,244.0,185.24,131.74
2016,6,1,7,30,354.0,137.0,0.7,22.0,277.0,222.45,163.58
2016,6,1,7,45,455.0,139.5,0.65,22.5,347.0,281.27,209.02
2016,6,1,8,0,556.0,142.0,0.6,23.0,417.0,350.9,262.45
2016,6,1,8,15,585.0,149.0,0.6,23.0,467.5,404.92,304.75
2016,6,1,8,30,614.0,156.0,0.6,23.0,518.0,459.14,346.16
2016,6,1,8,45,495.5,215.0,0.6,23.0,523.5,480.66,361.84
2016,6,1,9,0,377.0,274.0,0.6,23.0,529.0,488.13,366.22
2016,6,1,9,15,307.5,313.5,0.65,23.0,531.0,499.78,373.72
2016,6,1,9,30,238.0,353.0,0.7,23.0,533.0,501.02,373.28
2016,6,1,9,45,484.0,266.5,0.8,23.5,657.5,618.94,460.18
2016,6,1,10,0,730.0,180.0,0.9,24.0,782.0,747.89,550.87
2016,6,1,10,15,740.5,183.0,0.9,24.0,815.0,786.27,574.33
2016,6,1,10,30,751.0,186.0,0.9,24.0,848.0,820.39,595.23
2016,6,1,10,45,521.5,317.5,0.95,24.5,784.5,771.94,557.33
2016,6,1,11,0,292.0,449.0,1.0,25.0,721.0,702.53,504.7
2016,6,1,11,15,170.5,441.5,1.0,25.0,601.5,586.39,424.79
2016,6,1,11,30,49.0,434.0,1.0,25.0,482.0,463.45,337.54
2016,6,1,11,45,74.0,463.0,1.0,25.0,535.5,516.66,375.78
2016,6,1,12,0,99.0,492.0,1.0,25.0,589.0,570.19,412.28
2016,6,1,12,15,247.0,466.5,1.0,25.0,711.0,700.94,503.55
2016,6,1,12,30,395.0,441.0,1.0,25.0,833.0,819.74,583.0
2016,6,1,12,45,431.0,439.5,1.0,25.5,865.0,856.08,604.15
2016,6,1,13,0,467.0,438.0,1.0,26.0,897.0,886.21,622.2
2016,6,1,13,15,440.5,429.0,1.05,26.0,858.0,847.35,598.01
2016,6,1,13,30,414.0,420.0,1.1,26.0,819.0,807.14,573.43
2016,6,1,13,45,362.0,432.5,1.15,26.0,776.5,759.11,542.48
2016,6,1,14,0,310.0,445.0,1.2,26.0,734.0,715.66,514.0
2016,6,1,14,15,163.5,370.0,1.3,26.0,522.5,501.89,368.41
2016,6,1,14,30,17.0,295.0,1.4,26.0,311.0,291.39,216.09
2016,6,1,14,45,240.0,307.5,1.55,26.0,507.0,496.2,371.81
2016,6,1,15,0,463.0,320.0,1.7,26.0,703.0,675.74,499.93
2016,6,1,15,15,602.5,235.0,1.75,26.0,707.5,680.16,505.45
2016,6,1,15,30,742.0,150.0,1.8,26.0,712.0,669.2,501.31
