Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,45,456.5,232.5,1.9,26.0,572.0,526.08,396.48
2016,6,1,16,0,171.0,315.0,2.0,26.0,432.0,401.07,302.6
2016,6,1,16,15,120.5,284.0,1.95,26.0,363.5,334.1,253.44
2016,6,1,16,30,70.0,253.0,1.9,26.0,295.0,270.35,205.73
2016,6,1,16,45,35.0,171.5,1.85,26.0,192.5,175.25,133.32
2016,6,1,17,0,0.0,90.0,1.8,26.0,90.0,83.78,61.92
2016,6,1,17,15,0.0,79.0,1.7,25.5,79.0,73.55,54.17
2016,6,1,17,30,0.0,68.0,1.6,25.0,68.0,63.26,46.16
2016,6,1,17,45,0.0,57.0,1.55,25.0,57.0,52.99,37.93
2016,6,1,18,0,0.0,46.0,1.5,25.0,46.0,42.73,29.58
2016,6,1,18,15,0.0,36.0,1.4,24.5,36.0,33.42,21.94
2016,6,1,18,30,0.0,26.0,1.3,24.0,26.0,24.11,14.18
2016,6,1,18,45,0.0,17.5,1.2,23.5,17.5,16.22,8.08
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,8.33,0.9
2016,6,1,19,15,0.0,4.5,1.15,22.5,4.5,4.29,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.95,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,6,2,6,15,0.0,5.0,1.3,21.0,5.0,4.62,0.0
2016,6,2,6,30,0.0,8.0,1.6,21.0,8.0,7.4,0.5
2016,6,2,6,45,0.0,11.5,1.95,21.0,11.5,10.65,3.27
2016,6,2,7,0,0.0,15.0,2.3,21.0,15.0,13.9,6.02
2016,6,2,7,15,0.0,50.0,2.4,21.0,50.0,46.46,33.21
2016,6,2,7,30,0.0,85.0,2.5,21.0,85.0,78.9,59.89
2016,6,2,7,45,0.0,113.5,2.6,21.0,113.5,105.07,81.03
2016,6,2,8,0,0.0,142.0,2.7,21.0,142.0,131.38,101.98
2016,6,2,8,15,12.5,180.5,2.75,21.0,188.0,172.52,134.46
2016,6,2,8,30,25.0,219.0,2.8,21.0,234.0,215.24,167.78
2016,6,2,8,45,125.5,263.0,2.85,21.5,347.5,316.52,246.48
2016,6,2,9,0,226.0,307.0,2.9,22.0,461.0,425.28,328.9
2016,6,2,9,15,117.0,256.5,2.9,22.0,337.0,320.03,247.7
2016,6,2,9,30,8.0,206.0,2.9,22.0,213.0,197.86,151.52
2016,6,2,9,45,37.5,291.0,2.95,22.5,322.5,302.81,232.29
2016,6,2,10,0,67.0,376.0,3.0,23.0,432.0,408.61,310.66
2016,6,2,10,15,156.0,403.5,3.0,23.5,540.0,514.61,388.79
2016,6,2,10,30,245.0,431.0,3.0,24.0,648.0,626.54,468.71
2016,6,2,10,45,217.5,450.0,3.05,24.5,647.0,624.69,464.78
2016,6,2,11,0,190.0,469.0,3.1,25.0,646.0,625.17,463.06
2016,6,2,11,15,160.5,479.0,2.95,25.0,630.5,613.11,452.9
2016,6,2,11,30,131.0,489.0,2.8,25.0,615.0,599.18,441.49
2016,6,2,11,45,222.0,484.5,2.65,25.0,702.0,683.65,501.97
2016,6,2,12,0,313.0,480.0,2.5,25.0,789.0,774.74,564.54
2016,6,2,12,15,183.0,468.0,2.3,25.0,649.0,634.84,464.62
2016,6,2,12,30,53.0,456.0,2.1,25.0,509.0,491.68,361.09
2016,6,2,12,45,150.0,476.5,1.9,25.0,624.5,611.45,447.56
2016,6,2,13,0,247.0,497.0,1.7,25.0,740.0,722.95,523.36
2016,6,2,13,15,207.0,495.0,1.6,25.0,697.5,680.04,492.05
2016,6,2,13,30,167.0,493.0,1.5,25.0,655.0,637.06,461.87
2016,6,2,13,45,327.5,441.0,1.45,25.0,749.0,735.36,532.79
2016,6,2,14,0,488.0,389.0,1.4,25.0,843.0,825.36,594.78
2016,6,2,14,15,676.0,253.5,1.45,25.0,863.5,847.24,615.04
2016,6,2,14,30,864.0,118.0,1.5,25.0,884.0,848.02,617.81
2016,6,2,14,45,855.5,116.5,1.55,25.0,850.5,812.29,595.74
2016,6,2,15,0,847.0,115.0,1.6,25.0,817.0,774.23,572.2
2016,6,2,15,15,684.0,189.0,1.6,25.0,738.0,696.42,518.58
2016,6,2,15,30,521.0,263.0,1.6,25.0,659.0,621.69,464.11
2016,6,2,15,45,660.5,183.5,1.6,25.0,653.5,614.64,462.31
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,590.56,446.87
2016,6,2,16,15,781.0,100.5,1.55,25.0,599.0,536.41,406.33
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,482.37,364.93
2016,6,2,16,45,739.0,92.5,1.5,25.0,498.5,425.95,320.74
2016,6,2,17,0,716.0,88.0,1.5,25.0,447.0,370.65,276.01
2016,6,2,17,15,683.5,83.5,1.4,24.5,394.0,311.76,227.75
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,257.22,181.86
2016,6,2,17,45,608.5,72.5,1.25,24.0,288.0,201.63,135.06
2016,6,2,18,0,566.0,66.0,1.2,24.0,235.0,150.57,93.07
2016,6,2,18,15,500.5,58.0,1.1,23.5,185.0,100.54,56.2
2016,6,2,18,30,435.0,50.0,1.0,23.0,135.0,58.25,31.08
2016,6,2,18,45,340.5,39.0,0.9,22.5,92.5,29.84,19.68
2016,6,2,19,0,246.0,28.0,0.8,22.0,50.0,22.14,11.94
2016,6,2,19,15,123.0,14.0,0.8,21.5,25.0,11.01,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.0,13.5,12.87,0.0
2016,6,3,6,0,0.0,27.0,1.5,18.0,27.0,24.62,13.55
2016,6,3,6,15,22.0,46.5,1.55,18.0,50.5,40.68,29.31
2016,6,3,6,30,44.0,66.0,1.6,18.0,74.0,59.18,42.86
2016,6,3,6,45,54.5,88.5,1.65,18.5,102.0,83.31,61.97
2016,6,3,7,0,65.0,111.0,1.7,19.0,130.0,109.1,82.7
2016,6,3,7,15,102.0,135.5,1.7,19.5,173.0,143.34,109.36
2016,6,3,7,30,139.0,160.0,1.7,20.0,216.0,182.99,140.55
2016,6,3,7,45,112.5,183.5,1.7,20.5,233.0,205.15,159.12
2016,6,3,8,0,86.0,207.0,1.7,21.0,250.0,223.45,173.82
2016,6,3,8,15,445.5,141.5,1.85,21.0,400.0,333.03,258.12
2016,6,3,8,30,805.0,76.0,2.0,21.0,550.0,477.97,370.25
2016,6,3,8,45,821.5,78.5,2.15,21.5,598.5,531.45,411.71
2016,6,3,9,0,838.0,81.0,2.3,22.0,647.0,584.72,452.29
2016,6,3,9,15,600.5,201.5,2.4,22.5,621.5,588.16,451.1
2016,6,3,9,30,363.0,322.0,2.5,23.0,596.0,560.77,426.36
2016,6,3,9,45,398.0,325.0,2.7,23.5,640.5,606.07,459.3
2016,6,3,10,0,433.0,328.0,2.9,24.0,685.0,656.92,495.21
2016,6,3,10,15,448.0,341.5,2.95,24.0,724.5,699.0,524.38
2016,6,3,10,30,463.0,355.0,3.0,24.0,764.0,740.53,552.89
2016,6,3,10,45,252.0,377.5,3.05,24.5,601.0,589.48,441.26
2016,6,3,11,0,41.0,400.0,3.1,25.0,438.0,419.8,313.02
2016,6,3,11,15,29.0,354.0,3.1,25.0,381.5,365.86,273.89
2016,6,3,11,30,17.0,308.0,3.1,25.0,325.0,306.12,229.52
2016,6,3,11,45,35.0,380.0,3.1,25.0,414.5,398.62,298.04
2016,6,3,12,0,53.0,452.0,3.1,25.0,504.0,486.71,361.36
2016,6,3,12,15,53.5,454.0,3.05,25.0,507.0,489.8,362.99
2016,6,3,12,30,54.0,456.0,3.0,25.0,510.0,492.5,364.76
2016,6,3,12,45,460.0,294.0,2.95,25.0,747.5,743.57,554.27
2016,6,3,13,0,866.0,132.0,2.9,25.0,985.0,960.14,701.95
2016,6,3,13,15,863.5,131.5,2.85,25.0,973.5,949.39,692.86
2016,6,3,13,30,861.0,131.0,2.8,25.0,962.0,935.35,683.72
2016,6,3,13,45,581.0,290.0,2.75,25.0,845.5,827.1,609.22
2016,6,3,14,0,301.0,449.0,2.7,25.0,729.0,710.89,522.4
2016,6,3,14,15,349.5,413.5,2.65,25.0,729.5,710.21,524.54
2016,6,3,14,30,398.0,378.0,2.6,25.0,730.0,705.7,523.16
2016,6,3,14,45,430.0,349.5,2.55,25.0,717.0,694.46,516.52
2016,6,3,15,0,462.0,321.0,2.5,25.0,704.0,675.6,504.59
2016,6,3,15,15,458.0,304.0,2.45,25.0,668.0,637.08,477.97
2016,6,3,15,30,454.0,287.0,2.4,25.0,632.0,597.46,450.3
2016,6,3,15,45,605.5,203.5,2.35,25.0,634.0,597.74,453.4
2016,6,3,16,0,757.0,120.0,2.3,25.0,636.0,580.31,442.47
2016,6,3,16,15,703.0,131.5,2.15,24.5,582.5,522.38,398.8
2016,6,3,16,30,649.0,143.0,2.0,24.0,529.0,468.53,357.49
2016,6,3,16,45,413.0,178.5,1.9,24.0,416.0,356.6,272.03
2016,6,3,17,0,177.0,214.0,1.8,24.0,303.0,267.68,204.65
2016,6,3,17,15,171.5,188.5,1.7,23.5,267.0,230.95,176.16
2016,6,3,17,30,166.0,163.0,1.6,23.0,231.0,194.84,147.37
2016,6,3,17,45,152.5,139.5,1.55,23.0,194.5,159.35,118.7
2016,6,3,18,0,139.0,116.0,1.5,23.0,158.0,125.58,91.46
2016,6,3,18,15,117.5,94.0,1.35,22.5,124.5,94.03,66.96
2016,6,3,18,30,96.0,72.0,1.2,22.0,91.0,65.37,45.68
2016,6,3,18,45,63.0,51.0,1.05,21.5,62.0,42.76,30.75
2016,6,3,19,0,30.0,30.0,0.9,21.0,33.0,25.94,15.13
2016,6,3,19,15,15.0,15.0,0.9,21.0,16.5,13.8,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.5,13.5,2.05,17.5,23.0,12.87,0.0
2016,6,4,6,0,225.0,27.0,2.3,18.0,46.0,21.5,11.14
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,29.25,19.46
2016,6,4,6,30,425.0,49.0,2.5,19.0,130.0,52.66,29.13
2016,6,4,6,45,212.5,71.0,2.6,19.5,111.5,81.11,53.52
2016,6,4,7,0,0.0,93.0,2.7,20.0,93.0,84.79,65.21
2016,6,4,7,15,17.5,120.5,2.85,20.5,128.0,113.55,88.01
2016,6,4,7,30,35.0,148.0,3.0,21.0,163.0,144.16,112.1
2016,6,4,7,45,70.0,179.0,3.15,21.5,212.5,186.61,145.2
2016,6,4,8,0,105.0,210.0,3.3,22.0,262.0,233.35,181.57
2016,6,4,8,15,56.0,196.5,3.45,22.5,225.0,206.8,160.64
2016,6,4,8,30,7.0,183.0,3.6,23.0,188.0,173.21,133.56
2016,6,4,8,45,185.5,230.0,3.75,23.5,356.0,318.59,247.68
2016,6,4,9,0,364.0,277.0,3.9,24.0,524.0,481.8,371.63
2016,6,4,9,15,252.0,318.0,4.0,24.0,494.5,466.96,358.45
2016,6,4,9,30,140.0,359.0,4.1,24.0,465.0,438.1,334.66
2016,6,4,9,45,246.0,362.5,4.2,24.5,560.5,529.99,403.65
2016,6,4,10,0,352.0,366.0,4.3,25.0,656.0,626.17,473.89
2016,6,4,10,15,358.0,379.5,4.35,25.0,685.5,658.03,495.92
2016,6,4,10,30,364.0,393.0,4.4,25.0,715.0,689.06,517.47
2016,6,4,10,45,376.0,399.5,4.45,25.5,741.0,717.62,536.31
2016,6,4,11,0,388.0,406.0,4.5,26.0,767.0,745.38,554.5
2016,6,4,11,15,245.0,443.0,4.55,26.0,672.5,660.1,490.74
2016,6,4,11,30,102.0,480.0,4.6,26.0,578.0,557.07,413.56
2016,6,4,11,45,60.0,400.0,4.65,26.0,457.5,441.55,329.94
2016,6,4,12,0,18.0,320.0,4.7,26.0,337.0,319.24,239.08
2016,6,4,12,15,146.0,407.0,4.75,26.0,551.5,539.37,404.47
2016,6,4,12,30,274.0,494.0,4.8,26.0,766.0,753.21,556.93
2016,6,4,12,45,170.0,481.0,4.85,26.0,649.5,634.57,470.55
2016,6,4,13,0,66.0,468.0,4.9,26.0,533.0,514.75,382.62
2016,6,4,13,15,471.5,293.5,4.9,26.0,749.5,745.86,561.29
2016,6,4,13,30,877.0,119.0,4.9,26.0,966.0,938.52,697.66
2016,6,4,13,45,871.0,119.5,4.95,26.0,946.0,918.72,683.83
2016,6,4,14,0,865.0,120.0,5.0,26.0,926.0,895.82,669.23
2016,6,4,14,15,547.5,278.5,4.95,26.0,783.5,758.41,570.77
2016,6,4,14,30,230.0,437.0,4.9,26.0,641.0,615.83,461.14
2016,6,4,14,45,320.0,389.0,4.85,26.0,661.0,638.68,480.95
2016,6,4,15,0,410.0,341.0,4.8,26.0,681.0,653.8,494.22
2016,6,4,15,15,303.0,351.5,4.7,25.5,596.5,563.7,428.01
2016,6,4,15,30,196.0,362.0,4.6,25.0,512.0,481.26,366.68
2016,6,4,15,45,172.5,339.5,4.55,25.0,465.0,434.51,332.28
2016,6,4,16,0,149.0,317.0,4.5,25.0,418.0,389.49,298.7
2016,6,4,16,15,157.5,292.0,4.3,25.0,392.0,361.95,278.22
2016,6,4,16,30,166.0,267.0,4.1,25.0,366.0,333.32,256.56
2016,6,4,16,45,217.5,235.5,3.9,25.0,353.0,317.21,244.0
2016,6,4,17,0,269.0,204.0,3.7,25.0,340.0,296.26,226.61
2016,6,4,17,15,261.5,180.0,3.35,24.5,299.5,254.66,193.26
2016,6,4,17,30,254.0,156.0,3.0,24.0,259.0,213.75,159.91
2016,6,4,17,45,240.0,133.5,2.65,24.0,219.5,173.51,126.69
2016,6,4,18,0,226.0,111.0,2.3,24.0,180.0,134.95,95.11
2016,6,4,18,15,197.0,91.0,2.05,23.5,142.0,98.71,67.26
2016,6,4,18,30,168.0,71.0,1.8,23.0,104.0,66.14,44.22
2016,6,4,18,45,123.0,51.5,1.55,22.5,71.5,41.34,29.43
2016,6,4,19,0,78.0,32.0,1.3,22.0,39.0,26.29,15.43
2016,6,4,19,15,39.0,16.0,1.3,21.5,19.5,13.46,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,91.5,15.0,3.3,19.5,23.0,14.3,0.0
2016,6,5,6,0,183.0,30.0,3.5,20.0,46.0,23.47,12.56
2016,6,5,6,15,287.0,43.0,3.6,20.0,88.5,32.97,22.48
2016,6,5,6,30,391.0,56.0,3.7,20.0,131.0,57.65,33.97
2016,6,5,6,45,465.0,65.0,3.8,20.5,181.5,98.24,57.3
2016,6,5,7,0,539.0,74.0,3.9,21.0,232.0,147.7,93.39
2016,6,5,7,15,426.0,109.0,4.0,21.5,250.0,188.16,132.88
2016,6,5,7,30,313.0,144.0,4.1,22.0,268.0,215.9,161.29
2016,6,5,7,45,350.5,160.5,4.25,23.0,319.0,263.27,199.68
2016,6,5,8,0,388.0,177.0,4.4,24.0,370.0,315.73,241.61
2016,6,5,8,15,577.0,141.0,4.45,24.0,463.0,391.59,301.41
2016,6,5,8,30,766.0,105.0,4.5,24.0,556.0,484.65,374.89
2016,6,5,8,45,789.0,107.0,4.55,24.5,607.0,539.69,417.92
2016,6,5,9,0,812.0,109.0,4.6,25.0,658.0,595.24,460.21
2016,6,5,9,15,826.5,112.0,4.6,25.5,703.5,646.5,497.95
2016,6,5,9,30,841.0,115.0,4.6,26.0,749.0,695.37,532.95
2016,6,5,9,45,853.5,116.0,4.65,26.5,790.0,740.67,563.84
2016,6,5,10,0,866.0,117.0,4.7,27.0,831.0,784.36,592.37
2016,6,5,10,15,874.5,119.0,4.75,27.0,865.5,823.92,618.94
2016,6,5,10,30,883.0,121.0,4.8,27.0,900.0,861.1,643.75
2016,6,5,10,45,695.0,250.0,4.85,27.0,875.0,855.78,638.36
2016,6,5,11,0,507.0,379.0,4.9,27.0,850.0,829.48,614.23
2016,6,5,11,15,706.5,251.5,4.9,27.0,923.5,902.07,670.11
2016,6,5,11,30,906.0,124.0,4.9,27.0,997.0,967.22,713.23
2016,6,5,11,45,497.5,305.5,4.95,27.5,786.0,780.55,580.08
2016,6,5,12,0,89.0,487.0,5.0,28.0,575.0,554.94,408.5
2016,6,5,12,15,284.5,462.5,4.95,28.0,745.0,731.6,538.99
2016,6,5,12,30,480.0,438.0,4.9,28.0,915.0,900.84,657.91
2016,6,5,12,45,701.0,278.0,4.9,28.0,971.0,958.55,703.39
2016,6,5,13,0,922.0,118.0,4.9,28.0,1027.0,999.55,730.69
2016,6,5,13,15,920.0,117.5,4.85,28.0,1015.0,988.81,723.19
2016,6,5,13,30,918.0,117.0,4.8,28.0,1003.0,974.54,713.79
2016,6,5,13,45,913.0,117.0,4.8,28.0,983.5,954.52,701.05
2016,6,5,14,0,908.0,117.0,4.8,28.0,964.0,931.21,686.18
2016,6,5,14,15,902.5,115.5,4.7,28.0,937.0,902.87,667.25
2016,6,5,14,30,897.0,114.0,4.6,28.0,910.0,871.54,646.34
2016,6,5,14,45,885.0,115.0,4.6,28.0,875.0,834.52,622.15
2016,6,5,15,0,873.0,116.0,4.6,28.0,840.0,795.28,596.29
2016,6,5,15,15,863.0,114.0,4.5,27.5,800.5,752.68,568.56
2016,6,5,15,30,853.0,112.0,4.4,27.0,761.0,708.19,538.97
2016,6,5,15,45,841.5,108.0,4.3,27.0,716.5,659.16,503.06
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,609.31,465.76
2016,6,5,16,15,812.5,101.0,3.95,26.5,622.5,555.17,424.9
2016,6,5,16,30,795.0,98.0,3.7,26.0,573.0,500.89,382.8
2016,6,5,16,45,774.0,93.5,3.45,26.0,520.5,443.74,336.66
2016,6,5,17,0,753.0,89.0,3.2,26.0,468.0,387.42,289.99
2016,6,5,17,15,721.0,84.5,2.85,25.5,413.5,328.46,240.82
2016,6,5,17,30,689.0,80.0,2.5,25.0,359.0,270.15,191.37
2016,6,5,17,45,647.0,73.5,2.15,24.5,305.0,212.47,142.61
2016,6,5,18,0,605.0,67.0,1.8,24.0,251.0,159.2,98.6
2016,6,5,18,15,538.5,59.5,1.65,23.0,199.0,107.1,60.02
2016,6,5,18,30,472.0,52.0,1.5,22.0,147.0,62.84,33.53
2016,6,5,18,45,369.5,41.5,1.4,21.5,101.5,31.92,21.6
2016,6,5,19,0,267.0,31.0,1.3,21.0,56.0,24.78,14.39
2016,6,5,19,15,133.5,15.5,1.3,20.5,28.0,12.26,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,14.0,2.2,17.0,25.0,13.34,0.0
2016,6,6,6,0,261.0,28.0,2.4,18.0,50.0,22.47,11.94
2016,6,6,6,15,371.0,38.5,2.6,18.5,95.0,29.75,19.89
2016,6,6,6,30,481.0,49.0,2.8,19.0,140.0,53.82,29.2
2016,6,6,6,45,549.5,56.5,3.0,19.5,192.5,97.95,53.93
2016,6,6,7,0,618.0,64.0,3.2,20.0,245.0,150.18,92.31
2016,6,6,7,15,663.5,69.5,3.15,20.5,300.5,203.57,136.7
2016,6,6,7,30,709.0,75.0,3.1,21.0,356.0,263.77,188.22
2016,6,6,7,45,741.5,79.0,3.1,22.0,411.0,320.66,237.07
2016,6,6,8,0,774.0,83.0,3.1,23.0,466.0,380.29,286.97
2016,6,6,8,15,797.5,86.5,3.2,23.5,520.0,437.88,334.66
2016,6,6,8,30,821.0,90.0,3.3,24.0,574.0,496.59,381.72
2016,6,6,8,45,838.5,93.0,3.4,25.0,624.5,552.58,424.48
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,607.76,465.14
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,659.12,503.35
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,709.33,539.78
2016,6,6,9,45,892.0,103.0,3.5,26.5,807.5,755.45,569.88
2016,6,6,10,0,902.0,105.0,3.5,27.0,848.0,799.65,597.92
2016,6,6,10,15,909.5,106.5,3.45,27.0,882.5,839.22,623.37
2016,6,6,10,30,917.0,108.0,3.4,27.0,917.0,876.24,646.88
2016,6,6,10,45,922.0,109.5,3.4,27.0,944.5,908.37,667.24
2016,6,6,11,0,927.0,111.0,3.4,27.0,972.0,937.44,685.52
2016,6,6,11,15,930.5,111.5,3.35,27.0,992.0,960.97,699.8
2016,6,6,11,30,934.0,112.0,3.3,27.0,1012.0,981.13,711.89
2016,6,6,11,45,937.5,111.5,3.25,27.5,1024.5,996.84,719.71
2016,6,6,12,0,941.0,111.0,3.2,28.0,1037.0,1009.0,725.3
2016,6,6,12,15,941.5,111.0,3.15,28.0,1041.0,1015.19,728.58
2016,6,6,12,30,942.0,111.0,3.1,28.0,1045.0,1017.82,729.73
2016,6,6,12,45,940.5,111.0,3.1,28.0,1041.0,1015.03,727.97
2016,6,6,13,0,939.0,111.0,3.1,28.0,1037.0,1008.7,724.1
2016,6,6,13,15,936.0,110.5,3.05,28.0,1024.5,996.89,716.45
2016,6,6,13,30,933.0,110.0,3.0,28.0,1012.0,981.51,706.65
2016,6,6,13,45,928.5,109.5,3.0,28.5,992.0,961.26,692.81
2016,6,6,14,0,924.0,109.0,3.0,29.0,972.0,937.64,676.91
2016,6,6,14,15,918.5,108.0,2.95,28.5,944.5,909.43,660.38
2016,6,6,14,30,913.0,107.0,2.9,28.0,917.0,878.18,641.78
2016,6,6,14,45,899.5,108.5,2.85,28.0,881.5,839.99,617.18
2016,6,6,15,0,886.0,110.0,2.8,28.0,846.0,799.64,591.03
2016,6,6,15,15,875.5,108.0,2.75,28.0,805.5,756.23,562.6
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,710.95,532.55
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,661.43,497.28
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,610.75,460.35
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.0,556.57,420.4
2016,6,6,16,30,804.0,94.0,2.3,27.0,575.0,501.91,378.89
2016,6,6,16,45,782.0,90.0,2.2,27.0,522.5,444.36,333.44
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,387.74,287.4
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,328.6,238.84
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,272.05,191.32
2016,6,6,17,45,654.5,71.5,1.7,26.0,307.0,212.8,141.55
2016,6,6,18,0,612.0,66.0,1.6,26.0,253.0,159.93,98.05
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,107.6,59.49
2016,6,6,18,30,483.0,51.0,1.3,24.0,148.0,62.86,32.78
2016,6,6,18,45,381.5,40.5,1.2,23.0,103.0,30.95,20.64
2016,6,6,19,0,280.0,30.0,1.1,22.0,58.0,23.76,13.58
2016,6,6,19,15,140.0,15.0,1.1,21.5,29.0,11.75,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,23.5,14.3,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,47.0,23.48,12.71
2016,6,7,6,15,304.0,42.5,1.0,19.5,90.0,32.59,22.26
2016,6,7,6,30,408.0,55.0,1.1,20.0,133.0,56.64,33.07
2016,6,7,6,45,474.0,64.5,1.2,21.0,183.0,97.85,56.52
2016,6,7,7,0,540.0,74.0,1.3,22.0,233.0,146.96,92.0
2016,6,7,7,15,587.5,81.0,1.25,22.5,286.5,197.52,132.88
2016,6,7,7,30,635.0,88.0,1.2,23.0,340.0,253.25,179.2
2016,6,7,7,45,668.5,94.0,1.2,23.5,393.5,308.35,225.38
2016,6,7,8,0,702.0,100.0,1.2,24.0,447.0,366.41,272.86
2016,6,7,8,15,727.0,104.5,1.3,24.5,499.0,421.97,317.55
2016,6,7,8,30,752.0,109.0,1.4,25.0,551.0,480.17,362.8
2016,6,7,8,45,771.5,112.5,1.55,26.0,600.5,534.0,402.99
2016,6,7,9,0,791.0,116.0,1.7,27.0,650.0,588.05,442.01
2016,6,7,9,15,805.0,119.0,1.7,27.0,695.0,638.0,477.93
2016,6,7,9,30,819.0,122.0,1.7,27.0,740.0,687.08,512.3
2016,6,7,9,45,830.0,124.5,1.75,27.5,780.0,732.33,542.17
2016,6,7,10,0,841.0,127.0,1.8,28.0,820.0,773.19,567.46
2016,6,7,10,15,849.0,129.0,1.8,28.0,854.0,811.47,591.49
2016,6,7,10,30,857.0,131.0,1.8,28.0,888.0,847.43,613.8
2016,6,7,10,45,862.0,133.5,1.8,28.5,914.5,878.75,631.69
2016,6,7,11,0,867.0,136.0,1.8,29.0,941.0,907.21,647.62
2016,6,7,11,15,634.5,278.0,1.85,29.0,874.5,860.39,615.57
2016,6,7,11,30,402.0,420.0,1.9,29.0,808.0,788.12,562.29
2016,6,7,11,45,643.0,278.5,1.95,29.0,907.5,890.48,636.74
2016,6,7,12,0,884.0,137.0,2.0,29.0,1007.0,978.63,693.05
2016,6,7,12,15,885.0,137.0,2.0,29.0,1011.5,984.91,695.88
2016,6,7,12,30,886.0,137.0,2.0,29.0,1016.0,987.89,697.61
2016,6,7,12,45,886.5,135.5,2.05,29.5,1012.5,985.77,695.47
2016,6,7,13,0,887.0,134.0,2.1,30.0,1009.0,980.36,691.42
2016,6,7,13,15,884.5,133.5,2.1,30.0,997.0,969.63,685.02
2016,6,7,13,30,882.0,133.0,2.1,30.0,985.0,955.53,676.63
2016,6,7,13,45,877.5,132.0,2.15,30.0,965.5,935.79,665.27
2016,6,7,14,0,873.0,131.0,2.2,30.0,946.0,912.87,651.91
2016,6,7,14,15,866.5,129.5,2.2,30.0,919.5,884.67,634.69
2016,6,7,14,30,860.0,128.0,2.2,30.0,893.0,853.64,615.61
2016,6,7,14,45,852.5,126.0,2.25,30.0,859.5,818.68,594.24
2016,6,7,15,0,845.0,124.0,2.3,30.0,826.0,781.31,571.06
2016,6,7,15,15,834.0,121.5,2.25,29.5,787.0,738.66,544.52
2016,6,7,15,30,823.0,119.0,2.2,29.0,748.0,695.98,516.95
2016,6,7,15,45,808.5,116.5,2.2,29.0,703.0,647.33,482.89
2016,6,7,16,0,794.0,114.0,2.2,29.0,658.0,597.78,447.35
2016,6,7,16,15,775.5,110.5,2.1,29.0,609.5,544.4,407.72
2016,6,7,16,30,757.0,107.0,2.0,29.0,561.0,491.06,367.09
2016,6,7,16,45,735.0,102.0,1.9,29.0,509.5,435.02,323.42
2016,6,7,17,0,713.0,97.0,1.8,29.0,458.0,378.32,278.09
2016,6,7,17,15,680.5,92.0,1.7,28.5,404.5,320.74,231.59
2016,6,7,17,30,648.0,87.0,1.6,28.0,351.0,265.92,186.26
2016,6,7,17,45,602.0,80.5,1.55,27.5,298.0,209.68,140.07
2016,6,7,18,0,556.0,74.0,1.5,27.0,245.0,158.37,98.72
2016,6,7,18,15,491.0,65.5,1.35,26.0,194.5,108.37,62.11
2016,6,7,18,30,426.0,57.0,1.2,25.0,144.0,66.07,36.61
2016,6,7,18,45,329.0,45.0,1.1,24.5,100.0,34.95,23.87
2016,6,7,19,0,232.0,33.0,1.0,24.0,56.0,25.69,15.05
2016,6,7,19,15,116.0,16.5,1.05,23.5,28.0,12.97,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,15.5,0.25,21.5,22.0,14.77,0.0
2016,6,8,6,0,147.0,31.0,0.2,22.0,44.0,24.25,13.15
2016,6,8,6,15,242.0,46.5,0.35,22.5,85.0,35.71,24.61
2016,6,8,6,30,337.0,62.0,0.5,23.0,126.0,59.08,36.17
2016,6,8,6,45,403.0,70.0,0.7,23.5,171.0,95.04,56.45
2016,6,8,7,0,469.0,78.0,0.9,24.0,216.0,139.45,88.12
2016,6,8,7,15,503.0,90.5,1.1,24.5,266.0,187.97,127.32
2016,6,8,7,30,537.0,103.0,1.3,25.0,316.0,240.19,170.56
2016,6,8,7,45,597.5,106.0,1.55,25.5,375.0,295.71,215.93
2016,6,8,8,0,658.0,109.0,1.8,26.0,434.0,357.35,265.74
2016,6,8,8,15,684.5,113.5,1.9,26.0,485.5,411.17,309.56
2016,6,8,8,30,711.0,118.0,2.0,26.0,537.0,466.64,353.56
2016,6,8,8,45,726.0,124.5,2.15,26.5,584.5,519.1,393.61
2016,6,8,9,0,741.0,131.0,2.3,27.0,632.0,572.1,432.88
2016,6,8,9,15,756.5,134.5,2.35,27.0,676.0,621.2,468.92
2016,6,8,9,30,772.0,138.0,2.4,27.0,720.0,669.68,503.71
2016,6,8,9,45,573.5,246.5,2.45,27.5,692.0,661.19,492.68
2016,6,8,10,0,375.0,355.0,2.5,28.0,664.0,631.62,466.54
2016,6,8,10,15,344.0,384.0,2.5,28.0,676.5,649.33,477.66
2016,6,8,10,30,313.0,413.0,2.5,28.0,689.0,663.84,486.09
2016,6,8,10,45,168.0,378.5,2.5,28.0,527.5,511.61,377.31
2016,6,8,11,0,23.0,344.0,2.5,28.0,366.0,344.23,253.96
2016,6,8,11,15,75.0,415.5,2.5,28.0,488.0,466.68,343.58
2016,6,8,11,30,127.0,487.0,2.5,28.0,610.0,591.99,431.11
2016,6,8,11,45,457.0,340.5,2.5,28.5,789.5,774.84,563.62
2016,6,8,12,0,787.0,194.0,2.5,29.0,969.0,947.66,679.43
2016,6,8,12,15,788.0,194.5,2.5,29.0,973.5,954.07,681.75
2016,6,8,12,30,789.0,195.0,2.5,29.0,978.0,957.43,683.77
2016,6,8,12,45,591.0,316.5,2.55,29.0,902.0,887.72,636.59
2016,6,8,13,0,393.0,438.0,2.6,29.0,826.0,809.0,579.82
2016,6,8,13,15,583.0,318.5,2.6,29.0,886.0,872.89,628.6
2016,6,8,13,30,773.0,199.0,2.6,29.0,946.0,923.48,664.35
2016,6,8,13,45,463.5,335.5,2.65,29.0,781.0,762.21,552.95
2016,6,8,14,0,154.0,472.0,2.7,29.0,616.0,595.57,432.19
2016,6,8,14,15,171.0,457.5,2.7,28.5,613.5,591.44,432.13
2016,6,8,14,30,188.0,443.0,2.7,28.0,611.0,585.74,430.02
2016,6,8,14,45,372.0,368.5,2.7,28.0,683.5,660.94,487.56
2016,6,8,15,0,556.0,294.0,2.7,28.0,756.0,722.89,534.1
2016,6,8,15,15,630.0,235.0,2.7,28.0,735.0,700.33,520.42
2016,6,8,15,30,704.0,176.0,2.7,28.0,714.0,668.73,500.55
2016,6,8,15,45,688.5,171.0,2.7,28.0,670.5,621.68,467.14
2016,6,8,16,0,673.0,166.0,2.7,28.0,627.0,574.13,432.71
2016,6,8,16,15,651.0,160.0,2.6,27.5,579.5,521.76,394.45
2016,6,8,16,30,629.0,154.0,2.5,27.0,532.0,470.08,355.65
2016,6,8,16,45,590.0,147.0,2.4,27.0,475.5,410.69,309.54
2016,6,8,17,0,551.0,140.0,2.3,27.0,419.0,354.42,264.88
2016,6,8,17,15,531.0,130.5,2.15,26.5,374.5,304.05,224.04
2016,6,8,17,30,511.0,121.0,2.0,26.0,330.0,257.04,184.96
2016,6,8,17,45,468.5,109.5,1.85,26.0,279.5,204.87,142.05
2016,6,8,18,0,426.0,98.0,1.7,26.0,229.0,157.31,103.73
2016,6,8,18,15,363.0,85.0,1.6,25.5,181.0,111.05,69.67
2016,6,8,18,30,300.0,72.0,1.5,25.0,133.0,72.19,44.88
2016,6,8,18,45,221.5,54.5,1.4,24.5,92.0,41.67,29.53
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,30.19,18.73
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,15.49,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,79.5,15.5,1.0,20.5,22.0,14.77,0.0
2016,6,9,6,0,159.0,31.0,1.1,21.0,44.0,24.26,13.17
2016,6,9,6,15,253.0,45.5,1.0,21.5,85.0,34.92,24.02
2016,6,9,6,30,347.0,60.0,0.9,22.0,126.0,57.46,34.93
2016,6,9,6,45,419.5,69.5,0.85,22.5,175.0,95.76,56.68
2016,6,9,7,0,492.0,79.0,0.8,23.0,224.0,143.41,90.64
2016,6,9,7,15,539.5,87.0,1.0,23.5,275.5,191.94,129.48
2016,6,9,7,30,587.0,95.0,1.2,24.0,327.0,245.71,173.91
2016,6,9,7,45,625.0,100.0,1.4,25.0,380.0,298.53,217.66
2016,6,9,8,0,663.0,105.0,1.6,26.0,433.0,354.88,263.4
2016,6,9,8,15,689.0,110.0,1.7,26.0,484.0,409.18,307.56
2016,6,9,8,30,715.0,115.0,1.8,26.0,535.0,465.07,351.81
2016,6,9,8,45,734.5,118.5,1.95,26.5,583.5,518.25,392.38
2016,6,9,9,0,754.0,122.0,2.1,27.0,632.0,570.46,431.15
2016,6,9,9,15,769.5,125.5,2.2,27.0,676.5,620.13,467.77
2016,6,9,9,30,785.0,129.0,2.3,27.0,721.0,669.15,503.16
2016,6,9,9,45,566.5,249.5,2.4,27.5,689.0,658.39,490.34
2016,6,9,10,0,348.0,370.0,2.5,28.0,657.0,624.75,461.06
2016,6,9,10,15,305.5,398.0,2.6,28.0,657.5,631.4,464.76
2016,6,9,10,30,263.0,426.0,2.7,28.0,658.0,634.18,465.37
2016,6,9,10,45,210.5,447.5,2.8,28.5,637.0,614.05,449.11
2016,6,9,11,0,158.0,469.0,2.9,29.0,616.0,594.68,433.32
2016,6,9,11,15,252.0,458.0,2.95,29.0,698.5,679.18,493.84
2016,6,9,11,30,346.0,447.0,3.0,29.0,781.0,761.46,551.2
2016,6,9,11,45,315.0,466.5,3.1,29.5,773.5,756.93,545.72
2016,6,9,12,0,284.0,486.0,3.2,30.0,766.0,750.25,539.4
2016,6,9,12,15,569.0,316.0,3.25,30.0,880.0,866.88,626.36
2016,6,9,12,30,854.0,146.0,3.3,30.0,994.0,964.59,692.58
2016,6,9,12,45,852.5,146.5,3.35,30.0,990.5,962.54,690.86
2016,6,9,13,0,851.0,147.0,3.4,30.0,987.0,957.38,688.02
2016,6,9,13,15,848.5,146.5,3.4,30.0,975.5,947.14,681.67
2016,6,9,13,30,846.0,146.0,3.4,30.0,964.0,933.66,673.35
2016,6,9,13,45,841.5,145.0,3.4,30.0,945.0,914.68,661.52
2016,6,9,14,0,837.0,144.0,3.4,30.0,926.0,892.65,647.76
2016,6,9,14,15,830.5,142.0,3.35,30.0,900.0,865.0,630.02
2016,6,9,14,30,824.0,140.0,3.3,30.0,874.0,834.64,610.49
2016,6,9,14,45,793.0,151.5,3.3,30.0,836.0,798.81,587.47
2016,6,9,15,0,762.0,163.0,3.3,30.0,798.0,757.78,560.78
2016,6,9,15,15,749.5,160.0,3.25,29.5,759.5,716.16,533.5
2016,6,9,15,30,737.0,157.0,3.2,29.0,721.0,673.56,504.58
2016,6,9,15,45,718.0,154.5,3.2,29.0,676.5,625.32,470.17
2016,6,9,16,0,699.0,152.0,3.2,29.0,632.0,576.81,434.81
2016,6,9,16,15,678.0,147.0,3.1,28.5,584.5,524.79,396.67
2016,6,9,16,30,657.0,142.0,3.0,28.0,537.0,473.28,357.86
2016,6,9,16,45,502.5,167.0,2.95,28.0,453.5,387.86,292.48
2016,6,9,17,0,348.0,192.0,2.9,28.0,370.0,317.78,238.81
2016,6,9,17,15,328.0,174.0,2.7,27.5,326.0,272.98,203.54
2016,6,9,17,30,308.0,156.0,2.5,27.0,282.0,230.1,169.13
2016,6,9,17,45,375.0,125.5,2.35,27.0,256.5,198.03,139.7
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,157.77,103.19
2016,6,9,18,15,379.0,82.5,2.05,26.0,183.0,111.0,68.85
2016,6,9,18,30,316.0,70.0,1.9,25.0,135.0,71.62,43.89
2016,6,9,18,45,235.0,53.5,1.75,24.5,93.5,40.85,28.86
2016,6,9,19,0,154.0,37.0,1.6,24.0,52.0,28.81,17.68
2016,6,9,19,15,77.0,18.5,1.65,24.0,26.0,15.5,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,14.5,1.0,21.5,23.0,13.82,0.0
2016,6,10,6,0,190.0,29.0,1.1,22.0,46.0,22.66,11.85
2016,6,10,6,15,289.0,42.0,1.25,22.0,87.5,32.18,21.64
2016,6,10,6,30,388.0,55.0,1.4,22.0,129.0,55.04,32.3
2016,6,10,6,45,459.0,63.5,1.6,22.5,178.0,94.4,54.12
2016,6,10,7,0,530.0,72.0,1.8,23.0,227.0,142.23,88.31
2016,6,10,7,15,576.0,78.5,1.9,23.5,279.0,191.26,127.98
2016,6,10,7,30,622.0,85.0,2.0,24.0,331.0,245.28,173.17
2016,6,10,7,45,658.0,89.5,2.1,24.5,384.0,298.89,218.52
2016,6,10,8,0,694.0,94.0,2.2,25.0,437.0,355.74,265.7
2016,6,10,8,15,718.5,98.0,2.25,25.5,488.5,411.52,310.96
2016,6,10,8,30,743.0,102.0,2.3,26.0,540.0,466.93,354.61
2016,6,10,8,45,548.5,190.5,2.35,26.5,529.0,481.87,365.58
2016,6,10,9,0,354.0,279.0,2.4,27.0,518.0,475.23,358.69
2016,6,10,9,15,582.0,197.0,2.4,27.0,621.5,567.76,429.2
2016,6,10,9,30,810.0,115.0,2.4,27.0,725.0,671.86,506.45
2016,6,10,9,45,821.0,117.0,2.4,27.5,764.5,714.35,534.22
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,756.6,560.69
2016,6,10,10,15,840.5,121.0,2.4,28.0,837.5,795.01,585.32
2016,6,10,10,30,849.0,123.0,2.4,28.0,871.0,831.16,608.26
2016,6,10,10,45,855.5,124.0,2.4,28.5,898.5,862.2,626.43
2016,6,10,11,0,862.0,125.0,2.4,29.0,926.0,890.51,642.68
2016,6,10,11,15,866.5,126.0,2.4,29.0,946.0,914.1,657.1
2016,6,10,11,30,871.0,127.0,2.4,29.0,966.0,934.59,669.56
2016,6,10,11,45,877.0,125.0,2.45,29.5,979.0,950.45,678.22
2016,6,10,12,0,883.0,123.0,2.5,30.0,992.0,963.08,684.89
2016,6,10,12,15,884.0,123.0,2.5,30.0,996.5,969.5,688.67
2016,6,10,12,30,885.0,123.0,2.5,30.0,1001.0,972.62,690.51
2016,6,10,12,45,884.0,123.0,2.55,30.0,998.0,970.59,689.68
2016,6,10,13,0,883.0,123.0,2.6,30.0,995.0,965.28,686.92
2016,6,10,13,15,880.5,122.5,2.6,30.0,983.5,954.72,680.5
2016,6,10,13,30,878.0,122.0,2.6,30.0,972.0,940.8,672.06
2016,6,10,13,45,873.5,121.5,2.6,30.0,953.0,921.74,660.42
2016,6,10,14,0,869.0,121.0,2.6,30.0,934.0,899.52,646.8
2016,6,10,14,15,614.0,260.0,2.6,30.0,826.5,798.13,579.07
2016,6,10,14,30,359.0,399.0,2.6,30.0,719.0,692.2,501.94
2016,6,10,14,45,346.5,387.5,2.65,30.0,687.0,658.31,480.12
2016,6,10,15,0,334.0,376.0,2.7,30.0,655.0,624.02,457.25
2016,6,10,15,15,576.0,244.5,2.65,30.0,697.0,669.54,494.8
2016,6,10,15,30,818.0,113.0,2.6,30.0,739.0,685.79,510.65
2016,6,10,15,45,801.5,111.5,2.6,30.0,695.0,638.67,476.95
2016,6,10,16,0,785.0,110.0,2.6,30.0,651.0,589.36,441.35
2016,6,10,16,15,767.0,107.0,2.5,29.5,603.0,537.32,403.38
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,485.27,364.26
2016,6,10,16,45,719.5,102.0,2.35,29.0,503.0,429.23,320.47
2016,6,10,17,0,690.0,100.0,2.3,29.0,451.0,373.29,275.67
2016,6,10,17,15,658.0,94.5,2.15,28.5,399.0,316.73,229.77
2016,6,10,17,30,626.0,89.0,2.0,28.0,347.0,262.88,185.11
2016,6,10,17,45,574.0,84.0,1.85,28.0,294.0,207.92,139.74
2016,6,10,18,0,522.0,79.0,1.7,28.0,241.0,158.57,100.01
2016,6,10,18,15,458.5,69.5,1.55,27.5,191.5,109.74,64.07
2016,6,10,18,30,395.0,60.0,1.4,27.0,142.0,68.45,38.64
2016,6,10,18,45,301.0,47.5,1.3,26.5,99.0,36.14,24.68
2016,6,10,19,0,207.0,35.0,1.2,26.0,56.0,27.2,16.28
2016,6,10,19,15,103.5,17.5,1.2,25.5,28.0,13.74,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.0,16.0,1.75,22.5,20.5,15.25,0.0
2016,6,11,6,0,102.0,32.0,2.0,23.0,41.0,26.23,14.49
2016,6,11,6,15,186.5,49.5,2.2,23.5,80.0,39.88,27.92
2016,6,11,6,30,271.0,67.0,2.4,24.0,119.0,60.36,38.64
2016,6,11,6,45,343.0,79.5,2.6,24.5,166.5,96.64,60.09
2016,6,11,7,0,415.0,92.0,2.8,25.0,214.0,141.39,91.91
2016,6,11,7,15,464.5,102.0,2.9,25.0,264.5,187.63,128.75
2016,6,11,7,30,514.0,112.0,3.0,25.0,315.0,239.33,171.41
2016,6,11,7,45,550.0,120.0,3.1,25.5,366.5,291.64,214.91
2016,6,11,8,0,586.0,128.0,3.2,26.0,418.0,345.83,259.36
2016,6,11,8,15,354.5,194.0,3.25,26.0,375.5,336.34,256.43
2016,6,11,8,30,123.0,260.0,3.3,26.0,333.0,302.41,231.37
2016,6,11,8,45,399.5,208.0,3.35,26.5,473.0,416.85,319.4
2016,6,11,9,0,676.0,156.0,3.4,27.0,613.0,554.99,423.39
2016,6,11,9,15,693.0,160.5,3.4,27.0,657.0,603.39,458.84
2016,6,11,9,30,710.0,165.0,3.4,27.0,701.0,651.49,493.73
2016,6,11,9,45,513.5,270.0,3.45,27.5,668.5,638.26,479.24
2016,6,11,10,0,317.0,375.0,3.5,28.0,636.0,605.05,450.07
2016,6,11,10,15,529.5,281.5,3.5,28.0,739.0,703.58,524.33
2016,6,11,10,30,742.0,188.0,3.5,28.0,842.0,808.0,599.72
2016,6,11,10,45,743.0,194.5,3.55,28.5,867.5,837.04,616.94
2016,6,11,11,0,744.0,201.0,3.6,29.0,893.0,863.39,632.76
2016,6,11,11,15,749.5,203.0,3.6,29.0,913.0,886.81,647.59
2016,6,11,11,30,755.0,205.0,3.6,29.0,933.0,907.54,660.67
2016,6,11,11,45,754.5,209.0,3.6,29.0,944.0,921.7,669.46
2016,6,11,12,0,754.0,213.0,3.6,29.0,955.0,932.83,676.38
2016,6,11,12,15,485.5,359.5,3.55,29.0,838.5,828.13,600.9
2016,6,11,12,30,217.0,506.0,3.5,29.0,722.0,702.94,508.29
2016,6,11,12,45,487.5,358.0,3.5,29.5,840.0,829.4,601.93
2016,6,11,13,0,758.0,210.0,3.5,30.0,958.0,935.94,675.73
2016,6,11,13,15,754.5,209.0,3.45,30.0,947.0,924.89,667.65
2016,6,11,13,30,751.0,208.0,3.4,30.0,936.0,910.91,658.64
2016,6,11,13,45,484.0,338.5,3.4,30.0,804.5,783.45,569.14
2016,6,11,14,0,217.0,469.0,3.4,30.0,673.0,648.8,470.82
2016,6,11,14,15,473.5,333.5,3.35,30.0,760.5,745.43,545.38
2016,6,11,14,30,730.0,198.0,3.3,30.0,848.0,818.4,600.42
2016,6,11,14,45,494.5,297.5,3.25,30.0,730.5,697.37,512.75
2016,6,11,15,0,259.0,397.0,3.2,30.0,613.0,585.63,430.26
2016,6,11,15,15,278.5,371.5,3.15,29.5,594.0,564.36,417.67
2016,6,11,15,30,298.0,346.0,3.1,29.0,575.0,540.76,402.67
2016,6,11,15,45,451.0,271.5,3.05,29.0,594.5,559.6,419.14
2016,6,11,16,0,604.0,197.0,3.0,29.0,614.0,562.22,422.73
