Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,15,581.5,190.0,2.9,29.0,567.5,511.93,385.13
2016,6,11,16,30,559.0,183.0,2.8,29.0,521.0,460.57,346.28
2016,6,11,16,45,532.5,173.5,2.7,29.0,472.0,408.15,305.83
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,357.57,265.93
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,304.74,224.12
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,255.39,184.48
2016,6,11,17,45,388.5,129.0,2.05,27.5,272.5,204.83,144.12
2016,6,11,18,0,344.0,115.0,1.9,27.0,223.0,159.2,108.27
2016,6,11,18,15,285.0,98.5,1.8,26.5,176.0,115.96,76.47
2016,6,11,18,30,226.0,82.0,1.7,26.0,129.0,78.99,51.98
2016,6,11,18,45,156.0,60.5,1.65,26.0,88.5,48.05,34.7
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,31.67,19.91
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,17.06,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.0,15.5,2.2,23.5,20.0,14.77,0.0
2016,6,12,6,0,98.0,31.0,2.4,24.0,40.0,25.47,13.8
2016,6,12,6,15,178.5,49.5,2.45,24.0,78.5,39.87,27.84
2016,6,12,6,30,259.0,68.0,2.5,24.0,117.0,60.58,39.14
2016,6,12,6,45,138.5,85.5,2.65,24.5,112.5,86.43,59.8
2016,6,12,7,0,18.0,103.0,2.8,25.0,108.0,95.86,72.08
2016,6,12,7,15,9.0,107.0,2.9,25.0,109.5,99.81,75.64
2016,6,12,7,30,0.0,111.0,3.0,25.0,111.0,102.27,77.75
2016,6,12,7,45,55.5,160.0,3.1,25.5,187.5,164.44,125.73
2016,6,12,8,0,111.0,209.0,3.2,26.0,264.0,234.28,179.32
2016,6,12,8,15,244.5,217.0,3.25,26.0,356.0,308.9,236.23
2016,6,12,8,30,378.0,225.0,3.3,26.0,448.0,396.72,303.36
2016,6,12,8,45,222.0,259.0,3.35,26.5,392.5,363.19,277.35
2016,6,12,9,0,66.0,293.0,3.4,27.0,337.0,312.67,237.13
2016,6,12,9,15,211.5,307.5,3.4,27.0,464.0,426.06,323.54
2016,6,12,9,30,357.0,322.0,3.4,27.0,591.0,552.9,417.24
2016,6,12,9,45,306.0,356.0,3.4,27.5,596.0,564.69,422.83
2016,6,12,10,0,255.0,390.0,3.4,28.0,601.0,571.57,425.13
2016,6,12,10,15,181.0,410.0,3.35,28.0,562.5,538.28,399.25
2016,6,12,10,30,107.0,430.0,3.3,28.0,524.0,498.57,368.64
2016,6,12,10,45,153.0,448.5,3.3,28.5,588.0,564.82,415.53
2016,6,12,11,0,199.0,467.0,3.3,29.0,652.0,628.46,459.27
2016,6,12,11,15,275.5,454.5,3.3,29.0,717.0,696.34,507.24
2016,6,12,11,30,352.0,442.0,3.3,29.0,782.0,761.28,552.55
2016,6,12,11,45,383.5,437.5,3.35,29.5,811.5,792.53,572.73
2016,6,12,12,0,415.0,433.0,3.4,30.0,841.0,826.63,594.76
2016,6,12,12,15,397.5,439.0,3.35,30.0,832.0,815.14,586.18
2016,6,12,12,30,380.0,445.0,3.3,30.0,823.0,805.44,579.06
2016,6,12,12,45,357.0,456.0,3.3,30.0,810.0,793.48,570.48
2016,6,12,13,0,334.0,467.0,3.3,30.0,797.0,779.95,560.9
2016,6,12,13,15,329.5,464.5,3.3,30.0,787.0,769.62,554.17
2016,6,12,13,30,325.0,462.0,3.3,30.0,777.0,757.89,546.52
2016,6,12,13,45,375.5,429.0,3.3,30.0,786.0,765.89,553.92
2016,6,12,14,0,426.0,396.0,3.3,30.0,795.0,774.63,561.57
2016,6,12,14,15,342.0,414.5,3.25,30.0,729.0,703.58,511.69
2016,6,12,14,30,258.0,433.0,3.2,30.0,663.0,639.44,466.26
2016,6,12,14,45,187.0,418.0,3.2,30.0,582.0,553.68,406.11
2016,6,12,15,0,116.0,403.0,3.2,30.0,501.0,476.31,350.75
2016,6,12,15,15,378.5,303.5,3.15,30.0,598.5,578.05,429.83
2016,6,12,15,30,641.0,204.0,3.1,30.0,696.0,652.28,486.23
2016,6,12,15,45,497.5,245.5,3.05,30.0,614.0,566.04,422.4
2016,6,12,16,0,354.0,287.0,3.0,30.0,532.0,489.28,365.49
2016,6,12,16,15,352.0,264.0,2.9,29.5,492.5,447.69,336.08
2016,6,12,16,30,350.0,241.0,2.8,29.0,453.0,405.6,305.38
2016,6,12,16,45,439.0,197.0,2.7,29.0,438.0,387.27,290.79
2016,6,12,17,0,528.0,153.0,2.6,29.0,423.0,356.74,265.28
2016,6,12,17,15,491.5,143.5,2.4,28.5,373.0,303.68,223.03
2016,6,12,17,30,455.0,134.0,2.2,28.0,323.0,254.06,182.97
2016,6,12,17,45,414.0,121.0,2.05,28.0,273.5,204.0,142.36
2016,6,12,18,0,373.0,108.0,1.9,28.0,224.0,158.41,106.05
2016,6,12,18,15,312.0,93.0,1.85,27.5,177.0,113.53,73.1
2016,6,12,18,30,251.0,78.0,1.8,27.0,130.0,77.45,49.75
2016,6,12,18,45,180.0,58.5,1.75,26.5,90.5,46.64,33.47
2016,6,12,19,0,109.0,39.0,1.7,26.0,51.0,31.71,19.99
2016,6,12,19,15,54.5,19.5,1.85,26.0,25.5,16.3,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.0,15.25,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,42.0,26.24,14.35
2016,6,13,6,15,214.0,48.0,3.15,24.0,82.0,36.9,25.34
2016,6,13,6,30,307.0,64.0,3.3,24.0,122.0,58.36,36.6
2016,6,13,6,45,391.0,73.0,3.5,24.5,171.5,94.7,56.78
2016,6,13,7,0,475.0,82.0,3.7,25.0,221.0,141.91,89.85
2016,6,13,7,15,524.0,90.0,3.75,25.5,272.5,189.54,127.85
2016,6,13,7,30,573.0,98.0,3.8,26.0,324.0,242.61,171.74
2016,6,13,7,45,619.5,101.0,3.85,26.5,378.0,295.38,215.85
2016,6,13,8,0,666.0,104.0,3.9,27.0,432.0,352.63,263.05
2016,6,13,8,15,691.5,108.5,3.85,27.0,483.0,406.3,307.36
2016,6,13,8,30,717.0,113.0,3.8,27.0,534.0,461.5,351.7
2016,6,13,8,45,741.0,115.0,3.8,27.5,583.0,515.76,393.51
2016,6,13,9,0,765.0,117.0,3.8,28.0,632.0,569.45,433.68
2016,6,13,9,15,779.5,120.0,3.75,28.0,676.5,618.48,470.1
2016,6,13,9,30,794.0,123.0,3.7,28.0,721.0,666.77,505.09
2016,6,13,9,45,806.0,125.0,3.7,28.5,760.5,711.26,535.65
2016,6,13,10,0,818.0,127.0,3.7,29.0,800.0,751.62,561.35
2016,6,13,10,15,480.0,282.0,3.65,29.5,681.0,663.66,492.47
2016,6,13,10,30,142.0,437.0,3.6,30.0,562.0,538.68,394.83
2016,6,13,10,45,213.0,443.5,3.6,30.5,638.0,611.45,446.74
2016,6,13,11,0,284.0,450.0,3.6,31.0,714.0,691.94,501.86
2016,6,13,11,15,319.5,445.5,3.55,31.0,748.5,727.38,525.85
2016,6,13,11,30,355.0,441.0,3.5,31.0,783.0,762.83,549.89
2016,6,13,11,45,265.5,473.0,3.5,31.0,731.0,715.59,515.12
2016,6,13,12,0,176.0,505.0,3.5,31.0,679.0,659.88,474.79
2016,6,13,12,15,518.5,321.5,3.5,31.0,836.0,822.64,595.59
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,962.67,690.2
2016,6,13,12,45,474.0,312.0,3.5,31.5,783.0,771.7,557.98
2016,6,13,13,0,87.0,486.0,3.5,32.0,573.0,551.46,396.19
2016,6,13,13,15,192.5,478.5,3.5,32.0,666.5,648.47,466.96
2016,6,13,13,30,298.0,471.0,3.5,32.0,760.0,741.3,531.85
2016,6,13,13,45,568.5,305.0,3.5,32.0,842.0,827.76,597.76
2016,6,13,14,0,839.0,139.0,3.5,32.0,924.0,889.73,641.79
2016,6,13,14,15,567.5,281.0,3.5,32.0,806.0,777.39,564.27
2016,6,13,14,30,296.0,423.0,3.5,32.0,688.0,661.97,479.42
2016,6,13,14,45,545.5,281.5,3.5,32.0,746.0,723.72,529.53
2016,6,13,15,0,795.0,140.0,3.5,32.0,804.0,761.91,560.35
2016,6,13,15,15,479.0,253.5,3.4,31.5,648.5,605.48,448.03
2016,6,13,15,30,163.0,367.0,3.3,31.0,493.0,462.93,341.89
2016,6,13,15,45,279.0,322.5,3.25,31.0,522.0,491.59,365.46
2016,6,13,16,0,395.0,278.0,3.2,31.0,551.0,506.08,377.32
2016,6,13,16,15,418.5,248.0,3.05,30.5,518.0,472.86,353.71
2016,6,13,16,30,442.0,218.0,2.9,30.0,485.0,433.78,325.23
2016,6,13,16,45,463.0,190.0,2.8,30.0,448.0,392.17,293.26
2016,6,13,17,0,484.0,162.0,2.7,30.0,411.0,347.6,257.93
2016,6,13,17,15,344.0,164.0,2.5,29.5,331.0,270.58,199.72
2016,6,13,17,30,204.0,166.0,2.3,29.0,251.0,209.75,154.74
2016,6,13,17,45,186.5,144.0,2.15,29.0,213.0,172.4,125.14
2016,6,13,18,0,169.0,122.0,2.0,29.0,175.0,137.13,97.26
2016,6,13,18,15,143.5,100.0,1.95,28.5,139.0,103.17,71.52
2016,6,13,18,30,118.0,78.0,1.9,28.0,103.0,72.54,49.4
2016,6,13,18,45,81.5,57.0,1.9,27.5,72.0,47.44,34.0
2016,6,13,19,0,45.0,36.0,1.9,27.0,41.0,30.77,19.19
2016,6,13,19,15,22.5,18.0,2.05,26.5,20.5,15.92,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.5,20.0,15.25,0.0
2016,6,14,6,0,87.0,32.0,3.2,24.0,40.0,26.21,14.28
2016,6,14,6,15,172.5,50.5,3.3,24.0,79.0,40.6,28.42
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,60.85,39.6
2016,6,14,6,45,129.0,72.5,3.55,24.5,97.0,73.16,49.42
2016,6,14,7,0,0.0,76.0,3.7,25.0,76.0,69.96,51.84
2016,6,14,7,15,242.5,98.5,3.75,25.0,194.0,138.33,97.87
2016,6,14,7,30,485.0,121.0,3.8,25.0,312.0,238.24,171.6
2016,6,14,7,45,244.5,138.0,3.9,25.5,234.5,205.86,154.5
2016,6,14,8,0,4.0,155.0,4.0,26.0,157.0,144.54,110.35
2016,6,14,8,15,5.0,166.5,3.9,26.0,169.5,156.2,119.21
2016,6,14,8,30,6.0,178.0,3.8,26.0,182.0,167.94,127.99
2016,6,14,8,45,30.0,231.5,3.7,26.5,251.5,231.94,176.98
2016,6,14,9,0,54.0,285.0,3.6,27.0,321.0,298.01,226.46
2016,6,14,9,15,40.5,286.0,3.45,27.5,314.5,294.03,222.11
2016,6,14,9,30,27.0,287.0,3.3,28.0,308.0,288.53,216.76
2016,6,14,9,45,18.0,248.0,3.15,28.5,262.5,244.69,183.0
2016,6,14,10,0,9.0,209.0,3.0,29.0,217.0,202.28,150.33
2016,6,14,10,15,14.5,259.5,2.95,29.0,272.0,254.6,189.39
2016,6,14,10,30,20.0,310.0,2.9,29.0,327.0,307.47,228.03
2016,6,14,10,45,18.0,299.5,2.85,29.5,315.5,296.73,219.2
2016,6,14,11,0,16.0,289.0,2.8,30.0,304.0,285.76,210.47
2016,6,14,11,15,43.5,374.0,2.9,30.0,416.0,397.44,291.85
2016,6,14,11,30,71.0,459.0,3.0,30.0,528.0,506.5,368.81
2016,6,14,11,45,187.5,472.0,3.1,30.5,656.5,636.09,460.41
2016,6,14,12,0,304.0,485.0,3.2,31.0,785.0,767.13,549.73
2016,6,14,12,15,172.5,459.5,3.35,31.0,630.5,614.08,443.34
2016,6,14,12,30,41.0,434.0,3.5,31.0,476.0,457.5,331.71
2016,6,14,12,45,88.5,469.5,3.7,31.0,557.5,537.51,390.1
2016,6,14,13,0,136.0,505.0,3.9,31.0,639.0,622.48,450.03
2016,6,14,13,15,492.5,323.0,4.0,31.0,801.5,792.31,577.28
2016,6,14,13,30,849.0,141.0,4.1,31.0,964.0,931.32,674.13
2016,6,14,13,45,847.0,138.0,4.25,31.5,946.0,912.96,660.94
2016,6,14,14,0,845.0,135.0,4.4,32.0,928.0,891.43,646.74
2016,6,14,14,15,839.0,134.0,4.4,31.5,902.0,865.2,631.35
2016,6,14,14,30,833.0,133.0,4.4,31.0,876.0,836.21,614.03
2016,6,14,14,45,825.5,130.0,4.45,31.0,843.5,801.52,591.67
2016,6,14,15,0,818.0,127.0,4.5,31.0,811.0,764.49,567.57
2016,6,14,15,15,807.0,124.5,4.45,31.0,772.5,725.49,541.6
2016,6,14,15,30,796.0,122.0,4.4,31.0,734.0,682.01,511.51
2016,6,14,15,45,781.0,119.5,4.4,31.0,690.5,634.5,477.37
2016,6,14,16,0,766.0,117.0,4.4,31.0,647.0,586.18,441.89
2016,6,14,16,15,528.5,186.0,4.25,30.5,539.5,477.46,360.2
2016,6,14,16,30,291.0,255.0,4.1,30.0,432.0,388.7,292.9
2016,6,14,16,45,484.5,179.0,4.0,30.0,441.5,392.27,294.96
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,373.23,276.85
2016,6,14,17,15,645.5,97.5,3.6,29.5,399.0,317.17,230.95
2016,6,14,17,30,613.0,92.0,3.3,29.0,347.0,263.88,186.56
2016,6,14,17,45,569.0,85.5,3.05,29.0,295.5,210.05,141.72
2016,6,14,18,0,525.0,79.0,2.8,29.0,244.0,160.9,101.68
2016,6,14,18,15,461.5,70.0,2.65,28.5,194.5,112.19,65.62
2016,6,14,18,30,398.0,61.0,2.5,28.0,145.0,70.99,39.95
2016,6,14,18,45,306.0,49.0,2.4,27.5,102.5,37.22,25.51
2016,6,14,19,0,214.0,37.0,2.3,27.0,60.0,28.73,17.58
2016,6,14,19,15,107.0,18.5,2.4,26.5,30.0,14.5,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.0,2.85,23.5,18.0,15.25,0.0
2016,6,15,6,0,49.0,32.0,3.0,24.0,36.0,27.22,14.99
2016,6,15,6,15,120.0,54.5,3.15,24.0,74.5,43.46,30.8
2016,6,15,6,30,191.0,77.0,3.3,24.0,113.0,66.75,45.62
2016,6,15,6,45,267.0,92.0,3.5,24.5,160.0,100.53,66.37
2016,6,15,7,0,343.0,107.0,3.7,25.0,207.0,142.25,95.71
2016,6,15,7,15,394.5,119.0,3.8,25.5,257.0,186.44,130.19
2016,6,15,7,30,446.0,131.0,3.9,26.0,307.0,236.38,170.49
2016,6,15,7,45,504.5,134.0,4.05,26.5,360.5,286.04,210.9
2016,6,15,8,0,563.0,137.0,4.2,27.0,414.0,343.32,257.19
2016,6,15,8,15,592.5,143.5,4.3,27.5,464.5,395.1,298.97
2016,6,15,8,30,622.0,150.0,4.4,28.0,515.0,449.05,341.4
2016,6,15,8,45,664.5,146.0,4.5,28.5,566.5,501.91,382.21
2016,6,15,9,0,707.0,142.0,4.6,29.0,618.0,557.44,424.12
2016,6,15,9,15,724.0,145.5,4.6,29.0,662.5,606.26,460.57
2016,6,15,9,30,741.0,149.0,4.6,29.0,707.0,654.61,495.91
2016,6,15,9,45,767.0,144.5,4.7,29.5,749.5,700.86,528.69
2016,6,15,10,0,793.0,140.0,4.8,30.0,792.0,746.79,559.83
2016,6,15,10,15,802.5,142.0,4.8,30.0,826.0,785.26,585.36
2016,6,15,10,30,812.0,144.0,4.8,30.0,860.0,821.7,609.33
2016,6,15,10,45,825.5,141.5,4.85,30.5,889.0,850.26,626.81
2016,6,15,11,0,839.0,139.0,4.9,31.0,918.0,880.85,645.59
2016,6,15,11,15,844.0,140.0,4.85,31.0,938.0,904.54,660.36
2016,6,15,11,30,849.0,141.0,4.8,31.0,958.0,925.23,673.15
2016,6,15,11,45,859.0,136.5,4.8,31.5,973.0,942.39,682.56
2016,6,15,12,0,869.0,132.0,4.8,32.0,988.0,956.47,689.98
2016,6,15,12,15,870.0,132.5,4.7,32.0,992.5,963.46,693.53
2016,6,15,12,30,871.0,133.0,4.6,32.0,997.0,967.21,695.39
2016,6,15,12,45,871.0,132.0,4.55,32.0,994.0,965.46,694.01
2016,6,15,13,0,871.0,131.0,4.5,32.0,991.0,960.51,690.68
2016,6,15,13,15,868.5,130.5,4.4,32.0,980.0,950.35,683.84
2016,6,15,13,30,866.0,130.0,4.3,32.0,969.0,936.88,674.96
2016,6,15,13,45,861.0,129.5,4.2,32.5,950.5,917.86,661.19
2016,6,15,14,0,856.0,129.0,4.1,33.0,932.0,895.73,645.53
2016,6,15,14,15,850.5,128.0,4.0,33.0,906.5,869.71,628.71
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,840.87,610.05
2016,6,15,14,45,835.5,126.0,3.8,33.0,848.5,806.11,587.42
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,769.12,563.23
2016,6,15,15,15,815.5,122.5,3.6,32.5,777.5,727.94,537.14
2016,6,15,15,30,805.0,120.0,3.5,32.0,739.0,686.73,510.1
2016,6,15,15,45,790.5,118.0,3.45,32.0,695.5,639.69,476.63
2016,6,15,16,0,776.0,116.0,3.4,32.0,652.0,591.76,441.82
2016,6,15,16,15,758.0,112.5,3.25,31.5,605.0,539.79,403.88
2016,6,15,16,30,740.0,109.0,3.1,31.0,558.0,487.83,364.85
2016,6,15,16,45,716.5,104.5,3.0,31.0,507.5,431.23,320.75
2016,6,15,17,0,693.0,100.0,2.9,31.0,457.0,376.98,277.26
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.5,320.92,231.89
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,267.49,187.71
2016,6,15,17,45,588.5,83.0,2.3,29.5,300.5,212.78,142.65
2016,6,15,18,0,547.0,76.0,2.1,29.0,249.0,162.44,101.88
2016,6,15,18,15,484.5,67.5,2.05,28.5,199.0,112.95,65.2
2016,6,15,18,30,422.0,59.0,2.0,28.0,149.0,70.82,38.97
2016,6,15,18,45,331.5,47.5,1.95,27.5,105.5,36.06,24.56
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,27.93,16.98
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,14.09,0.06
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,56.5,16.0,3.45,23.5,21.0,15.25,0.0
2016,6,16,6,0,113.0,32.0,3.7,24.0,42.0,26.23,14.18
2016,6,16,6,15,207.0,48.5,3.8,24.0,82.0,37.34,25.67
2016,6,16,6,30,301.0,65.0,3.9,24.0,122.0,58.12,36.91
2016,6,16,6,45,388.0,74.0,4.05,24.5,171.5,94.17,56.64
2016,6,16,7,0,475.0,83.0,4.2,25.0,221.0,141.52,89.55
2016,6,16,7,15,525.0,91.0,4.2,25.5,273.0,189.21,127.48
2016,6,16,7,30,575.0,99.0,4.2,26.0,325.0,242.48,171.49
2016,6,16,7,45,625.0,100.5,4.25,26.5,380.0,294.98,215.39
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,352.35,262.79
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,406.67,307.22
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,462.57,351.59
2016,6,16,8,45,754.0,111.5,4.35,28.5,588.0,517.5,394.06
2016,6,16,9,0,781.0,112.0,4.4,29.0,638.0,572.11,435.13
2016,6,16,9,15,795.5,115.0,4.4,29.0,682.5,621.9,472.34
2016,6,16,9,30,810.0,118.0,4.4,29.0,727.0,670.92,508.13
2016,6,16,9,45,824.5,118.5,4.45,29.5,767.5,714.57,538.2
2016,6,16,10,0,839.0,119.0,4.5,30.0,808.0,758.31,566.52
2016,6,16,10,15,847.0,120.5,4.5,30.0,841.5,796.22,591.48
2016,6,16,10,30,855.0,122.0,4.5,30.0,875.0,831.86,614.74
2016,6,16,10,45,863.0,122.5,4.55,30.5,903.0,864.07,634.46
2016,6,16,11,0,871.0,123.0,4.6,31.0,931.0,893.62,652.28
2016,6,16,11,15,875.0,123.5,4.6,31.0,951.0,916.71,666.86
2016,6,16,11,30,879.0,124.0,4.6,31.0,971.0,936.66,679.41
2016,6,16,11,45,881.0,125.0,4.6,31.5,983.0,951.96,687.56
2016,6,16,12,0,883.0,126.0,4.6,32.0,995.0,963.91,693.58
2016,6,16,12,15,884.0,126.0,4.6,32.0,1000.0,970.59,697.67
2016,6,16,12,30,885.0,126.0,4.6,32.0,1005.0,973.97,699.74
2016,6,16,12,45,884.5,125.5,4.6,32.5,1001.5,972.23,697.2
2016,6,16,13,0,884.0,125.0,4.6,33.0,998.0,967.23,692.68
2016,6,16,13,15,881.5,124.5,4.55,33.0,987.0,956.99,686.06
2016,6,16,13,30,879.0,124.0,4.5,33.0,976.0,943.39,677.37
2016,6,16,13,45,875.0,123.0,4.45,33.0,957.5,924.62,665.41
2016,6,16,14,0,871.0,122.0,4.4,33.0,939.0,902.67,651.43
2016,6,16,14,15,865.5,121.0,4.35,33.0,913.0,876.32,634.6
2016,6,16,14,30,860.0,120.0,4.3,33.0,887.0,847.11,615.87
2016,6,16,14,45,845.5,122.0,4.25,33.0,853.0,810.73,592.29
2016,6,16,15,0,831.0,124.0,4.2,33.0,819.0,772.4,567.29
2016,6,16,15,15,820.5,122.0,4.1,33.0,781.0,731.54,540.24
2016,6,16,15,30,810.0,120.0,4.0,33.0,743.0,690.65,512.37
2016,6,16,15,45,795.5,117.0,3.95,33.0,699.5,642.44,478.1
2016,6,16,16,0,781.0,114.0,3.9,33.0,656.0,593.34,442.46
2016,6,16,16,15,763.0,111.0,3.75,32.5,608.5,541.65,404.72
2016,6,16,16,30,745.0,108.0,3.6,32.0,561.0,489.94,365.88
2016,6,16,16,45,720.5,104.0,3.5,32.0,510.0,434.55,322.64
2016,6,16,17,0,696.0,100.0,3.4,32.0,459.0,378.73,278.03
2016,6,16,17,15,664.5,95.0,3.15,31.5,406.5,322.5,232.55
2016,6,16,17,30,633.0,90.0,2.9,31.0,354.0,268.89,188.27
2016,6,16,17,45,588.5,83.5,2.7,30.5,302.0,213.75,143.04
2016,6,16,18,0,544.0,77.0,2.5,30.0,250.0,163.32,102.39
2016,6,16,18,15,481.0,69.0,2.35,29.0,200.0,114.36,66.33
2016,6,16,18,30,418.0,61.0,2.2,28.0,150.0,72.83,40.58
2016,6,16,18,45,324.5,49.0,2.1,27.5,106.0,37.2,25.52
2016,6,16,19,0,231.0,37.0,2.0,27.0,62.0,28.71,17.64
2016,6,16,19,15,115.5,18.5,2.1,26.5,31.0,14.48,0.6
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.5,14.77,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,45.0,24.32,12.74
2016,6,17,6,15,257.5,45.5,3.35,23.5,86.5,35.0,23.77
2016,6,17,6,30,359.0,60.0,3.5,24.0,128.0,55.15,33.72
2016,6,17,6,45,454.0,66.0,3.65,24.5,180.0,93.37,53.53
2016,6,17,7,0,549.0,72.0,3.8,25.0,232.0,141.61,86.44
2016,6,17,7,15,596.0,78.5,3.8,25.5,285.0,191.66,126.61
2016,6,17,7,30,643.0,85.0,3.8,26.0,338.0,246.82,172.67
2016,6,17,7,45,689.0,86.0,3.85,26.5,393.5,301.37,218.73
2016,6,17,8,0,735.0,87.0,3.9,27.0,449.0,361.9,268.96
2016,6,17,8,15,758.5,91.0,3.9,27.5,501.0,417.63,314.69
2016,6,17,8,30,782.0,95.0,3.9,28.0,553.0,474.58,359.95
2016,6,17,8,45,805.5,95.5,3.9,28.5,603.0,529.03,402.01
2016,6,17,9,0,829.0,96.0,3.9,29.0,653.0,584.0,443.15
2016,6,17,9,15,842.0,98.0,3.85,29.0,698.0,633.65,480.0
2016,6,17,9,30,855.0,100.0,3.8,29.0,743.0,682.25,515.17
2016,6,17,9,45,867.5,100.5,3.8,29.5,783.5,727.73,545.32
2016,6,17,10,0,880.0,101.0,3.8,30.0,824.0,771.61,573.2
2016,6,17,10,15,887.5,102.5,3.75,30.5,858.0,810.63,597.15
2016,6,17,10,30,895.0,104.0,3.7,31.0,892.0,847.22,619.15
2016,6,17,10,45,901.0,104.5,3.7,31.5,919.5,878.93,637.9
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,907.76,654.62
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,931.76,669.17
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,952.47,681.6
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,967.9,689.25
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,979.86,694.73
2016,6,17,12,15,920.5,106.0,3.4,33.0,1016.5,986.42,697.94
2016,6,17,12,30,921.0,106.0,3.3,33.0,1021.0,989.51,699.06
2016,6,17,12,45,919.5,106.0,3.25,33.0,1017.5,987.28,697.29
2016,6,17,13,0,918.0,106.0,3.2,33.0,1014.0,981.64,693.51
2016,6,17,13,15,915.5,105.5,3.15,33.0,1002.5,971.09,686.75
2016,6,17,13,30,913.0,105.0,3.1,33.0,991.0,957.05,677.91
2016,6,17,13,45,909.0,104.5,3.05,33.5,972.0,938.19,664.74
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,916.03,649.6
2016,6,17,14,15,899.5,103.0,2.95,34.0,927.0,888.88,632.67
2016,6,17,14,30,894.0,102.0,2.9,34.0,901.0,858.76,613.83
2016,6,17,14,45,886.0,101.0,2.85,34.0,868.0,823.77,591.78
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,786.31,568.01
2016,6,17,15,15,868.5,98.0,2.75,33.5,796.5,744.49,542.28
2016,6,17,15,30,859.0,96.0,2.7,33.0,758.0,700.71,514.89
2016,6,17,15,45,847.0,93.5,2.7,33.0,714.0,653.09,482.19
2016,6,17,16,0,835.0,91.0,2.7,33.0,670.0,604.2,447.36
2016,6,17,16,15,819.0,88.5,2.6,32.5,622.5,552.06,409.77
2016,6,17,16,30,803.0,86.0,2.5,32.0,575.0,498.88,370.27
2016,6,17,16,45,782.5,82.5,2.45,32.0,524.0,442.89,326.89
2016,6,17,17,0,762.0,79.0,2.4,32.0,473.0,387.62,282.77
2016,6,17,17,15,734.0,75.5,2.25,31.5,420.0,330.71,236.72
2016,6,17,17,30,706.0,72.0,2.1,31.0,367.0,275.91,191.26
2016,6,17,17,45,667.5,67.0,2.0,31.0,314.0,219.64,144.37
2016,6,17,18,0,629.0,62.0,1.9,31.0,261.0,165.09,99.82
2016,6,17,18,15,571.5,55.5,1.75,30.0,210.0,113.11,61.25
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,67.76,33.32
2016,6,17,18,45,423.0,40.0,1.5,28.0,113.5,29.96,19.44
2016,6,17,19,0,332.0,31.0,1.4,27.0,68.0,24.12,13.96
2016,6,17,19,15,166.0,15.5,1.45,26.5,34.0,11.84,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,15.5,2.15,23.5,21.5,14.77,0.0
2016,6,18,6,0,140.0,31.0,2.4,24.0,43.0,24.32,12.6
2016,6,18,6,15,238.5,46.0,2.45,24.0,83.5,35.39,24.04
2016,6,18,6,30,337.0,61.0,2.5,24.0,124.0,55.1,34.19
2016,6,18,6,45,413.0,70.5,2.65,24.5,173.0,92.57,54.48
2016,6,18,7,0,489.0,80.0,2.8,25.0,222.0,139.87,87.5
2016,6,18,7,15,538.0,88.0,2.7,25.5,274.0,188.11,125.74
2016,6,18,7,30,587.0,96.0,2.6,26.0,326.0,241.8,169.88
2016,6,18,7,45,624.0,101.5,2.55,26.5,379.0,294.48,213.88
2016,6,18,8,0,661.0,107.0,2.5,27.0,432.0,350.61,259.9
2016,6,18,8,15,687.5,112.0,2.4,27.0,483.0,404.87,304.04
2016,6,18,8,30,714.0,117.0,2.3,27.0,534.0,460.8,348.16
2016,6,18,8,45,737.5,119.0,2.2,27.5,583.5,514.66,388.7
2016,6,18,9,0,761.0,121.0,2.1,28.0,633.0,567.9,427.38
2016,6,18,9,15,776.5,124.5,1.9,28.0,678.0,617.93,462.77
2016,6,18,9,30,792.0,128.0,1.7,28.0,723.0,667.33,496.37
2016,6,18,9,45,807.0,128.5,1.55,28.5,763.5,712.55,525.25
2016,6,18,10,0,822.0,129.0,1.4,29.0,804.0,756.52,550.91
2016,6,18,10,15,830.5,131.0,1.25,29.0,838.0,792.1,571.24
2016,6,18,10,30,839.0,133.0,1.1,29.0,872.0,828.14,591.37
2016,6,18,10,45,848.5,132.5,0.95,29.5,900.0,860.3,607.2
2016,6,18,11,0,858.0,132.0,0.8,30.0,928.0,889.92,620.88
2016,6,18,11,15,863.0,133.0,0.85,30.0,948.5,914.17,635.63
2016,6,18,11,30,868.0,134.0,0.9,30.0,969.0,935.36,648.62
2016,6,18,11,45,864.5,139.0,1.0,30.5,980.5,949.13,656.75
2016,6,18,12,0,861.0,144.0,1.1,31.0,992.0,959.42,662.88
2016,6,18,12,15,862.5,144.5,1.2,31.0,997.0,966.93,668.74
2016,6,18,12,30,864.0,145.0,1.3,31.0,1002.0,971.25,672.74
2016,6,18,12,45,864.5,144.0,1.4,31.5,1000.0,970.14,672.17
2016,6,18,13,0,865.0,143.0,1.5,32.0,998.0,965.88,669.76
2016,6,18,13,15,863.0,142.0,1.55,32.0,987.0,955.97,664.65
2016,6,18,13,30,861.0,141.0,1.6,32.0,976.0,942.76,657.6
2016,6,18,13,45,857.5,139.5,1.65,32.0,958.0,924.43,647.44
2016,6,18,14,0,854.0,138.0,1.7,32.0,940.0,902.95,635.32
2016,6,18,14,15,848.0,136.5,1.7,32.0,914.0,876.23,619.35
2016,6,18,14,30,842.0,135.0,1.7,32.0,888.0,846.71,601.59
2016,6,18,14,45,831.5,134.5,1.75,32.0,855.0,811.84,580.76
2016,6,18,15,0,821.0,134.0,1.8,32.0,822.0,777.91,560.36
2016,6,18,15,15,591.5,232.0,1.8,32.0,715.5,671.15,486.76
2016,6,18,15,30,362.0,330.0,1.8,32.0,609.0,571.6,415.32
2016,6,18,15,45,564.0,227.0,1.8,32.0,632.5,594.09,435.33
2016,6,18,16,0,766.0,124.0,1.8,32.0,656.0,594.85,438.22
2016,6,18,16,15,747.0,120.5,1.75,31.5,608.0,542.83,401.06
2016,6,18,16,30,728.0,117.0,1.7,31.0,560.0,489.75,362.36
2016,6,18,16,45,699.0,113.5,1.65,31.0,508.5,433.35,319.38
2016,6,18,17,0,670.0,110.0,1.6,31.0,457.0,378.71,276.56
2016,6,18,17,15,637.0,104.5,1.5,30.5,404.5,322.84,232.27
2016,6,18,17,30,604.0,99.0,1.4,30.0,352.0,269.81,189.23
2016,6,18,17,45,551.5,93.0,1.35,29.5,299.0,214.84,145.04
2016,6,18,18,0,499.0,87.0,1.3,29.0,246.0,165.55,106.04
2016,6,18,18,15,437.0,76.5,1.25,28.5,196.5,115.92,69.32
2016,6,18,18,30,375.0,66.0,1.2,28.0,147.0,74.56,42.98
2016,6,18,18,45,282.0,52.5,1.15,27.5,103.5,39.86,27.75
2016,6,18,19,0,189.0,39.0,1.1,27.0,60.0,30.24,18.95
2016,6,18,19,15,94.5,19.5,1.15,26.5,30.0,15.26,1.61
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,15.0,1.5,23.5,19.5,14.3,0.0
2016,6,19,6,0,99.0,30.0,1.7,24.0,39.0,24.68,12.79
2016,6,19,6,15,184.5,48.0,1.8,24.0,77.5,38.74,26.83
2016,6,19,6,30,270.0,66.0,1.9,24.0,116.0,57.32,37.16
2016,6,19,6,45,328.5,76.5,2.05,24.5,157.5,90.26,55.84
2016,6,19,7,0,387.0,87.0,2.2,25.0,199.0,129.95,83.79
2016,6,19,7,15,455.5,97.0,2.2,25.5,256.0,177.94,120.66
2016,6,19,7,30,524.0,107.0,2.2,26.0,313.0,235.05,166.27
2016,6,19,7,45,541.0,118.5,2.25,26.5,358.5,283.33,206.76
2016,6,19,8,0,558.0,130.0,2.3,27.0,404.0,332.93,247.55
2016,6,19,8,15,465.5,177.0,2.2,27.0,423.5,367.37,276.74
2016,6,19,8,30,373.0,224.0,2.1,27.0,443.0,390.91,295.67
2016,6,19,8,45,372.5,247.5,2.05,27.5,482.0,433.49,326.98
2016,6,19,9,0,372.0,271.0,2.0,28.0,521.0,475.33,356.67
2016,6,19,9,15,563.0,205.5,1.95,28.0,613.5,559.26,419.31
2016,6,19,9,30,754.0,140.0,1.9,28.0,706.0,652.68,487.41
2016,6,19,9,45,480.5,268.0,1.9,28.5,636.0,609.34,450.68
2016,6,19,10,0,207.0,396.0,1.9,29.0,566.0,535.53,392.31
2016,6,19,10,15,204.0,415.0,1.95,29.0,588.5,560.13,409.41
2016,6,19,10,30,201.0,434.0,2.0,29.0,611.0,583.86,425.14
2016,6,19,10,45,311.0,412.0,2.1,29.0,696.0,668.87,485.8
2016,6,19,11,0,421.0,390.0,2.2,29.0,781.0,758.32,547.88
2016,6,19,11,15,315.0,438.0,2.3,29.0,734.5,715.0,515.65
2016,6,19,11,30,209.0,486.0,2.4,29.0,688.0,665.29,479.58
2016,6,19,11,45,196.5,494.5,2.5,29.0,686.5,665.76,480.04
2016,6,19,12,0,184.0,503.0,2.6,29.0,685.0,665.0,479.34
2016,6,19,12,15,166.5,505.5,2.65,29.0,670.5,652.53,470.49
2016,6,19,12,30,149.0,508.0,2.7,29.0,656.0,638.95,460.95
2016,6,19,12,45,131.5,503.0,2.75,29.0,633.5,617.15,445.92
2016,6,19,13,0,114.0,498.0,2.8,29.0,611.0,588.78,426.42
2016,6,19,13,15,97.0,483.5,2.8,29.0,579.0,557.12,404.48
2016,6,19,13,30,80.0,469.0,2.8,29.0,547.0,525.37,382.34
2016,6,19,13,45,110.5,470.5,2.85,29.0,576.0,552.77,402.88
2016,6,19,14,0,141.0,472.0,2.9,29.0,605.0,583.67,425.38
2016,6,19,14,15,109.5,447.5,2.9,29.0,549.5,523.2,382.83
2016,6,19,14,30,78.0,423.0,2.9,29.0,494.0,469.14,344.63
2016,6,19,14,45,172.0,410.0,2.9,29.0,557.0,534.28,393.92
2016,6,19,15,0,266.0,397.0,2.9,29.0,620.0,591.79,436.39
2016,6,19,15,15,525.5,263.5,2.8,29.0,677.5,650.86,483.62
2016,6,19,15,30,785.0,130.0,2.7,29.0,735.0,684.23,511.47
2016,6,19,15,45,774.5,125.0,2.65,29.0,693.0,637.85,478.05
2016,6,19,16,0,764.0,120.0,2.6,29.0,651.0,590.28,443.56
2016,6,19,16,15,552.0,183.0,2.5,29.0,552.0,491.7,369.52
2016,6,19,16,30,340.0,246.0,2.4,29.0,453.0,406.79,305.36
2016,6,19,16,45,513.5,174.0,2.35,29.0,455.0,402.96,301.93
2016,6,19,17,0,687.0,102.0,2.3,29.0,457.0,378.64,280.24
2016,6,19,17,15,655.5,96.5,2.1,28.5,405.0,322.4,234.56
2016,6,19,17,30,624.0,91.0,1.9,28.0,353.0,268.8,190.16
2016,6,19,17,45,584.5,83.5,1.7,27.5,301.5,214.37,145.1
2016,6,19,18,0,545.0,76.0,1.5,27.0,250.0,164.06,104.02
2016,6,19,18,15,484.5,68.0,1.4,26.5,200.5,115.19,67.36
2016,6,19,18,30,424.0,60.0,1.3,26.0,151.0,73.43,40.84
2016,6,19,18,45,337.5,48.0,1.25,25.5,107.5,36.96,25.59
2016,6,19,19,0,251.0,36.0,1.2,25.0,64.0,27.87,17.22
2016,6,19,19,15,125.5,18.0,1.2,24.5,32.0,14.05,1.35
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,22.5,20.5,13.82,0.0
2016,6,20,6,0,147.0,29.0,1.5,23.0,41.0,22.71,11.3
2016,6,20,6,15,244.0,43.0,1.6,23.5,81.0,33.03,22.1
2016,6,20,6,30,341.0,57.0,1.7,24.0,121.0,51.29,31.38
2016,6,20,6,45,415.0,66.5,1.85,24.5,169.0,89.41,51.96
2016,6,20,7,0,489.0,76.0,2.0,25.0,217.0,135.3,83.73
2016,6,20,7,15,537.0,83.5,2.05,25.5,268.5,182.8,121.31
2016,6,20,7,30,585.0,91.0,2.1,26.0,320.0,235.61,164.75
2016,6,20,7,45,626.0,94.5,2.15,26.5,372.5,287.51,208.06
2016,6,20,8,0,667.0,98.0,2.2,27.0,425.0,343.27,253.87
2016,6,20,8,15,692.5,102.5,2.15,27.5,476.0,396.88,297.05
2016,6,20,8,30,718.0,107.0,2.1,28.0,527.0,453.37,340.95
2016,6,20,8,45,739.5,110.0,2.1,28.5,575.5,505.95,380.74
2016,6,20,9,0,761.0,113.0,2.1,29.0,624.0,559.06,419.61
2016,6,20,9,15,440.5,232.5,2.05,29.0,533.0,504.99,377.57
2016,6,20,9,30,120.0,352.0,2.0,29.0,442.0,415.09,307.57
2016,6,20,9,45,172.5,372.5,1.95,29.5,509.5,478.76,353.08
2016,6,20,10,0,225.0,393.0,1.9,30.0,577.0,546.22,399.41
2016,6,20,10,15,279.0,398.0,1.85,30.0,636.0,607.45,441.43
2016,6,20,10,30,333.0,403.0,1.8,30.0,695.0,667.67,482.06
2016,6,20,10,45,591.5,265.5,1.75,30.5,805.5,774.42,557.82
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,878.48,624.33
2016,6,20,11,15,468.5,298.5,1.7,31.0,734.5,724.96,519.02
2016,6,20,11,30,87.0,469.0,1.7,31.0,553.0,530.67,378.6
2016,6,20,11,45,477.5,299.0,1.7,31.5,768.5,751.18,538.0
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,951.88,666.23
2016,6,20,12,15,869.0,129.5,1.7,32.0,989.0,959.1,668.34
2016,6,20,12,30,870.0,130.0,1.7,32.0,994.0,963.08,670.63
2016,6,20,12,45,871.5,128.5,1.75,32.5,992.0,962.53,669.52
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,958.77,666.57
2016,6,20,13,15,871.0,126.5,1.8,33.0,979.5,949.3,661.0
2016,6,20,13,30,869.0,126.0,1.8,33.0,969.0,936.5,653.51
2016,6,20,13,45,866.5,124.0,1.85,33.0,951.5,918.53,643.44
2016,6,20,14,0,864.0,122.0,1.9,33.0,934.0,897.33,631.39
2016,6,20,14,15,858.5,121.0,1.95,33.0,908.5,871.34,616.28
2016,6,20,14,30,853.0,120.0,2.0,33.0,883.0,842.49,599.27
2016,6,20,14,45,828.0,129.0,2.05,33.0,847.0,804.57,576.26
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,768.62,554.33
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,727.54,528.69
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,684.83,500.6
2016,6,20,15,45,766.0,130.0,2.25,33.0,692.5,637.61,468.33
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,589.59,434.68
2016,6,20,16,15,732.5,123.0,2.3,32.5,602.0,538.11,398.27
2016,6,20,16,30,714.0,119.0,2.3,32.0,555.0,485.57,359.94
2016,6,20,16,45,688.0,115.0,2.3,32.0,504.5,430.8,318.07
2016,6,20,17,0,662.0,111.0,2.3,32.0,454.0,377.49,276.13
2016,6,20,17,15,629.5,105.0,2.15,31.5,402.5,321.75,231.76
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,268.8,188.67
2016,6,20,17,45,550.5,92.5,1.95,30.5,299.0,215.12,145.23
2016,6,20,18,0,504.0,86.0,1.9,30.0,247.0,166.43,106.38
2016,6,20,18,15,440.5,76.5,1.75,29.0,197.5,117.16,70.06
2016,6,20,18,30,377.0,67.0,1.6,28.0,148.0,76.23,44.08
2016,6,20,18,45,286.0,53.5,1.45,27.5,105.0,40.61,28.4
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,31.03,19.63
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.65,2.31
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.0,14.3,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,40.0,23.53,11.79
2016,6,21,6,15,229.0,44.5,2.75,23.5,80.0,34.23,23.08
2016,6,21,6,30,328.0,59.0,2.8,24.0,120.0,52.28,32.54
2016,6,21,6,45,403.5,68.5,2.85,24.5,168.5,88.94,52.1
2016,6,21,7,0,479.0,78.0,2.9,25.0,217.0,135.29,84.24
2016,6,21,7,15,529.0,86.0,2.85,25.5,268.5,183.02,121.94
2016,6,21,7,30,579.0,94.0,2.8,26.0,320.0,236.32,165.76
2016,6,21,7,45,619.0,98.5,2.8,27.0,372.5,288.49,208.97
2016,6,21,8,0,659.0,103.0,2.8,28.0,425.0,344.44,254.44
2016,6,21,8,15,685.5,107.5,2.65,28.5,476.5,398.07,297.52
2016,6,21,8,30,712.0,112.0,2.5,29.0,528.0,453.38,340.43
2016,6,21,8,45,734.0,115.5,2.35,29.5,576.5,507.78,381.13
2016,6,21,9,0,756.0,119.0,2.2,30.0,625.0,561.43,419.8
2016,6,21,9,15,771.0,122.0,2.1,30.5,670.0,610.47,454.0
2016,6,21,9,30,786.0,125.0,2.0,31.0,715.0,658.86,486.56
2016,6,21,9,45,798.5,127.0,1.9,31.5,754.5,703.55,515.51
2016,6,21,10,0,811.0,129.0,1.8,32.0,794.0,746.85,541.47
2016,6,21,10,15,820.0,131.0,1.75,32.0,828.0,782.55,563.2
2016,6,21,10,30,829.0,133.0,1.7,32.0,862.0,818.78,585.06
2016,6,21,10,45,837.5,133.5,1.7,32.5,890.0,850.84,603.27
2016,6,21,11,0,846.0,134.0,1.7,33.0,918.0,880.37,619.71
2016,6,21,11,15,850.5,135.0,1.75,33.0,938.5,904.03,634.2
2016,6,21,11,30,855.0,136.0,1.8,33.0,959.0,924.66,646.88
2016,6,21,11,45,604.5,294.0,1.9,33.5,880.0,864.76,606.36
2016,6,21,12,0,354.0,452.0,2.0,34.0,801.0,782.12,546.0
2016,6,21,12,15,363.0,450.0,2.05,34.0,809.5,791.83,553.4
2016,6,21,12,30,372.0,448.0,2.1,34.0,818.0,799.95,559.06
