Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,45,620.0,290.5,2.15,34.0,904.5,889.48,624.14
2016,6,21,13,0,868.0,133.0,2.2,34.0,991.0,959.73,669.44
2016,6,21,13,15,866.0,132.5,2.25,34.0,980.5,950.37,663.67
2016,6,21,13,30,864.0,132.0,2.3,34.0,970.0,937.7,656.65
2016,6,21,13,45,596.5,287.0,2.35,34.0,860.5,837.4,591.72
2016,6,21,14,0,329.0,442.0,2.4,34.0,751.0,728.44,514.43
2016,6,21,14,15,586.0,285.0,2.4,34.0,816.5,798.58,569.04
2016,6,21,14,30,843.0,128.0,2.4,34.0,882.0,842.04,600.31
2016,6,21,14,45,840.5,123.0,2.45,34.0,851.5,809.49,579.99
2016,6,21,15,0,838.0,118.0,2.5,34.0,821.0,774.21,558.31
2016,6,21,15,15,499.0,243.5,2.5,34.0,657.0,612.83,445.89
2016,6,21,15,30,160.0,369.0,2.5,34.0,493.0,463.48,336.37
2016,6,21,15,45,475.5,238.5,2.5,34.0,576.0,547.63,402.2
2016,6,21,16,0,791.0,108.0,2.5,34.0,659.0,596.29,439.49
2016,6,21,16,15,600.0,168.5,2.45,33.5,569.0,506.14,373.39
2016,6,21,16,30,409.0,229.0,2.4,33.0,479.0,429.49,317.08
2016,6,21,16,45,561.5,161.0,2.4,33.0,471.5,414.08,305.18
2016,6,21,17,0,714.0,93.0,2.4,33.0,464.0,383.91,279.64
2016,6,21,17,15,683.5,88.5,2.3,32.5,411.5,325.92,233.35
2016,6,21,17,30,653.0,84.0,2.2,32.0,359.0,271.98,189.21
2016,6,21,17,45,614.5,77.5,2.1,31.5,307.5,217.03,144.15
2016,6,21,18,0,576.0,71.0,2.0,31.0,256.0,166.03,102.85
2016,6,21,18,15,516.0,63.5,1.8,30.0,205.5,115.75,65.52
2016,6,21,18,30,456.0,56.0,1.6,29.0,155.0,72.46,38.32
2016,6,21,18,45,368.5,45.5,1.45,28.5,111.0,34.63,23.3
2016,6,21,19,0,281.0,35.0,1.3,28.0,67.0,27.67,16.83
2016,6,21,19,15,140.5,17.5,1.35,27.5,33.5,13.64,1.44
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.5,2.6,22.5,20.5,13.82,0.0
2016,6,22,6,0,147.0,29.0,2.9,23.0,41.0,22.74,11.08
2016,6,22,6,15,247.0,43.0,3.05,23.5,81.0,33.07,22.09
2016,6,22,6,30,347.0,57.0,3.2,24.0,121.0,50.71,31.18
2016,6,22,6,45,423.5,65.5,3.35,24.5,169.5,88.4,51.0
2016,6,22,7,0,500.0,74.0,3.5,25.0,218.0,134.11,82.44
2016,6,22,7,15,548.5,81.5,3.5,25.5,270.0,182.3,120.69
2016,6,22,7,30,597.0,89.0,3.5,26.0,322.0,235.84,165.03
2016,6,22,7,45,635.5,93.5,3.5,27.0,374.5,288.52,209.01
2016,6,22,8,0,674.0,98.0,3.5,28.0,427.0,344.79,255.1
2016,6,22,8,15,700.0,102.5,3.45,28.5,478.5,399.0,299.14
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,456.15,344.03
2016,6,22,8,45,746.5,110.0,3.4,29.5,578.5,508.64,384.26
2016,6,22,9,0,767.0,113.0,3.4,30.0,627.0,561.54,423.54
2016,6,22,9,15,782.0,116.0,3.4,30.0,672.0,611.1,460.16
2016,6,22,9,30,797.0,119.0,3.4,30.0,717.0,659.99,495.42
2016,6,22,9,45,809.0,121.5,3.4,30.5,756.5,705.28,526.33
2016,6,22,10,0,821.0,124.0,3.4,31.0,796.0,746.67,552.44
2016,6,22,10,15,829.5,126.0,3.45,31.5,830.0,785.02,576.36
2016,6,22,10,30,838.0,128.0,3.5,32.0,864.0,821.19,598.57
2016,6,22,10,45,845.0,129.0,3.55,32.5,892.0,852.75,617.51
2016,6,22,11,0,852.0,130.0,3.6,33.0,920.0,881.67,634.61
2016,6,22,11,15,856.5,131.0,3.65,33.0,940.5,905.52,649.64
2016,6,22,11,30,861.0,132.0,3.7,33.0,961.0,926.32,662.75
2016,6,22,11,45,871.0,127.5,3.75,33.5,976.0,943.96,672.51
2016,6,22,12,0,881.0,123.0,3.8,34.0,991.0,958.49,680.32
2016,6,22,12,15,882.0,123.5,3.85,34.0,996.0,965.93,685.07
2016,6,22,12,30,883.0,124.0,3.9,34.0,1001.0,970.05,687.86
2016,6,22,12,45,884.0,123.0,3.95,34.0,998.5,969.56,687.82
2016,6,22,13,0,885.0,122.0,4.0,34.0,996.0,965.81,685.83
2016,6,22,13,15,882.5,121.5,4.0,34.0,985.5,955.84,679.68
2016,6,22,13,30,880.0,121.0,4.0,34.0,975.0,942.52,671.5
2016,6,22,13,45,594.5,284.5,4.05,34.0,857.0,833.47,598.7
2016,6,22,14,0,309.0,448.0,4.1,34.0,739.0,716.42,513.04
2016,6,22,14,15,586.0,282.0,4.1,34.0,814.0,796.08,575.81
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,847.95,613.52
2016,6,22,14,45,843.0,122.0,4.1,34.0,854.0,811.03,589.42
2016,6,22,15,0,823.0,128.0,4.1,34.0,819.0,772.48,564.6
2016,6,22,15,15,529.5,245.5,4.05,33.5,682.0,637.79,469.32
2016,6,22,15,30,236.0,363.0,4.0,33.0,545.0,511.57,375.95
2016,6,22,15,45,503.0,241.0,4.0,33.0,600.5,568.53,422.16
2016,6,22,16,0,770.0,119.0,4.0,33.0,656.0,594.66,443.94
2016,6,22,16,15,752.0,115.5,3.9,32.5,608.5,543.08,406.1
2016,6,22,16,30,734.0,112.0,3.8,32.0,561.0,491.5,367.51
2016,6,22,16,45,708.0,108.5,3.75,32.0,510.0,435.04,323.64
2016,6,22,17,0,682.0,105.0,3.7,32.0,459.0,381.16,280.58
2016,6,22,17,15,650.5,99.5,3.5,31.5,407.0,325.14,235.41
2016,6,22,17,30,619.0,94.0,3.3,31.0,355.0,271.75,191.42
2016,6,22,17,45,574.5,87.5,3.15,31.0,303.0,217.23,146.41
2016,6,22,18,0,530.0,81.0,3.0,31.0,251.0,167.42,106.02
2016,6,22,18,15,469.0,72.0,2.8,30.0,201.5,118.31,69.57
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,76.39,42.88
2016,6,22,18,45,319.5,50.5,2.45,28.5,108.5,38.27,26.33
2016,6,22,19,0,231.0,38.0,2.3,28.0,65.0,29.42,18.25
2016,6,22,19,15,115.5,19.0,2.4,27.5,32.5,14.83,2.22
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,75.5,14.5,2.95,22.5,20.5,13.82,0.0
2016,6,23,6,0,151.0,29.0,3.1,23.0,41.0,22.76,10.96
2016,6,23,6,15,252.0,43.0,3.25,23.5,81.5,33.1,22.09
2016,6,23,6,30,353.0,57.0,3.4,24.0,122.0,50.47,31.11
2016,6,23,6,45,441.0,64.0,3.55,24.5,172.5,88.01,50.11
2016,6,23,7,0,529.0,71.0,3.7,25.0,223.0,134.94,81.88
2016,6,23,7,15,577.0,78.0,3.7,25.5,275.0,184.25,121.13
2016,6,23,7,30,625.0,85.0,3.7,26.0,327.0,238.83,166.51
2016,6,23,7,45,670.0,86.5,3.7,26.5,382.0,292.34,211.66
2016,6,23,8,0,715.0,88.0,3.7,27.0,437.0,351.81,261.01
2016,6,23,8,15,739.5,91.5,3.65,27.5,488.5,406.39,305.81
2016,6,23,8,30,764.0,95.0,3.6,28.0,540.0,462.34,350.28
2016,6,23,8,45,787.5,96.0,3.6,28.5,590.0,516.4,392.06
2016,6,23,9,0,811.0,97.0,3.6,29.0,640.0,571.08,432.99
2016,6,23,9,15,824.5,99.5,3.55,29.5,684.5,620.79,468.94
2016,6,23,9,30,838.0,102.0,3.5,30.0,729.0,669.59,503.14
2016,6,23,9,45,850.5,102.5,3.5,30.5,769.5,714.54,533.09
2016,6,23,10,0,863.0,103.0,3.5,31.0,810.0,757.96,560.54
2016,6,23,10,15,871.0,104.5,3.5,31.0,844.0,796.99,585.8
2016,6,23,10,30,879.0,106.0,3.5,31.0,878.0,833.7,609.31
2016,6,23,10,45,885.5,107.0,3.55,31.5,906.0,866.11,628.81
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,895.73,646.34
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,920.13,661.74
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,941.32,675.1
2016,6,23,11,45,655.5,270.5,3.75,32.5,905.5,890.39,639.44
2016,6,23,12,0,411.0,431.0,3.8,33.0,836.0,815.94,581.84
2016,6,23,12,15,650.0,277.0,3.8,33.0,921.0,903.89,647.58
2016,6,23,12,30,889.0,123.0,3.8,33.0,1006.0,974.99,693.71
2016,6,23,12,45,887.5,123.5,3.85,33.5,1003.0,973.54,691.17
2016,6,23,13,0,886.0,124.0,3.9,34.0,1000.0,968.85,687.18
2016,6,23,13,15,883.5,123.5,3.9,34.0,989.5,958.93,681.08
2016,6,23,13,30,881.0,123.0,3.9,34.0,979.0,945.64,672.95
2016,6,23,13,45,625.0,271.0,3.95,34.0,872.5,849.0,609.26
2016,6,23,14,0,369.0,419.0,4.0,34.0,766.0,742.66,532.02
2016,6,23,14,15,615.0,269.5,3.95,34.0,828.5,810.05,585.1
2016,6,23,14,30,861.0,120.0,3.9,34.0,891.0,850.54,614.26
2016,6,23,14,45,855.5,117.0,3.9,34.0,859.5,816.95,592.53
2016,6,23,15,0,850.0,114.0,3.9,34.0,828.0,780.78,569.41
2016,6,23,15,15,432.0,182.0,3.85,33.5,544.5,506.6,376.96
2016,6,23,15,30,14.0,250.0,3.8,33.0,261.0,243.28,178.49
2016,6,23,15,45,406.0,178.0,3.8,33.0,462.0,444.94,334.71
2016,6,23,16,0,798.0,106.0,3.8,33.0,663.0,599.84,448.2
2016,6,23,16,15,780.5,103.0,3.75,32.5,615.0,547.74,409.47
2016,6,23,16,30,763.0,100.0,3.7,32.0,567.0,495.53,370.48
2016,6,23,16,45,736.0,98.0,3.7,32.0,516.0,440.01,327.26
2016,6,23,17,0,709.0,96.0,3.7,32.0,465.0,384.32,282.8
2016,6,23,17,15,678.0,91.0,3.5,31.5,412.5,327.5,236.85
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,273.21,191.94
2016,6,23,17,45,597.5,81.5,3.15,30.5,307.0,217.73,146.41
2016,6,23,18,0,548.0,77.0,3.0,30.0,254.0,167.49,105.83
2016,6,23,18,15,487.5,68.5,2.75,29.5,204.0,117.77,68.51
2016,6,23,18,30,427.0,60.0,2.5,29.0,154.0,75.16,41.19
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.5,37.1,25.36
2016,6,23,19,0,238.0,38.0,2.1,28.0,65.0,29.41,18.27
2016,6,23,19,15,119.0,19.0,2.2,27.5,32.5,14.83,2.37
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,14.5,1.8,22.5,20.0,13.82,0.0
2016,6,24,6,0,140.0,29.0,2.0,23.0,40.0,22.77,10.83
2016,6,24,6,15,243.0,43.5,2.15,23.5,80.5,33.51,22.43
2016,6,24,6,30,346.0,58.0,2.3,24.0,121.0,50.79,31.67
2016,6,24,6,45,250.0,82.5,2.5,24.5,136.0,89.12,58.1
2016,6,24,7,0,154.0,107.0,2.7,25.0,151.0,115.24,81.91
2016,6,24,7,15,392.5,95.0,2.75,25.5,239.0,161.69,110.14
2016,6,24,7,30,631.0,83.0,2.8,26.0,327.0,238.0,165.34
2016,6,24,7,45,682.0,82.5,2.85,26.5,383.0,291.83,210.45
2016,6,24,8,0,733.0,82.0,2.9,27.0,439.0,352.19,260.31
2016,6,24,8,15,480.0,166.5,2.95,27.5,411.0,362.1,273.0
2016,6,24,8,30,227.0,251.0,3.0,28.0,383.0,342.49,259.5
2016,6,24,8,45,238.0,274.5,3.05,28.5,423.5,383.46,289.94
2016,6,24,9,0,249.0,298.0,3.1,29.0,464.0,427.42,321.69
2016,6,24,9,15,294.5,310.5,3.15,29.5,520.5,481.58,360.74
2016,6,24,9,30,340.0,323.0,3.2,30.0,577.0,539.14,401.52
2016,6,24,9,45,431.0,309.0,3.3,30.5,649.5,610.83,452.65
2016,6,24,10,0,522.0,295.0,3.4,31.0,722.0,685.52,504.93
2016,6,24,10,15,708.0,195.0,3.5,31.0,801.0,759.59,560.17
2016,6,24,10,30,894.0,95.0,3.6,31.0,880.0,835.11,611.01
2016,6,24,10,45,900.0,95.5,3.7,31.5,907.5,867.11,630.24
2016,6,24,11,0,906.0,96.0,3.8,32.0,935.0,896.25,647.75
2016,6,24,11,15,682.0,256.0,3.9,32.0,895.5,877.2,634.27
2016,6,24,11,30,458.0,416.0,4.0,32.0,856.0,836.41,600.17
2016,6,24,11,45,665.0,273.0,4.1,32.0,922.0,901.69,650.67
2016,6,24,12,0,872.0,130.0,4.2,32.0,988.0,956.59,687.18
2016,6,24,12,15,561.0,314.5,4.25,31.5,868.0,855.81,618.67
2016,6,24,12,30,250.0,499.0,4.3,31.0,748.0,732.38,527.5
2016,6,24,12,45,335.0,468.0,4.4,31.0,800.5,783.82,565.8
2016,6,24,13,0,420.0,437.0,4.5,31.0,853.0,836.8,603.79
2016,6,24,13,15,301.5,465.5,4.5,31.0,763.0,744.47,538.45
2016,6,24,13,30,183.0,494.0,4.5,31.0,673.0,651.7,472.32
2016,6,24,13,45,512.0,316.5,4.55,31.0,801.0,789.3,577.77
2016,6,24,14,0,841.0,139.0,4.6,31.0,929.0,894.16,652.72
2016,6,24,14,15,835.0,137.5,4.55,31.0,904.0,868.0,635.0
2016,6,24,14,30,829.0,136.0,4.5,31.0,879.0,839.07,616.21
2016,6,24,14,45,493.0,273.5,4.5,31.0,711.5,676.05,500.4
2016,6,24,15,0,157.0,411.0,4.5,31.0,544.0,516.79,380.56
2016,6,24,15,15,184.0,389.0,4.4,30.5,537.5,508.75,377.25
2016,6,24,15,30,211.0,367.0,4.3,30.0,531.0,498.09,371.33
2016,6,24,15,45,403.5,285.5,4.25,30.0,575.0,544.85,408.95
2016,6,24,16,0,596.0,204.0,4.2,30.0,619.0,569.05,428.72
2016,6,24,16,15,659.0,160.0,4.05,29.5,588.5,533.17,403.15
2016,6,24,16,30,722.0,116.0,3.9,29.0,558.0,489.18,370.51
2016,6,24,16,45,441.0,170.0,3.8,29.0,432.5,367.71,277.81
2016,6,24,17,0,160.0,224.0,3.7,29.0,307.0,272.45,205.82
2016,6,24,17,15,165.0,198.0,3.45,28.5,275.5,240.01,180.86
2016,6,24,17,30,170.0,172.0,3.2,28.0,244.0,206.99,154.68
2016,6,24,17,45,157.5,149.0,2.95,28.0,208.5,171.79,126.53
2016,6,24,18,0,145.0,126.0,2.7,28.0,173.0,138.12,99.64
2016,6,24,18,15,125.0,103.5,2.45,27.5,138.5,105.59,74.52
2016,6,24,18,30,105.0,81.0,2.2,27.0,104.0,75.74,52.3
2016,6,24,18,45,74.5,60.0,2.0,26.5,74.0,49.82,36.27
2016,6,24,19,0,44.0,39.0,1.8,26.0,44.0,33.2,21.56
2016,6,24,19,15,22.0,19.5,1.85,26.0,22.0,17.23,3.87
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,10.96,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,21.17,9.44
2016,6,25,6,15,20.5,43.5,2.55,24.0,47.5,38.16,26.22
2016,6,25,6,30,41.0,64.0,2.6,24.0,72.0,56.09,39.63
2016,6,25,6,45,64.0,86.0,2.65,24.5,102.0,80.32,57.83
2016,6,25,7,0,87.0,108.0,2.7,25.0,132.0,106.71,77.89
2016,6,25,7,15,72.0,129.0,2.85,25.0,152.0,129.81,97.33
2016,6,25,7,30,57.0,150.0,3.0,25.0,172.0,150.21,114.42
2016,6,25,7,45,28.5,145.0,3.2,25.0,156.0,141.88,108.56
2016,6,25,8,0,0.0,140.0,3.4,25.0,140.0,129.36,98.86
2016,6,25,8,15,32.5,191.5,3.55,25.0,211.0,190.77,146.82
2016,6,25,8,30,65.0,243.0,3.7,25.0,282.0,256.0,197.14
2016,6,25,8,45,68.0,267.0,3.85,25.5,310.5,284.28,218.05
2016,6,25,9,0,71.0,291.0,4.0,26.0,339.0,312.83,238.95
2016,6,25,9,15,86.5,319.0,4.05,26.0,381.5,353.21,269.08
2016,6,25,9,30,102.0,347.0,4.1,26.0,424.0,394.95,299.91
2016,6,25,9,45,56.5,291.5,4.15,26.5,334.5,315.56,239.01
2016,6,25,10,0,11.0,236.0,4.2,27.0,245.0,229.01,172.12
2016,6,25,10,15,80.5,335.0,4.2,27.0,405.5,381.6,287.89
2016,6,25,10,30,150.0,434.0,4.2,27.0,566.0,541.38,404.15
2016,6,25,10,45,172.5,449.0,4.25,27.5,605.5,580.78,430.86
2016,6,25,11,0,195.0,464.0,4.3,28.0,645.0,620.78,458.18
2016,6,25,11,15,103.0,344.0,4.25,28.0,440.5,427.78,318.88
2016,6,25,11,30,11.0,224.0,4.2,28.0,236.0,220.66,163.79
2016,6,25,11,45,5.5,165.5,4.2,28.0,171.5,160.56,118.51
2016,6,25,12,0,0.0,107.0,4.2,28.0,107.0,100.38,72.32
2016,6,25,12,15,0.0,101.5,4.15,28.0,101.5,95.24,68.39
2016,6,25,12,30,0.0,96.0,4.1,28.0,96.0,90.09,64.42
2016,6,25,12,45,1.0,118.5,4.05,28.0,119.5,112.23,81.48
2016,6,25,13,0,2.0,141.0,4.0,28.0,143.0,134.34,98.44
2016,6,25,13,15,4.5,155.5,3.95,28.0,160.0,150.3,110.71
2016,6,25,13,30,7.0,170.0,3.9,28.0,177.0,166.17,122.9
2016,6,25,13,45,17.5,270.0,3.85,28.5,287.0,270.04,200.88
2016,6,25,14,0,28.0,370.0,3.8,29.0,397.0,379.1,280.32
2016,6,25,14,15,19.5,296.0,3.75,28.5,314.5,295.19,219.29
2016,6,25,14,30,11.0,222.0,3.7,28.0,232.0,217.44,161.96
2016,6,25,14,45,5.5,179.0,3.7,28.0,184.5,172.04,127.78
2016,6,25,15,0,0.0,136.0,3.7,28.0,137.0,127.14,93.49
2016,6,25,15,15,0.0,134.5,3.7,28.0,135.0,125.65,92.58
2016,6,25,15,30,0.0,133.0,3.7,28.0,133.0,124.17,91.63
2016,6,25,15,45,4.5,171.5,3.7,28.0,175.0,162.95,121.89
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,201.09,151.46
2016,6,25,16,15,4.5,161.5,3.65,27.5,165.0,152.87,114.85
2016,6,25,16,30,0.0,113.0,3.6,27.0,113.0,105.24,78.15
2016,6,25,16,45,0.0,116.5,3.6,27.0,116.5,108.36,80.94
2016,6,25,17,0,0.0,120.0,3.6,27.0,120.0,111.4,83.64
2016,6,25,17,15,0.0,93.5,3.4,26.5,93.5,86.93,64.59
2016,6,25,17,30,0.0,67.0,3.2,26.0,67.0,62.33,45.14
2016,6,25,17,45,0.0,57.0,3.05,26.0,57.0,52.99,37.71
2016,6,25,18,0,0.0,47.0,2.9,26.0,47.0,43.66,30.19
2016,6,25,18,15,0.0,37.5,2.65,25.5,37.5,34.81,23.01
2016,6,25,18,30,0.0,28.0,2.4,25.0,28.0,25.97,15.7
2016,6,25,18,45,0.0,20.0,2.15,25.0,20.0,18.54,10.1
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,11.11,3.51
2016,6,25,19,15,0.0,6.0,1.95,24.5,6.0,5.55,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,17.5,13.5,1.2,23.0,14.5,12.87,0.0
2016,6,26,6,0,35.0,27.0,1.3,23.0,29.0,23.27,10.82
2016,6,26,6,15,89.5,47.0,1.45,23.0,61.0,39.39,27.36
2016,6,26,6,30,144.0,67.0,1.6,23.0,93.0,56.03,38.66
2016,6,26,6,45,202.0,83.0,1.8,23.5,132.5,85.34,57.09
2016,6,26,7,0,260.0,99.0,2.0,24.0,172.0,121.52,82.73
2016,6,26,7,15,255.5,122.5,2.05,24.0,207.5,158.71,113.58
2016,6,26,7,30,251.0,146.0,2.1,24.0,243.0,195.5,144.56
2016,6,26,7,45,446.5,126.0,2.2,24.5,330.0,255.89,188.95
2016,6,26,8,0,642.0,106.0,2.3,25.0,417.0,338.44,252.42
2016,6,26,8,15,598.0,135.5,2.35,25.5,451.5,384.76,290.81
2016,6,26,8,30,554.0,165.0,2.4,26.0,486.0,423.34,321.66
2016,6,26,8,45,659.0,138.5,2.45,26.5,553.5,486.55,370.08
2016,6,26,9,0,764.0,112.0,2.5,27.0,621.0,557.03,422.95
2016,6,26,9,15,528.5,223.0,2.55,27.5,587.0,549.87,414.46
2016,6,26,9,30,293.0,334.0,2.6,28.0,553.0,517.48,386.58
2016,6,26,9,45,230.5,365.0,2.7,28.5,543.5,512.79,381.37
2016,6,26,10,0,168.0,396.0,2.8,29.0,534.0,505.45,373.74
2016,6,26,10,15,314.5,372.0,2.85,29.0,643.0,610.36,450.65
2016,6,26,10,30,461.0,348.0,2.9,29.0,752.0,724.51,531.48
2016,6,26,10,45,438.0,369.0,3.0,29.5,763.0,739.97,539.48
2016,6,26,11,0,415.0,390.0,3.1,30.0,774.0,752.47,546.05
2016,6,26,11,15,266.0,435.5,3.15,30.0,684.0,668.09,484.89
2016,6,26,11,30,117.0,481.0,3.2,30.0,594.0,575.58,417.2
2016,6,26,11,45,254.5,457.5,3.25,30.5,707.0,689.64,498.87
2016,6,26,12,0,392.0,434.0,3.3,31.0,820.0,801.06,575.33
2016,6,26,12,15,616.5,292.0,3.3,31.0,902.0,886.43,637.93
2016,6,26,12,30,841.0,150.0,3.3,31.0,984.0,954.51,683.15
2016,6,26,12,45,839.0,150.5,3.35,31.5,981.0,952.73,680.43
2016,6,26,13,0,837.0,151.0,3.4,32.0,978.0,947.95,676.44
2016,6,26,13,15,620.0,287.0,3.4,32.0,896.0,878.93,630.27
2016,6,26,13,30,403.0,423.0,3.4,32.0,814.0,794.27,568.38
2016,6,26,13,45,613.5,285.0,3.4,32.0,868.0,852.65,614.45
2016,6,26,14,0,824.0,147.0,3.4,32.0,922.0,887.23,639.3
2016,6,26,14,15,665.0,250.0,3.35,32.0,864.0,836.58,604.99
2016,6,26,14,30,506.0,353.0,3.3,32.0,806.0,779.75,562.78
2016,6,26,14,45,538.5,321.5,3.3,32.0,788.5,759.61,551.13
2016,6,26,15,0,571.0,290.0,3.3,32.0,771.0,735.47,536.33
2016,6,26,15,15,548.5,279.0,3.25,31.5,723.0,685.4,503.26
2016,6,26,15,30,526.0,268.0,3.2,31.0,675.0,635.33,469.69
2016,6,26,15,45,636.5,197.0,3.15,31.0,661.5,619.26,460.79
2016,6,26,16,0,747.0,126.0,3.1,31.0,648.0,589.66,441.28
2016,6,26,16,15,674.5,144.5,2.95,30.5,590.5,528.4,396.1
2016,6,26,16,30,602.0,163.0,2.8,30.0,533.0,472.66,354.3
2016,6,26,16,45,413.5,191.0,2.7,30.0,434.5,374.99,280.81
2016,6,26,17,0,225.0,219.0,2.6,30.0,336.0,295.26,221.0
2016,6,26,17,15,199.0,196.0,2.3,29.5,291.0,250.79,187.21
2016,6,26,17,30,173.0,173.0,2.0,29.0,246.0,209.14,155.14
2016,6,26,17,45,161.0,149.5,1.7,29.0,210.0,173.42,126.81
2016,6,26,18,0,149.0,126.0,1.4,29.0,174.0,139.18,99.64
2016,6,26,18,15,128.5,103.5,1.3,28.5,139.5,106.31,74.49
2016,6,26,18,30,108.0,81.0,1.2,28.0,105.0,76.18,52.24
2016,6,26,18,45,77.5,60.0,1.15,27.5,75.0,50.04,36.3
2016,6,26,19,0,47.0,39.0,1.1,27.0,45.0,33.22,21.5
2016,6,26,19,15,23.5,19.5,1.1,26.5,22.5,17.25,4.06
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,79.5,13.5,1.4,22.5,19.5,12.87,0.0
2016,6,27,6,0,159.0,27.0,1.6,23.0,39.0,21.21,9.15
2016,6,27,6,15,262.0,40.0,1.65,23.5,78.5,30.8,20.12
2016,6,27,6,30,365.0,53.0,1.7,24.0,118.0,46.85,28.92
2016,6,27,6,45,446.5,60.5,1.75,24.5,167.5,83.63,46.65
2016,6,27,7,0,528.0,68.0,1.8,25.0,217.0,130.22,77.96
2016,6,27,7,15,575.5,74.0,1.75,25.5,269.0,178.34,115.89
2016,6,27,7,30,623.0,80.0,1.7,26.0,321.0,231.67,159.86
2016,6,27,7,45,666.0,82.5,1.7,26.5,374.5,285.27,204.61
2016,6,27,8,0,709.0,85.0,1.7,27.0,428.0,344.62,253.2
2016,6,27,8,15,519.0,158.0,1.7,27.5,425.0,369.86,276.63
2016,6,27,8,30,329.0,231.0,1.7,28.0,422.0,374.11,281.16
2016,6,27,8,45,317.0,258.0,1.75,28.5,455.0,411.7,308.8
2016,6,27,9,0,305.0,285.0,1.8,29.0,488.0,447.54,334.13
2016,6,27,9,15,343.0,297.5,1.8,29.5,541.5,499.55,370.78
2016,6,27,9,30,381.0,310.0,1.8,30.0,595.0,554.15,408.38
2016,6,27,9,45,614.5,208.0,1.8,30.5,696.5,648.33,476.74
2016,6,27,10,0,848.0,106.0,1.8,31.0,798.0,748.33,545.23
2016,6,27,10,15,856.0,107.5,1.8,31.5,832.0,787.0,567.76
2016,6,27,10,30,864.0,109.0,1.8,32.0,866.0,823.4,589.01
2016,6,27,10,45,869.5,110.5,1.8,32.5,893.5,855.18,607.05
2016,6,27,11,0,875.0,112.0,1.8,33.0,921.0,884.18,623.18
2016,6,27,11,15,637.0,264.5,1.8,33.0,861.0,844.62,595.9
2016,6,27,11,30,399.0,417.0,1.8,33.0,801.0,779.18,546.95
2016,6,27,11,45,636.5,271.0,1.8,33.5,892.5,873.35,613.28
2016,6,27,12,0,874.0,125.0,1.8,34.0,984.0,954.17,662.12
2016,6,27,12,15,646.5,282.0,1.8,34.0,920.0,905.91,630.23
2016,6,27,12,30,419.0,439.0,1.8,34.0,856.0,840.74,582.45
2016,6,27,12,45,646.5,282.0,1.8,34.0,923.0,908.06,632.65
2016,6,27,13,0,874.0,125.0,1.8,34.0,990.0,959.49,664.86
2016,6,27,13,15,872.0,124.5,1.85,34.0,979.5,950.32,659.48
2016,6,27,13,30,870.0,124.0,1.9,34.0,969.0,937.81,652.72
2016,6,27,13,45,663.5,261.0,1.95,34.5,898.0,876.33,613.39
2016,6,27,14,0,457.0,398.0,2.0,35.0,827.0,806.84,563.03
2016,6,27,14,15,466.0,379.5,2.0,35.0,807.0,785.23,550.64
2016,6,27,14,30,475.0,361.0,2.0,35.0,787.0,761.34,536.28
2016,6,27,14,45,434.0,357.0,2.0,35.0,735.5,707.76,501.35
2016,6,27,15,0,393.0,353.0,2.0,35.0,684.0,651.6,464.45
2016,6,27,15,15,339.0,353.0,2.0,35.0,629.5,595.02,426.32
2016,6,27,15,30,285.0,353.0,2.0,35.0,575.0,541.37,389.61
2016,6,27,15,45,276.0,332.5,2.05,35.0,537.0,501.98,363.32
2016,6,27,16,0,267.0,312.0,2.1,35.0,499.0,462.67,336.5
2016,6,27,16,15,282.5,284.5,2.1,34.5,470.0,431.13,315.45
2016,6,27,16,30,298.0,257.0,2.1,34.0,441.0,397.54,292.2
2016,6,27,16,45,237.5,240.5,2.15,34.0,378.5,336.29,247.57
2016,6,27,17,0,177.0,224.0,2.2,34.0,316.0,280.06,206.29
2016,6,27,17,15,275.5,185.0,2.1,33.5,310.5,269.17,196.7
2016,6,27,17,30,374.0,146.0,2.0,33.0,305.0,246.53,176.17
2016,6,27,17,45,351.5,128.0,1.9,32.5,260.5,200.73,139.82
2016,6,27,18,0,329.0,110.0,1.8,32.0,216.0,157.37,105.53
2016,6,27,18,15,292.0,92.5,1.65,31.0,173.5,115.22,73.97
2016,6,27,18,30,255.0,75.0,1.5,30.0,131.0,77.51,48.05
2016,6,27,18,45,199.5,57.5,1.35,29.0,94.0,46.64,33.24
2016,6,27,19,0,144.0,40.0,1.2,28.0,57.0,32.58,20.88
2016,6,27,19,15,72.0,20.0,1.2,27.5,28.5,16.77,3.81
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,12.39,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,21.53,9.07
2016,6,28,6,15,175.0,45.0,2.45,24.5,71.0,36.43,24.64
2016,6,28,6,30,256.0,64.0,2.5,25.0,109.0,52.94,34.94
2016,6,28,6,45,320.5,78.5,2.6,26.0,155.5,88.44,54.84
2016,6,28,7,0,385.0,93.0,2.7,27.0,202.0,131.6,84.55
2016,6,28,7,15,434.5,104.5,2.5,27.5,252.0,176.81,119.36
2016,6,28,7,30,484.0,116.0,2.3,28.0,302.0,227.56,159.94
2016,6,28,7,45,521.5,125.0,2.1,29.0,353.0,277.66,200.23
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,333.16,243.81
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.0,384.9,283.96
2016,6,28,8,30,617.0,148.0,1.5,31.0,504.0,438.81,324.25
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.0,489.94,361.18
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,541.92,397.17
2016,6,28,9,15,678.5,164.5,1.2,32.0,644.0,590.18,431.03
2016,6,28,9,30,696.0,169.0,1.2,32.0,688.0,638.29,463.93
2016,6,28,9,45,706.0,175.0,1.25,32.5,726.5,682.03,492.49
2016,6,28,10,0,716.0,181.0,1.3,33.0,765.0,724.48,519.55
2016,6,28,10,15,506.5,296.0,1.4,33.0,718.5,694.46,495.28
2016,6,28,10,30,297.0,411.0,1.5,33.0,672.0,645.04,457.92
2016,6,28,10,45,519.0,306.0,1.65,33.5,778.5,749.69,532.53
2016,6,28,11,0,741.0,201.0,1.8,34.0,885.0,859.9,606.36
2016,6,28,11,15,746.5,202.5,1.9,34.0,905.5,880.05,618.39
2016,6,28,11,30,752.0,204.0,2.0,34.0,926.0,900.95,631.8
2016,6,28,11,45,776.5,189.5,2.1,34.0,944.5,921.74,645.19
2016,6,28,12,0,801.0,175.0,2.2,34.0,963.0,939.96,657.02
2016,6,28,12,15,802.5,175.5,2.25,34.0,968.0,947.83,662.02
2016,6,28,12,30,804.0,176.0,2.3,34.0,973.0,952.58,665.29
2016,6,28,12,45,538.5,333.0,2.4,34.0,866.5,854.86,600.57
2016,6,28,13,0,273.0,490.0,2.5,34.0,760.0,744.8,522.68
2016,6,28,13,15,530.5,335.5,2.55,34.0,853.0,842.29,595.26
2016,6,28,13,30,788.0,181.0,2.6,34.0,946.0,922.74,650.71
2016,6,28,13,45,433.5,316.0,2.7,34.0,736.0,717.94,512.95
2016,6,28,14,0,79.0,451.0,2.8,34.0,526.0,503.4,359.45
2016,6,28,14,15,43.5,319.5,2.9,33.5,360.5,343.08,249.01
2016,6,28,14,30,8.0,188.0,3.0,33.0,195.0,182.95,132.83
2016,6,28,14,45,4.0,112.0,3.1,33.0,115.5,108.01,77.07
2016,6,28,15,0,0.0,36.0,3.2,33.0,36.0,33.59,20.3
2016,6,28,15,15,0.0,59.0,3.25,32.5,59.0,55.05,37.0
2016,6,28,15,30,0.0,82.0,3.3,32.0,82.0,76.53,53.72
2016,6,28,15,45,0.0,60.0,3.35,32.0,60.0,55.94,37.93
2016,6,28,16,0,0.0,38.0,3.4,32.0,38.0,35.38,22.05
2016,6,28,16,15,0.0,32.5,3.35,31.5,32.5,30.24,18.16
2016,6,28,16,30,0.0,27.0,3.3,31.0,27.0,25.11,14.22
2016,6,28,16,45,0.0,21.5,3.25,30.5,21.5,19.98,10.25
2016,6,28,17,0,0.0,16.0,3.2,30.0,16.0,14.86,6.24
2016,6,28,17,15,0.0,21.0,3.0,29.5,21.0,19.49,10.04
2016,6,28,17,30,0.0,26.0,2.8,29.0,26.0,24.13,13.88
2016,6,28,17,45,0.0,22.0,2.6,28.5,22.0,20.41,10.95
2016,6,28,18,0,0.0,18.0,2.4,28.0,18.0,16.69,7.98
2016,6,28,18,15,0.0,14.5,2.15,27.5,14.5,13.43,5.35
2016,6,28,18,30,0.0,11.0,1.9,27.0,11.0,10.18,2.67
2016,6,28,18,45,0.0,7.5,1.7,26.5,7.5,6.94,0.22
2016,6,28,19,0,0.0,4.0,1.5,26.0,4.0,3.7,0.0
2016,6,28,19,15,0.0,2.0,1.35,26.0,2.0,1.85,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,12.5,2.05,23.5,18.0,11.91,0.0
2016,6,29,6,0,145.0,25.0,2.3,24.0,36.0,19.6,7.51
2016,6,29,6,15,242.5,39.5,2.3,24.0,75.0,30.43,19.7
2016,6,29,6,30,340.0,54.0,2.3,24.0,114.0,45.76,28.7
2016,6,29,6,45,415.0,63.5,2.35,24.5,162.0,83.29,47.69
2016,6,29,7,0,490.0,73.0,2.4,25.0,210.0,128.83,78.53
2016,6,29,7,15,538.5,80.5,2.4,25.5,261.5,176.23,115.76
2016,6,29,7,30,587.0,88.0,2.4,26.0,313.0,229.04,159.2
2016,6,29,7,45,626.5,93.0,2.4,26.5,366.0,281.86,203.39
2016,6,29,8,0,666.0,98.0,2.4,27.0,419.0,338.43,249.99
2016,6,29,8,15,692.0,102.5,2.4,27.5,470.0,392.27,293.67
2016,6,29,8,30,718.0,107.0,2.4,28.0,521.0,449.1,338.23
2016,6,29,8,45,537.5,189.0,2.4,28.5,515.0,466.74,351.52
2016,6,29,9,0,357.0,271.0,2.4,29.0,509.0,464.47,348.18
2016,6,29,9,15,572.5,196.0,2.45,29.0,608.5,553.32,415.53
2016,6,29,9,30,788.0,121.0,2.5,29.0,708.0,653.45,489.7
2016,6,29,9,45,798.0,125.5,2.55,29.5,748.0,699.18,520.47
2016,6,29,10,0,808.0,130.0,2.6,30.0,788.0,743.34,548.79
2016,6,29,10,15,526.0,277.0,2.65,30.5,713.0,691.83,506.88
2016,6,29,10,30,244.0,424.0,2.7,31.0,638.0,613.74,445.2
2016,6,29,10,45,536.5,284.0,2.75,31.5,774.0,743.61,540.78
2016,6,29,11,0,829.0,144.0,2.8,32.0,910.0,874.01,628.39
2016,6,29,11,15,834.0,145.5,2.85,32.0,931.0,898.58,642.99
2016,6,29,11,30,839.0,147.0,2.9,32.0,952.0,920.2,656.55
2016,6,29,11,45,846.0,144.5,2.95,32.0,966.5,936.92,667.05
2016,6,29,12,0,853.0,142.0,3.0,32.0,981.0,950.56,675.68
2016,6,29,12,15,629.5,290.0,3.0,32.0,911.0,897.72,639.92
2016,6,29,12,30,406.0,438.0,3.0,32.0,841.0,824.1,585.18
2016,6,29,12,45,623.0,295.0,3.05,32.5,912.0,898.42,640.12
2016,6,29,13,0,840.0,152.0,3.1,33.0,983.0,952.84,675.23
2016,6,29,13,15,838.0,151.5,3.1,33.0,973.0,944.09,669.44
2016,6,29,13,30,836.0,151.0,3.1,33.0,963.0,932.15,662.2
2016,6,29,13,45,826.0,154.0,3.1,33.0,943.5,912.88,650.35
2016,6,29,14,0,816.0,157.0,3.1,33.0,924.0,897.09,640.85
2016,6,29,14,15,809.5,155.5,3.1,33.0,899.0,870.68,624.45
2016,6,29,14,30,803.0,154.0,3.1,33.0,874.0,841.58,606.34
2016,6,29,14,45,580.5,263.0,3.1,33.0,774.0,740.7,536.96
2016,6,29,15,0,358.0,372.0,3.1,33.0,674.0,642.9,465.99
2016,6,29,15,15,551.0,263.0,3.15,33.0,702.5,673.63,492.81
2016,6,29,15,30,744.0,154.0,3.2,33.0,731.0,684.13,504.32
2016,6,29,15,45,726.5,151.5,3.25,33.0,688.0,637.39,471.51
2016,6,29,16,0,709.0,149.0,3.3,33.0,645.0,589.74,437.64
2016,6,29,16,15,689.0,144.5,3.3,32.5,598.0,538.52,401.11
2016,6,29,16,30,669.0,140.0,3.3,32.0,551.0,487.61,363.71
2016,6,29,16,45,644.0,134.0,3.35,32.0,501.5,433.52,322.29
2016,6,29,17,0,619.0,128.0,3.4,32.0,452.0,380.86,280.85
2016,6,29,17,15,586.0,121.0,3.2,31.5,400.5,326.09,237.26
2016,6,29,17,30,553.0,114.0,3.0,31.0,349.0,274.21,195.11
2016,6,29,17,45,511.0,104.5,2.85,30.5,298.0,219.57,150.84
2016,6,29,18,0,469.0,95.0,2.7,30.0,247.0,170.85,111.71
2016,6,29,18,15,410.0,83.5,2.4,29.5,198.0,122.89,75.67
2016,6,29,18,30,351.0,72.0,2.1,29.0,149.0,81.78,48.41
2016,6,29,18,45,277.0,56.5,1.85,28.5,107.0,44.27,31.35
2016,6,29,19,0,203.0,41.0,1.6,28.0,65.0,31.76,20.22
2016,6,29,19,15,101.5,20.5,1.55,27.5,32.5,16.01,3.44
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,13.0,1.2,23.5,17.5,12.39,0.0
2016,6,30,6,0,123.0,26.0,1.4,24.0,35.0,20.43,7.79
2016,6,30,6,15,217.0,41.5,1.45,24.5,73.5,32.04,20.97
2016,6,30,6,30,311.0,57.0,1.5,25.0,112.0,47.46,30.38
2016,6,30,6,45,386.5,68.0,1.6,26.0,160.0,83.86,48.91
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,130.24,80.11
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,176.61,115.96
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,228.55,158.03
2016,6,30,7,45,599.5,101.0,2.0,28.5,362.0,280.52,200.95
2016,6,30,8,0,638.0,107.0,2.1,29.0,414.0,336.2,246.27
2016,6,30,8,15,665.5,112.5,2.15,29.0,465.5,390.16,290.02
2016,6,30,8,30,693.0,118.0,2.2,29.0,517.0,445.98,334.1
2016,6,30,8,45,712.0,123.0,2.25,29.5,565.0,498.4,373.83
2016,6,30,9,0,731.0,128.0,2.3,30.0,613.0,551.95,413.13
2016,6,30,9,15,522.0,228.0,2.3,30.5,587.0,549.69,408.49
2016,6,30,9,30,313.0,328.0,2.3,31.0,561.0,525.04,386.82
2016,6,30,9,45,174.5,330.0,2.35,31.5,461.0,439.81,323.84
2016,6,30,10,0,36.0,332.0,2.4,32.0,361.0,341.47,249.86
2016,6,30,10,15,422.0,239.0,2.45,32.0,607.0,573.18,423.71
2016,6,30,10,30,808.0,146.0,2.5,32.0,853.0,816.41,591.64
2016,6,30,10,45,816.0,147.0,2.55,32.5,881.0,848.85,609.2
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,873.4,623.22
2016,6,30,11,15,829.0,149.5,2.6,33.0,930.5,897.9,638.15
2016,6,30,11,30,834.0,151.0,2.6,33.0,952.0,919.46,651.19
2016,6,30,11,45,622.0,291.0,2.65,33.5,893.0,879.21,622.13
2016,6,30,12,0,410.0,431.0,2.7,34.0,834.0,815.96,573.95
2016,6,30,12,15,627.0,292.0,2.75,34.0,912.0,897.52,633.89
2016,6,30,12,30,844.0,153.0,2.8,34.0,990.0,961.38,675.53
2016,6,30,12,45,846.0,151.0,2.85,34.0,988.5,961.32,675.35
2016,6,30,13,0,848.0,149.0,2.9,34.0,987.0,958.18,673.87
2016,6,30,13,15,846.0,148.5,2.95,34.0,977.0,949.39,668.94
2016,6,30,13,30,844.0,148.0,3.0,34.0,967.0,937.37,662.08
2016,6,30,13,45,840.0,147.0,3.05,34.5,949.5,919.83,650.43
2016,6,30,14,0,836.0,146.0,3.1,35.0,932.0,899.19,636.9
2016,6,30,14,15,830.0,144.5,3.15,34.5,907.0,873.33,622.63
2016,6,30,14,30,824.0,143.0,3.2,34.0,882.0,844.71,606.45
2016,6,30,14,45,547.0,270.5,3.3,34.0,754.0,720.0,521.16
2016,6,30,15,0,270.0,398.0,3.4,34.0,626.0,598.66,432.88
2016,6,30,15,15,535.0,261.5,3.45,34.0,686.0,660.73,483.12
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,696.46,513.07
2016,6,30,15,45,786.5,122.0,3.55,34.0,703.0,649.54,480.02
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,601.61,445.93
2016,6,30,16,15,755.5,115.5,3.6,33.5,613.0,550.16,409.16
2016,6,30,16,30,738.0,112.0,3.6,33.0,566.0,498.62,371.17
2016,6,30,16,45,714.5,107.5,3.65,33.0,515.5,442.11,327.78
2016,6,30,17,0,691.0,103.0,3.7,33.0,465.0,387.83,284.81
2016,6,30,17,15,660.0,98.0,3.6,32.5,413.0,331.77,239.9
2016,6,30,17,30,629.0,93.0,3.5,32.0,361.0,278.24,196.0
2016,6,30,17,45,586.5,86.5,3.4,31.5,308.5,223.31,150.97
2016,6,30,18,0,544.0,80.0,3.3,31.0,256.0,172.83,110.02
2016,6,30,18,15,485.0,71.0,3.0,30.0,206.0,122.68,72.27
2016,6,30,18,30,426.0,62.0,2.7,29.0,156.0,79.47,44.03
2016,6,30,18,45,341.0,50.0,2.4,28.5,112.0,39.73,27.57
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,29.4,18.3
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.82,2.76
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,12.5,1.4,23.5,18.0,11.91,0.0
2016,7,1,6,0,160.0,25.0,1.6,24.0,36.0,19.66,6.96
2016,7,1,6,15,263.5,39.0,1.6,24.5,76.5,30.11,19.34
2016,7,1,6,30,367.0,53.0,1.6,25.0,117.0,45.6,28.65
2016,7,1,6,45,442.0,62.0,1.65,26.0,166.0,83.15,46.46
2016,7,1,7,0,517.0,71.0,1.7,27.0,215.0,129.76,77.42
2016,7,1,7,15,566.5,78.5,1.75,27.5,267.5,178.93,115.6
2016,7,1,7,30,616.0,86.0,1.8,28.0,320.0,233.62,160.12
2016,7,1,7,45,653.5,91.0,1.9,28.5,374.0,287.49,204.89
2016,7,1,8,0,691.0,96.0,2.0,29.0,428.0,344.88,251.83
2016,7,1,8,15,717.0,100.5,2.05,29.5,480.0,400.13,296.22
2016,7,1,8,30,743.0,105.0,2.1,30.0,532.0,458.34,341.4
2016,7,1,8,45,764.0,108.0,2.15,30.5,582.0,512.18,382.07
2016,7,1,9,0,785.0,111.0,2.2,31.0,632.0,566.49,421.78
2016,7,1,9,15,800.0,114.0,2.2,31.0,677.5,617.21,458.45
2016,7,1,9,30,815.0,117.0,2.2,31.0,723.0,667.23,493.69
2016,7,1,9,45,828.0,118.5,2.25,31.5,763.5,711.54,523.39
2016,7,1,10,0,841.0,120.0,2.3,32.0,804.0,755.8,550.97
