Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,15,849.5,122.0,2.35,32.5,839.0,795.29,575.0
2016,7,1,10,30,858.0,124.0,2.4,33.0,874.0,832.56,597.33
2016,7,1,10,45,865.5,124.5,2.45,33.5,902.5,865.12,616.4
2016,7,1,11,0,873.0,125.0,2.5,34.0,931.0,895.01,633.65
2016,7,1,11,15,877.0,126.0,2.55,34.0,951.5,919.36,648.63
2016,7,1,11,30,881.0,127.0,2.6,34.0,972.0,940.58,661.7
2016,7,1,11,45,878.0,131.5,2.65,34.5,984.0,955.27,669.37
2016,7,1,12,0,875.0,136.0,2.7,35.0,996.0,966.45,674.94
2016,7,1,12,15,876.0,136.5,2.75,35.0,1001.5,974.25,679.92
2016,7,1,12,30,877.0,137.0,2.8,35.0,1007.0,978.76,682.96
2016,7,1,12,45,876.5,136.5,2.9,35.0,1004.5,977.7,683.07
2016,7,1,13,0,876.0,136.0,3.0,35.0,1002.0,973.42,681.28
2016,7,1,13,15,873.5,135.5,3.05,35.0,991.5,963.93,675.95
2016,7,1,13,30,871.0,135.0,3.1,35.0,981.0,951.1,668.63
2016,7,1,13,45,867.0,134.0,3.2,35.5,962.5,933.12,657.09
2016,7,1,14,0,863.0,133.0,3.3,36.0,944.0,911.94,643.57
2016,7,1,14,15,856.5,131.5,3.35,35.5,918.5,885.01,628.68
2016,7,1,14,30,850.0,130.0,3.4,35.0,893.0,855.25,611.85
2016,7,1,14,45,841.5,128.5,3.5,35.0,861.0,821.17,591.02
2016,7,1,15,0,833.0,127.0,3.6,35.0,829.0,784.73,568.42
2016,7,1,15,15,822.5,124.5,3.65,35.0,790.5,743.67,542.26
2016,7,1,15,30,812.0,122.0,3.7,35.0,752.0,702.75,515.65
2016,7,1,15,45,797.0,120.0,3.75,35.0,708.5,655.29,482.73
2016,7,1,16,0,782.0,118.0,3.8,35.0,665.0,606.93,448.4
2016,7,1,16,15,763.5,114.5,3.8,34.5,617.0,554.46,411.02
2016,7,1,16,30,745.0,111.0,3.8,34.0,569.0,501.97,372.47
2016,7,1,16,45,718.5,107.5,3.85,34.0,518.0,444.63,328.58
2016,7,1,17,0,692.0,104.0,3.9,34.0,467.0,389.81,285.34
2016,7,1,17,15,660.5,99.0,3.75,33.5,414.5,333.47,240.36
2016,7,1,17,30,629.0,94.0,3.6,33.0,362.0,279.72,196.42
2016,7,1,17,45,584.5,87.5,3.5,32.5,309.0,224.24,151.21
2016,7,1,18,0,540.0,81.0,3.4,32.0,256.0,173.45,110.25
2016,7,1,18,15,479.5,72.0,3.15,31.0,206.0,123.29,72.68
2016,7,1,18,30,419.0,63.0,2.9,30.0,156.0,80.26,44.63
2016,7,1,18,45,332.5,51.0,2.65,29.5,111.5,40.72,28.27
2016,7,1,19,0,246.0,39.0,2.4,29.0,67.0,30.19,18.84
2016,7,1,19,15,123.0,19.5,2.45,28.5,33.5,15.22,2.93
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,12.39,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,21.46,7.71
2016,7,2,6,15,144.5,45.5,3.1,24.5,67.5,36.72,24.74
2016,7,2,6,30,230.0,65.0,3.3,25.0,105.0,54.29,36.79
2016,7,2,6,45,315.0,77.5,3.5,25.5,152.5,86.04,53.46
2016,7,2,7,0,400.0,90.0,3.7,26.0,200.0,129.7,82.82
2016,7,2,7,15,453.5,100.0,3.75,26.5,251.0,175.14,117.88
2016,7,2,7,30,507.0,110.0,3.8,27.0,302.0,226.56,159.47
2016,7,2,7,45,559.0,113.5,3.9,27.5,356.0,278.91,202.5
2016,7,2,8,0,611.0,117.0,4.0,28.0,410.0,334.96,248.32
2016,7,2,8,15,640.5,122.5,4.05,28.5,461.0,388.37,291.69
2016,7,2,8,30,670.0,128.0,4.1,29.0,512.0,443.91,335.57
2016,7,2,8,45,699.5,129.0,4.15,30.0,562.5,496.97,375.77
2016,7,2,9,0,729.0,130.0,4.2,31.0,613.0,551.47,415.74
2016,7,2,9,15,745.5,133.5,4.25,31.5,658.0,601.78,452.26
2016,7,2,9,30,762.0,137.0,4.3,32.0,703.0,650.94,487.02
2016,7,2,9,45,780.0,137.0,4.35,32.5,744.5,697.08,518.92
2016,7,2,10,0,798.0,137.0,4.4,33.0,786.0,742.34,548.8
2016,7,2,10,15,807.5,139.5,4.4,33.0,820.5,782.15,574.81
2016,7,2,10,30,817.0,142.0,4.4,33.0,855.0,819.95,599.26
2016,7,2,10,45,827.0,141.5,4.45,33.5,884.0,848.38,616.23
2016,7,2,11,0,837.0,141.0,4.5,34.0,913.0,878.54,634.3
2016,7,2,11,15,842.0,142.0,4.5,34.0,934.0,903.0,649.6
2016,7,2,11,30,847.0,143.0,4.5,34.0,955.0,924.47,662.99
2016,7,2,11,45,849.0,144.5,4.55,34.5,968.5,940.5,671.73
2016,7,2,12,0,851.0,146.0,4.6,35.0,982.0,953.28,678.43
2016,7,2,12,15,852.0,146.5,4.6,35.0,987.5,960.92,683.07
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,965.37,685.78
2016,7,2,12,45,852.5,146.5,4.65,35.5,991.0,964.34,683.92
2016,7,2,13,0,852.0,146.0,4.7,36.0,989.0,960.22,680.2
2016,7,2,13,15,850.0,145.5,4.7,36.0,979.0,951.46,674.8
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,939.44,667.43
2016,7,2,13,45,843.0,144.5,4.75,36.0,951.0,921.42,656.46
2016,7,2,14,0,838.0,144.0,4.8,36.0,933.0,900.33,643.58
2016,7,2,14,15,832.0,142.5,4.8,36.0,908.0,874.47,627.38
2016,7,2,14,30,826.0,141.0,4.8,36.0,883.0,845.82,609.34
2016,7,2,14,45,816.5,139.5,4.85,36.0,850.5,815.69,590.53
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,778.76,567.02
2016,7,2,15,15,796.0,135.5,4.9,35.5,780.0,737.72,541.43
2016,7,2,15,30,785.0,133.0,4.9,35.0,742.0,695.0,513.63
2016,7,2,15,45,767.5,131.5,4.9,35.0,698.5,647.47,480.03
2016,7,2,16,0,750.0,130.0,4.9,35.0,655.0,599.3,445.28
2016,7,2,16,15,571.5,182.5,4.85,34.5,566.5,508.87,378.56
2016,7,2,16,30,393.0,235.0,4.8,34.0,478.0,428.82,318.95
2016,7,2,16,45,521.5,176.0,4.75,34.0,467.5,414.73,307.89
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,385.16,283.06
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,329.37,238.46
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,276.47,195.4
2016,7,2,17,45,533.0,98.0,4.15,32.5,300.5,221.74,151.16
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,171.16,110.81
2016,7,2,18,15,419.0,81.0,3.75,31.5,198.5,122.92,74.77
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,82.08,47.95
2016,7,2,18,45,264.0,57.0,3.3,30.5,106.0,45.25,31.87
2016,7,2,19,0,173.0,43.0,3.1,30.0,63.0,33.36,21.29
2016,7,2,19,15,86.5,21.5,3.15,29.5,31.5,17.96,4.38
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,31.5,13.0,4.75,24.5,15.0,12.39,0.0
2016,7,3,6,0,63.0,26.0,4.9,25.0,30.0,21.45,7.2
2016,7,3,6,15,153.0,44.5,5.1,25.0,67.5,35.97,24.01
2016,7,3,6,30,243.0,63.0,5.3,25.0,105.0,50.71,37.32
2016,7,3,6,45,123.5,77.5,5.5,25.5,99.5,75.66,51.81
2016,7,3,7,0,4.0,92.0,5.7,26.0,94.0,83.92,62.79
2016,7,3,7,15,12.5,113.5,5.75,26.5,118.5,105.61,79.86
2016,7,3,7,30,21.0,135.0,5.8,27.0,143.0,128.46,97.66
2016,7,3,7,45,11.5,141.5,5.9,28.0,146.0,133.55,101.38
2016,7,3,8,0,2.0,148.0,6.0,29.0,149.0,137.3,103.78
2016,7,3,8,15,1.5,152.5,6.0,29.5,153.5,141.81,106.73
2016,7,3,8,30,1.0,157.0,6.0,30.0,158.0,146.16,109.51
2016,7,3,8,45,3.5,170.5,6.05,30.5,173.0,160.28,119.85
2016,7,3,9,0,6.0,184.0,6.1,31.0,188.0,174.68,130.32
2016,7,3,9,15,56.5,264.5,6.05,31.0,306.5,283.6,213.37
2016,7,3,9,30,107.0,345.0,6.0,31.0,425.0,396.42,297.41
2016,7,3,9,45,144.0,369.0,5.95,31.5,483.0,454.71,339.4
2016,7,3,10,0,181.0,393.0,5.9,32.0,541.0,512.6,380.57
2016,7,3,10,15,190.5,411.5,5.8,32.5,572.5,545.87,402.9
2016,7,3,10,30,200.0,430.0,5.7,33.0,604.0,579.2,425.01
2016,7,3,10,45,294.0,415.0,5.65,33.5,680.5,657.26,480.52
2016,7,3,11,0,388.0,400.0,5.6,34.0,757.0,734.91,534.54
2016,7,3,11,15,603.0,278.0,5.5,34.0,848.5,827.6,603.05
2016,7,3,11,30,818.0,156.0,5.4,34.0,940.0,916.86,663.63
2016,7,3,11,45,628.5,296.0,5.35,34.5,904.0,890.9,641.89
2016,7,3,12,0,439.0,436.0,5.3,35.0,868.0,852.99,608.51
2016,7,3,12,15,632.5,297.5,5.2,35.0,923.0,909.1,651.79
2016,7,3,12,30,826.0,159.0,5.1,35.0,978.0,959.3,685.28
2016,7,3,12,45,825.0,158.5,5.05,35.5,975.5,957.8,682.22
2016,7,3,13,0,824.0,158.0,5.0,36.0,973.0,953.12,677.53
2016,7,3,13,15,821.5,157.5,4.9,36.0,962.5,943.79,671.04
2016,7,3,13,30,819.0,157.0,4.8,36.0,952.0,931.25,662.61
2016,7,3,13,45,817.0,154.5,4.75,36.0,935.0,914.06,651.72
2016,7,3,14,0,815.0,152.0,4.7,36.0,918.0,893.76,638.89
2016,7,3,14,15,808.5,150.5,4.6,36.0,893.0,867.44,621.98
2016,7,3,14,30,802.0,149.0,4.5,36.0,868.0,838.45,603.33
2016,7,3,14,45,795.0,145.5,4.45,36.0,837.0,804.57,581.59
2016,7,3,15,0,788.0,142.0,4.4,36.0,806.0,768.38,558.22
2016,7,3,15,15,777.0,139.5,4.4,36.0,769.0,728.03,532.04
2016,7,3,15,30,766.0,137.0,4.4,36.0,732.0,686.06,503.64
2016,7,3,15,45,754.0,132.5,4.4,36.0,690.0,640.09,471.51
2016,7,3,16,0,742.0,128.0,4.4,36.0,648.0,593.06,437.94
2016,7,3,16,15,723.0,124.0,4.4,35.5,601.0,541.66,401.26
2016,7,3,16,30,704.0,120.0,4.4,35.0,554.0,489.34,362.83
2016,7,3,16,45,684.0,114.0,4.45,35.0,505.0,435.81,321.75
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,383.09,280.15
2016,7,3,17,15,631.5,102.5,4.4,34.5,404.0,327.37,235.85
2016,7,3,17,30,599.0,97.0,4.3,34.0,352.0,274.4,192.77
2016,7,3,17,45,560.0,89.0,4.25,33.5,301.0,220.53,148.86
2016,7,3,18,0,521.0,81.0,4.2,33.0,250.0,170.74,108.62
2016,7,3,18,15,459.5,72.0,4.1,32.5,200.5,121.47,71.67
2016,7,3,18,30,398.0,63.0,4.0,32.0,151.0,78.61,43.52
2016,7,3,18,45,310.0,51.0,3.95,31.5,108.0,41.02,28.25
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,30.17,18.62
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.21,2.75
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,24.5,5.5,5.24,0.0
2016,7,4,6,0,0.0,11.0,4.3,25.0,11.0,10.19,0.21
2016,7,4,6,15,0.0,27.0,4.45,25.0,27.0,25.07,15.02
2016,7,4,6,30,0.0,43.0,4.6,25.0,43.0,39.6,27.93
2016,7,4,6,45,0.0,63.5,4.75,25.5,63.5,57.94,41.72
2016,7,4,7,0,0.0,84.0,4.9,26.0,84.0,76.58,56.99
2016,7,4,7,15,32.0,115.5,5.0,26.0,127.5,110.2,82.93
2016,7,4,7,30,64.0,147.0,5.1,26.0,171.0,148.86,112.95
2016,7,4,7,45,157.0,169.5,5.2,26.5,241.5,202.8,153.5
2016,7,4,8,0,250.0,192.0,5.3,27.0,312.0,268.3,203.8
2016,7,4,8,15,350.5,195.0,5.35,27.5,384.0,329.42,251.0
2016,7,4,8,30,451.0,198.0,5.4,28.0,456.0,402.74,307.55
2016,7,4,8,45,450.0,218.5,5.5,28.5,495.5,446.97,341.45
2016,7,4,9,0,449.0,239.0,5.6,29.0,535.0,490.22,373.76
2016,7,4,9,15,592.0,193.0,5.6,29.5,613.5,562.05,428.41
2016,7,4,9,30,735.0,147.0,5.6,30.0,692.0,642.22,488.4
2016,7,4,9,45,756.0,146.0,5.65,30.5,734.0,688.53,521.22
2016,7,4,10,0,777.0,145.0,5.7,31.0,776.0,734.27,552.77
2016,7,4,10,15,787.0,147.5,5.65,31.5,811.0,773.83,578.01
2016,7,4,10,30,797.0,150.0,5.6,32.0,846.0,811.47,601.6
2016,7,4,10,45,811.0,148.0,5.55,32.5,876.0,845.99,622.76
2016,7,4,11,0,825.0,146.0,5.5,33.0,906.0,873.02,638.62
2016,7,4,11,15,830.0,147.5,5.45,33.5,927.5,897.76,652.86
2016,7,4,11,30,835.0,149.0,5.4,34.0,949.0,919.56,665.04
2016,7,4,11,45,615.5,290.5,5.35,34.5,885.0,873.89,630.57
2016,7,4,12,0,396.0,432.0,5.3,35.0,821.0,804.76,575.9
2016,7,4,12,15,613.5,297.0,5.2,35.5,903.5,890.86,638.45
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,967.54,687.83
2016,7,4,12,45,839.0,156.0,5.1,36.5,986.5,961.11,681.77
2016,7,4,13,0,847.0,150.0,5.1,37.0,987.0,960.22,679.88
2016,7,4,13,15,845.0,149.5,5.05,37.0,977.5,951.56,674.19
2016,7,4,13,30,843.0,149.0,5.0,37.0,968.0,939.67,666.55
2016,7,4,13,45,845.5,144.0,5.0,37.0,952.0,924.52,657.23
2016,7,4,14,0,848.0,139.0,5.0,37.0,936.0,905.99,645.79
2016,7,4,14,15,667.5,250.0,5.0,37.0,867.0,843.25,604.34
2016,7,4,14,30,487.0,361.0,5.0,37.0,798.0,774.98,554.28
2016,7,4,14,45,373.0,381.0,5.0,37.0,708.5,679.54,488.4
2016,7,4,15,0,259.0,401.0,5.0,37.0,619.0,594.27,428.25
2016,7,4,15,15,346.5,351.0,4.95,37.0,628.5,601.47,436.07
2016,7,4,15,30,434.0,301.0,4.9,37.0,638.0,604.77,440.39
2016,7,4,15,45,476.0,266.0,4.9,37.0,616.0,579.61,423.87
2016,7,4,16,0,518.0,231.0,4.9,37.0,594.0,549.44,403.37
2016,7,4,16,15,615.5,177.0,4.8,36.5,578.0,530.22,391.02
2016,7,4,16,30,713.0,123.0,4.7,36.0,562.0,497.6,367.73
2016,7,4,16,45,689.5,118.0,4.65,36.0,511.5,442.85,325.69
2016,7,4,17,0,666.0,113.0,4.6,36.0,461.0,389.25,283.56
2016,7,4,17,15,558.5,122.5,4.4,35.0,392.5,320.1,230.98
2016,7,4,17,30,451.0,132.0,4.2,34.0,324.0,260.11,185.29
2016,7,4,17,45,414.5,119.0,4.05,33.5,276.5,210.71,145.88
2016,7,4,18,0,378.0,106.0,3.9,33.0,229.0,165.25,109.87
2016,7,4,18,15,330.5,91.0,3.7,32.0,183.5,120.75,76.56
2016,7,4,18,30,283.0,76.0,3.5,31.0,138.0,81.85,50.08
2016,7,4,18,45,212.0,59.0,3.35,30.5,98.5,48.99,34.95
2016,7,4,19,0,141.0,42.0,3.2,30.0,59.0,34.08,21.85
2016,7,4,19,15,70.5,21.0,3.3,29.5,29.5,17.55,3.98
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,4.15,24.5,15.0,11.91,0.0
2016,7,5,6,0,82.0,25.0,4.2,25.0,30.0,20.67,5.69
2016,7,5,6,15,181.5,42.0,4.35,25.0,68.0,32.58,21.14
2016,7,5,6,30,281.0,59.0,4.5,25.0,106.0,47.32,34.43
2016,7,5,6,45,356.0,67.0,4.65,25.5,149.5,79.27,46.76
2016,7,5,7,0,431.0,75.0,4.8,26.0,193.0,119.89,73.69
2016,7,5,7,15,502.0,83.5,4.9,26.5,250.5,169.8,111.82
2016,7,5,7,30,573.0,92.0,5.0,27.0,308.0,226.93,157.91
2016,7,5,7,45,626.5,93.0,5.1,27.5,363.0,279.55,201.97
2016,7,5,8,0,680.0,94.0,5.2,28.0,418.0,337.52,250.19
2016,7,5,8,15,706.5,98.5,5.25,28.5,469.5,392.47,295.67
2016,7,5,8,30,733.0,103.0,5.3,29.0,521.0,450.44,342.22
2016,7,5,8,45,762.0,102.5,5.35,29.5,572.0,504.72,384.84
2016,7,5,9,0,791.0,102.0,5.4,30.0,623.0,560.25,427.24
2016,7,5,9,15,805.5,104.5,5.4,30.5,668.5,610.6,464.48
2016,7,5,9,30,820.0,107.0,5.4,31.0,714.0,659.1,499.39
2016,7,5,9,45,835.5,106.5,5.4,31.5,755.5,705.03,531.15
2016,7,5,10,0,851.0,106.0,5.4,32.0,797.0,749.72,560.19
2016,7,5,10,15,661.5,225.0,5.4,32.5,776.0,751.08,556.71
2016,7,5,10,30,472.0,344.0,5.4,33.0,755.0,730.43,535.7
2016,7,5,10,45,678.0,226.5,5.4,33.5,839.0,811.21,595.6
2016,7,5,11,0,884.0,109.0,5.4,34.0,923.0,890.06,647.06
2016,7,5,11,15,888.0,110.0,5.35,34.0,944.0,914.93,662.28
2016,7,5,11,30,892.0,111.0,5.3,34.0,965.0,936.62,675.65
2016,7,5,11,45,887.5,116.5,5.3,34.5,976.5,951.35,683.34
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,962.46,688.75
2016,7,5,12,15,884.0,122.5,5.25,35.0,994.0,970.56,693.42
2016,7,5,12,30,885.0,123.0,5.2,35.0,1000.0,975.31,696.01
2016,7,5,12,45,885.5,122.0,5.2,35.5,998.0,974.88,694.23
2016,7,5,13,0,886.0,121.0,5.2,36.0,996.0,971.15,690.46
2016,7,5,13,15,638.5,274.0,5.2,36.0,901.5,888.38,635.66
2016,7,5,13,30,391.0,427.0,5.2,36.0,807.0,790.23,563.47
2016,7,5,13,45,393.5,417.0,5.2,36.5,793.0,775.82,553.63
2016,7,5,14,0,396.0,407.0,5.2,37.0,779.0,759.71,542.27
2016,7,5,14,15,630.5,261.0,5.15,37.0,835.0,821.74,590.89
2016,7,5,14,30,865.0,115.0,5.1,37.0,891.0,856.51,615.79
2016,7,5,14,45,852.5,116.0,5.1,37.0,858.0,821.11,592.89
2016,7,5,15,0,840.0,117.0,5.1,37.0,825.0,783.55,568.78
2016,7,5,15,15,830.0,115.0,5.1,36.5,787.5,743.09,543.66
2016,7,5,15,30,820.0,113.0,5.1,36.0,750.0,700.77,516.91
2016,7,5,15,45,807.5,110.0,5.1,36.0,707.0,655.37,485.09
2016,7,5,16,0,795.0,107.0,5.1,36.0,664.0,607.1,450.34
2016,7,5,16,15,778.0,104.0,5.1,35.5,616.5,555.32,413.1
2016,7,5,16,30,761.0,101.0,5.1,35.0,569.0,503.35,374.57
2016,7,5,16,45,738.0,97.5,5.1,35.0,518.5,448.11,331.76
2016,7,5,17,0,715.0,94.0,5.1,35.0,468.0,393.87,288.56
2016,7,5,17,15,685.0,89.5,5.0,34.5,416.0,335.68,241.92
2016,7,5,17,30,655.0,85.0,4.9,34.0,364.0,281.38,197.23
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.0,225.43,151.29
2016,7,5,18,0,568.0,74.0,4.7,33.0,258.0,174.0,109.48
2016,7,5,18,15,507.5,66.5,4.55,32.0,207.5,123.32,71.3
2016,7,5,18,30,447.0,59.0,4.4,31.0,157.0,79.72,42.83
2016,7,5,18,45,352.0,48.5,4.3,30.5,112.5,40.37,27.84
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,29.42,18.09
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.83,2.38
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.0,4.7,24.5,14.0,11.44,0.0
2016,7,6,6,0,68.0,24.0,4.8,25.0,28.0,19.87,4.64
2016,7,6,6,15,163.5,41.5,4.9,25.0,65.5,33.71,22.02
2016,7,6,6,30,259.0,59.0,5.0,25.0,103.0,46.9,34.05
2016,7,6,6,45,353.5,68.5,5.15,25.5,151.5,80.07,47.57
2016,7,6,7,0,448.0,78.0,5.3,26.0,200.0,124.33,76.58
2016,7,6,7,15,501.0,86.5,5.4,26.5,251.0,172.08,113.72
2016,7,6,7,30,554.0,95.0,5.5,27.0,302.0,224.69,156.85
2016,7,6,7,45,603.5,97.5,5.6,27.5,356.0,276.41,200.24
2016,7,6,8,0,653.0,100.0,5.7,28.0,410.0,333.07,247.47
2016,7,6,8,15,680.5,105.0,5.75,28.5,461.5,387.49,292.53
2016,7,6,8,30,708.0,110.0,5.8,29.0,513.0,443.77,337.88
2016,7,6,8,45,733.0,111.5,5.9,30.0,563.0,497.98,379.82
2016,7,6,9,0,758.0,113.0,6.0,31.0,613.0,551.8,420.23
2016,7,6,9,15,774.0,116.5,6.0,31.0,658.0,602.58,458.77
2016,7,6,9,30,790.0,120.0,6.0,31.0,703.0,652.84,496.08
2016,7,6,9,45,804.5,121.0,6.05,31.5,744.5,698.77,528.66
2016,7,6,10,0,819.0,122.0,6.1,32.0,786.0,741.03,556.65
2016,7,6,10,15,828.5,124.0,6.05,32.5,820.5,780.78,582.02
2016,7,6,10,30,838.0,126.0,6.0,33.0,855.0,818.44,605.61
2016,7,6,10,45,846.5,126.0,6.0,33.5,884.0,851.04,625.69
2016,7,6,11,0,855.0,126.0,6.0,34.0,913.0,881.1,643.89
2016,7,6,11,15,860.0,127.0,5.95,34.0,934.5,906.21,659.77
2016,7,6,11,30,865.0,128.0,5.9,34.0,956.0,928.29,673.63
2016,7,6,11,45,870.5,127.0,5.9,34.5,970.5,945.78,683.29
2016,7,6,12,0,876.0,126.0,5.9,35.0,985.0,960.06,690.87
2016,7,6,12,15,877.5,126.5,5.85,35.0,991.5,968.63,695.93
2016,7,6,12,30,879.0,127.0,5.8,35.0,998.0,973.87,698.92
2016,7,6,12,45,880.0,126.0,5.8,35.5,996.5,973.95,697.47
2016,7,6,13,0,881.0,125.0,5.8,36.0,995.0,970.76,694.02
2016,7,6,13,15,879.0,124.5,5.75,36.0,985.5,961.82,688.11
2016,7,6,13,30,877.0,124.0,5.7,36.0,976.0,949.5,680.12
2016,7,6,13,45,873.5,123.0,5.7,36.5,958.5,931.97,667.67
2016,7,6,14,0,870.0,122.0,5.7,37.0,941.0,911.2,653.22
2016,7,6,14,15,864.5,121.0,5.7,37.0,916.0,885.52,636.98
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,856.92,618.8
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,821.48,595.98
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,784.02,571.7
2016,7,6,15,15,819.0,123.0,5.7,36.5,786.0,743.17,546.06
2016,7,6,15,30,808.0,121.0,5.7,36.0,748.0,702.55,520.17
2016,7,6,15,45,789.5,120.5,5.7,36.0,704.0,654.33,485.84
2016,7,6,16,0,771.0,120.0,5.7,36.0,660.0,605.5,450.41
2016,7,6,16,15,753.0,116.5,5.7,35.5,612.5,553.73,413.0
2016,7,6,16,30,735.0,113.0,5.7,35.0,565.0,501.91,374.45
2016,7,6,16,45,704.0,111.0,5.75,35.0,513.5,444.27,329.86
2016,7,6,17,0,673.0,109.0,5.8,35.0,462.0,389.55,286.4
2016,7,6,17,15,640.0,104.0,5.7,34.5,409.5,333.49,241.46
2016,7,6,17,30,607.0,99.0,5.6,34.0,357.0,280.2,197.82
2016,7,6,17,45,554.5,93.5,5.55,33.5,304.0,224.65,152.74
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,174.77,112.8
2016,7,6,18,15,437.0,78.5,5.3,32.0,201.0,124.35,75.08
2016,7,6,18,30,372.0,69.0,5.1,31.0,151.0,82.61,47.62
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,45.29,31.89
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,33.4,21.28
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,17.95,3.91
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,24.5,11.5,10.48,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,23.0,19.76,3.89
2016,7,7,6,15,77.5,41.5,5.1,25.5,53.0,34.98,22.94
2016,7,7,6,30,133.0,61.0,5.2,26.0,83.0,49.43,36.0
2016,7,7,6,45,184.5,79.5,5.35,26.5,122.5,79.13,52.39
2016,7,7,7,0,236.0,98.0,5.5,27.0,162.0,115.16,77.87
2016,7,7,7,15,264.0,116.5,5.55,27.5,203.0,153.01,107.45
2016,7,7,7,30,292.0,135.0,5.6,28.0,244.0,194.14,140.57
2016,7,7,7,45,494.5,111.5,5.65,28.5,331.0,254.4,184.9
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,337.43,249.24
2016,7,7,8,15,722.5,92.0,5.75,29.5,470.0,393.95,295.97
2016,7,7,8,30,748.0,96.0,5.8,30.0,522.0,450.32,341.45
2016,7,7,8,45,774.0,96.5,5.85,31.0,572.5,504.81,383.53
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,560.25,424.96
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.0,610.26,461.9
2016,7,7,9,30,828.0,102.0,5.9,33.0,713.0,659.54,497.29
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.0,705.57,528.88
2016,7,7,10,0,854.0,104.0,5.9,34.0,795.0,750.16,557.78
2016,7,7,10,15,862.0,106.0,5.85,34.0,830.0,790.07,584.07
2016,7,7,10,30,870.0,108.0,5.8,34.0,865.0,827.7,608.59
2016,7,7,10,45,876.5,109.0,5.8,34.5,893.0,860.59,628.63
2016,7,7,11,0,883.0,110.0,5.8,35.0,921.0,890.72,646.66
2016,7,7,11,15,887.0,110.5,5.75,35.0,942.5,915.18,661.93
2016,7,7,11,30,891.0,111.0,5.7,35.0,964.0,936.48,675.11
2016,7,7,11,45,883.5,119.0,5.7,35.5,974.5,950.86,682.61
2016,7,7,12,0,876.0,127.0,5.7,36.0,985.0,961.52,687.74
2016,7,7,12,15,876.5,127.0,5.65,36.0,991.0,968.7,691.85
2016,7,7,12,30,877.0,127.0,5.6,36.0,997.0,972.54,693.9
2016,7,7,12,45,874.5,128.5,5.55,36.5,994.0,971.63,691.5
2016,7,7,13,0,872.0,130.0,5.5,37.0,991.0,967.49,687.15
2016,7,7,13,15,870.0,129.5,5.45,37.0,981.0,958.65,681.34
2016,7,7,13,30,868.0,129.0,5.4,37.0,971.0,946.47,673.49
2016,7,7,13,45,861.5,129.5,5.4,37.5,952.5,927.76,660.38
2016,7,7,14,0,855.0,130.0,5.4,38.0,934.0,905.95,645.39
2016,7,7,14,15,849.0,129.0,5.4,38.0,909.5,880.21,629.24
2016,7,7,14,30,843.0,128.0,5.4,38.0,885.0,851.61,611.21
2016,7,7,14,45,559.5,262.5,5.4,38.0,757.5,727.6,525.46
2016,7,7,15,0,276.0,397.0,5.4,38.0,630.0,605.14,435.23
2016,7,7,15,15,538.5,260.0,5.4,37.5,687.0,665.9,485.4
2016,7,7,15,30,801.0,123.0,5.4,37.0,744.0,700.25,515.64
2016,7,7,15,45,783.0,122.0,5.4,37.0,700.5,652.14,481.38
2016,7,7,16,0,765.0,121.0,5.4,37.0,657.0,603.4,446.3
2016,7,7,16,15,747.0,117.5,5.45,36.5,610.0,551.89,409.47
2016,7,7,16,30,729.0,114.0,5.5,36.0,563.0,500.34,371.47
2016,7,7,16,45,700.5,111.5,5.55,35.5,511.5,443.69,328.57
2016,7,7,17,0,672.0,109.0,5.6,35.0,460.0,389.7,286.39
2016,7,7,17,15,639.5,103.5,5.55,34.5,408.0,333.35,241.33
2016,7,7,17,30,607.0,98.0,5.5,34.0,356.0,279.74,197.49
2016,7,7,17,45,562.0,91.0,5.45,33.5,304.0,224.62,152.51
2016,7,7,18,0,517.0,84.0,5.4,33.0,252.0,174.29,111.86
2016,7,7,18,15,453.5,75.0,5.25,32.5,202.0,124.76,74.56
2016,7,7,18,30,390.0,66.0,5.1,32.0,152.0,81.59,45.95
2016,7,7,18,45,300.0,53.5,5.0,31.5,108.5,43.69,30.42
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,31.82,19.89
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,16.04,2.68
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,10.96,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,19.07,2.78
2016,7,8,6,15,162.5,41.0,4.15,25.5,64.5,33.31,21.53
2016,7,8,6,30,260.0,59.0,4.3,26.0,102.0,46.45,33.48
2016,7,8,6,45,353.5,69.0,4.5,26.5,150.5,79.95,47.38
2016,7,8,7,0,447.0,79.0,4.7,27.0,199.0,124.45,76.39
2016,7,8,7,15,501.0,87.5,4.75,27.5,250.5,172.43,113.39
2016,7,8,7,30,555.0,96.0,4.8,28.0,302.0,225.3,156.4
2016,7,8,7,45,331.0,146.5,4.85,28.5,275.0,235.42,173.5
2016,7,8,8,0,107.0,197.0,4.9,29.0,248.0,219.91,166.59
2016,7,8,8,15,412.0,152.5,4.9,29.5,382.0,317.42,239.49
2016,7,8,8,30,717.0,108.0,4.9,30.0,516.0,445.75,336.99
2016,7,8,8,45,746.0,108.0,4.95,30.5,566.5,501.13,379.84
2016,7,8,9,0,775.0,108.0,5.0,31.0,617.0,556.53,421.77
2016,7,8,9,15,790.5,111.0,5.0,31.5,662.5,607.4,459.04
2016,7,8,9,30,806.0,114.0,5.0,32.0,708.0,657.67,494.84
2016,7,8,9,45,822.5,113.5,5.0,32.5,750.0,702.56,525.86
2016,7,8,10,0,839.0,113.0,5.0,33.0,792.0,747.67,554.9
2016,7,8,10,15,847.5,115.0,4.95,33.5,827.0,787.48,579.62
2016,7,8,10,30,856.0,117.0,4.9,34.0,862.0,825.08,602.51
2016,7,8,10,45,865.0,117.0,4.9,34.5,891.0,858.77,622.76
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,889.88,641.13
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,915.11,656.57
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,937.21,669.96
2016,7,8,11,45,884.0,120.5,4.8,35.5,975.5,953.26,678.37
2016,7,8,12,0,885.0,122.0,4.8,36.0,989.0,965.9,684.63
2016,7,8,12,15,886.0,122.0,4.8,36.0,995.0,973.69,689.33
2016,7,8,12,30,887.0,122.0,4.8,36.0,1001.0,978.1,691.99
2016,7,8,12,45,887.0,122.0,4.8,36.5,999.5,978.23,690.64
2016,7,8,13,0,887.0,122.0,4.8,37.0,998.0,975.04,687.28
2016,7,8,13,15,885.0,121.5,4.8,37.0,988.0,966.08,681.78
2016,7,8,13,30,883.0,121.0,4.8,37.0,978.0,953.73,674.23
2016,7,8,13,45,879.0,120.5,4.8,37.0,960.5,936.14,663.4
2016,7,8,14,0,875.0,120.0,4.8,37.0,943.0,915.3,650.51
2016,7,8,14,15,869.5,119.0,4.8,37.0,918.0,889.52,634.49
2016,7,8,14,30,864.0,118.0,4.8,37.0,893.0,860.8,616.56
2016,7,8,14,45,513.0,265.5,4.8,37.0,721.0,691.65,500.22
2016,7,8,15,0,162.0,413.0,4.8,37.0,549.0,526.02,378.37
2016,7,8,15,15,489.5,265.0,4.8,37.0,650.0,634.2,462.32
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,704.63,516.76
2016,7,8,15,45,800.5,116.0,4.8,37.0,707.5,658.76,484.27
2016,7,8,16,0,784.0,115.0,4.8,37.0,664.0,610.17,449.6
2016,7,8,16,15,766.5,111.5,4.8,36.5,616.5,558.03,412.51
2016,7,8,16,30,749.0,108.0,4.8,36.0,569.0,505.75,374.17
2016,7,8,16,45,721.0,106.0,4.8,36.0,517.5,450.06,331.44
2016,7,8,17,0,693.0,104.0,4.8,36.0,466.0,394.37,287.66
2016,7,8,17,15,661.5,98.5,4.7,35.5,413.5,337.21,242.28
2016,7,8,17,30,630.0,93.0,4.6,35.0,361.0,282.63,197.91
2016,7,8,17,45,582.5,87.5,4.5,34.5,308.0,226.91,152.72
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,176.23,112.05
2016,7,8,18,15,471.5,73.5,4.15,33.0,204.5,126.02,74.55
2016,7,8,18,30,408.0,65.0,3.9,32.0,154.0,82.25,45.78
2016,7,8,18,45,312.5,52.5,3.7,31.0,110.0,43.18,30.06
2016,7,8,19,0,217.0,40.0,3.5,30.0,66.0,31.03,19.34
2016,7,8,19,15,108.5,20.0,3.55,29.5,33.0,15.65,2.31
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,24.0,11.0,3.45,24.5,12.5,10.48,0.0
2016,7,9,6,0,48.0,22.0,3.6,25.0,25.0,19.06,1.89
2016,7,9,6,15,132.0,41.0,3.75,25.5,60.0,33.26,21.43
2016,7,9,6,30,216.0,60.0,3.9,26.0,95.0,48.76,35.4
2016,7,9,6,45,290.5,74.0,4.05,26.5,140.5,79.76,49.39
2016,7,9,7,0,365.0,88.0,4.2,27.0,186.0,121.59,77.52
2016,7,9,7,15,423.0,96.0,4.2,27.5,234.0,163.94,109.63
2016,7,9,7,30,481.0,104.0,4.2,28.0,282.0,212.8,148.79
2016,7,9,7,45,455.0,130.0,4.2,28.5,320.0,258.73,188.46
2016,7,9,8,0,429.0,156.0,4.2,29.0,358.0,301.37,224.33
2016,7,9,8,15,434.0,177.5,4.2,29.5,403.0,349.49,262.68
2016,7,9,8,30,439.0,199.0,4.2,30.0,448.0,397.56,299.85
2016,7,9,8,45,244.5,235.5,4.2,30.5,377.0,352.02,265.75
2016,7,9,9,0,50.0,272.0,4.2,31.0,306.0,283.27,212.12
2016,7,9,9,15,25.0,201.0,4.15,31.5,218.0,204.69,152.32
2016,7,9,9,30,0.0,130.0,4.1,32.0,130.0,121.32,88.13
2016,7,9,9,45,173.0,243.0,4.1,32.5,383.0,360.08,269.85
2016,7,9,10,0,346.0,356.0,4.1,33.0,636.0,606.63,446.04
2016,7,9,10,15,193.5,362.0,4.05,33.5,520.0,502.02,367.48
2016,7,9,10,30,41.0,368.0,4.0,34.0,404.0,384.74,279.55
2016,7,9,10,45,442.5,251.0,4.0,34.5,657.0,633.08,464.53
2016,7,9,11,0,844.0,134.0,4.0,35.0,910.0,880.02,632.02
2016,7,9,11,15,848.5,135.0,3.95,35.0,930.5,904.56,645.52
2016,7,9,11,30,853.0,136.0,3.9,35.0,951.0,926.09,658.48
2016,7,9,11,45,626.5,283.0,3.85,35.5,886.5,879.46,624.61
2016,7,9,12,0,400.0,430.0,3.8,36.0,822.0,808.59,569.95
2016,7,9,12,15,319.0,465.0,3.75,36.0,779.0,768.56,541.47
2016,7,9,12,30,238.0,500.0,3.7,36.0,736.0,720.35,507.29
2016,7,9,12,45,219.0,502.0,3.65,36.5,719.0,704.01,495.05
2016,7,9,13,0,200.0,504.0,3.6,37.0,702.0,686.53,481.95
2016,7,9,13,15,514.0,329.0,3.55,37.0,829.5,825.71,583.12
2016,7,9,13,30,828.0,154.0,3.5,37.0,957.0,933.63,655.74
2016,7,9,13,45,517.0,313.0,3.5,37.0,811.5,797.51,563.78
2016,7,9,14,0,206.0,472.0,3.5,37.0,666.0,646.71,456.1
2016,7,9,14,15,184.5,459.5,3.45,37.0,630.0,609.67,431.87
2016,7,9,14,30,163.0,447.0,3.4,37.0,594.0,572.96,407.09
2016,7,9,14,45,475.5,296.0,3.35,37.0,701.5,690.49,495.38
2016,7,9,15,0,788.0,145.0,3.3,37.0,809.0,775.73,557.32
2016,7,9,15,15,776.5,142.5,3.2,36.5,771.5,734.93,531.3
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,692.54,503.91
2016,7,9,15,45,548.0,219.0,3.05,36.0,632.0,586.52,427.54
2016,7,9,16,0,331.0,298.0,3.0,36.0,530.0,493.99,359.8
2016,7,9,16,15,509.5,214.0,3.0,35.5,541.0,504.42,370.41
2016,7,9,16,30,688.0,130.0,3.0,35.0,552.0,494.28,364.29
2016,7,9,16,45,548.5,157.5,3.0,35.0,475.5,413.9,304.22
2016,7,9,17,0,409.0,185.0,3.0,35.0,399.0,348.27,254.97
2016,7,9,17,15,358.5,171.0,2.85,34.5,343.5,290.49,211.41
2016,7,9,17,30,308.0,157.0,2.7,34.0,288.0,239.55,172.51
2016,7,9,17,45,378.0,127.5,2.55,33.5,265.0,210.8,146.81
2016,7,9,18,0,448.0,98.0,2.4,33.0,242.0,173.08,113.06
2016,7,9,18,15,383.0,86.5,2.35,32.5,193.5,124.98,77.38
2016,7,9,18,30,318.0,75.0,2.3,32.0,145.0,84.47,50.5
2016,7,9,18,45,230.5,59.5,2.25,31.5,102.5,48.11,34.03
2016,7,9,19,0,143.0,44.0,2.2,31.0,60.0,35.54,22.84
2016,7,9,19,15,71.5,22.0,2.5,30.5,30.0,18.32,3.35
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.0,2.35,24.0,4.0,3.81,0.0
2016,7,10,6,0,0.0,8.0,2.5,24.0,8.0,7.41,0.0
2016,7,10,6,15,0.0,21.5,2.75,24.5,21.5,19.95,10.64
2016,7,10,6,30,0.0,35.0,3.0,25.0,35.0,32.51,21.86
2016,7,10,6,45,0.0,52.0,3.3,25.5,52.0,48.02,33.6
2016,7,10,7,0,0.0,69.0,3.6,26.0,69.0,63.52,46.36
2016,7,10,7,15,0.0,88.5,3.7,26.5,88.5,81.37,60.75
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,99.36,74.96
2016,7,10,7,45,70.0,152.5,3.9,27.5,185.5,160.83,121.71
2016,7,10,8,0,140.0,197.0,4.0,28.0,263.0,231.84,175.9
2016,7,10,8,15,78.5,197.0,4.0,28.5,235.0,214.9,163.25
2016,7,10,8,30,17.0,197.0,4.0,29.0,207.0,190.44,143.99
2016,7,10,8,45,19.0,216.0,4.0,29.5,228.0,210.42,158.65
2016,7,10,9,0,21.0,235.0,4.0,30.0,249.0,230.61,173.22
2016,7,10,9,15,73.0,289.5,3.95,30.5,343.0,317.54,238.21
2016,7,10,9,30,125.0,344.0,3.9,31.0,437.0,411.29,306.46
2016,7,10,9,45,77.5,330.0,3.9,31.5,389.0,367.42,272.44
2016,7,10,10,0,30.0,316.0,3.9,32.0,341.0,322.34,237.63
2016,7,10,10,15,38.5,346.5,3.9,32.5,379.5,360.07,264.37
2016,7,10,10,30,47.0,377.0,3.9,33.0,418.0,398.44,290.98
2016,7,10,10,45,232.0,381.5,3.9,33.5,593.5,573.65,418.21
2016,7,10,11,0,417.0,386.0,3.9,34.0,769.0,753.41,542.35
2016,7,10,11,15,249.5,424.0,3.9,34.0,655.5,644.86,463.72
2016,7,10,11,30,82.0,462.0,3.9,34.0,542.0,520.98,373.98
2016,7,10,11,45,83.5,470.5,3.9,34.5,552.0,532.66,381.54
2016,7,10,12,0,85.0,479.0,3.9,35.0,562.0,543.98,388.29
2016,7,10,12,15,121.5,493.0,3.9,35.0,613.5,600.47,427.6
2016,7,10,12,30,158.0,507.0,3.9,35.0,665.0,650.23,461.79
2016,7,10,12,45,187.5,504.5,3.95,35.5,690.5,676.37,479.1
2016,7,10,13,0,217.0,502.0,4.0,36.0,716.0,701.34,495.63
2016,7,10,13,15,226.5,494.5,4.05,36.0,716.5,700.87,495.82
2016,7,10,13,30,236.0,487.0,4.1,36.0,717.0,699.14,495.34
2016,7,10,13,45,513.5,329.0,4.15,36.0,815.5,810.37,578.22
2016,7,10,14,0,791.0,171.0,4.2,36.0,914.0,895.62,638.65
2016,7,10,14,15,784.5,169.0,4.2,36.0,889.5,869.42,621.63
2016,7,10,14,30,778.0,167.0,4.2,36.0,865.0,840.59,603.57
2016,7,10,14,45,510.5,285.5,4.2,36.0,737.0,710.04,512.65
2016,7,10,15,0,243.0,404.0,4.2,36.0,609.0,586.89,422.69
2016,7,10,15,15,239.0,384.5,4.2,35.5,578.5,550.43,399.44
2016,7,10,15,30,235.0,365.0,4.2,35.0,548.0,517.95,378.15
2016,7,10,15,45,453.5,265.5,4.25,35.0,592.5,567.22,417.62
2016,7,10,16,0,672.0,166.0,4.3,35.0,637.0,590.18,436.88
2016,7,10,16,15,650.5,161.0,4.3,34.5,590.0,539.01,400.19
2016,7,10,16,30,629.0,156.0,4.3,34.0,543.0,488.36,363.18
2016,7,10,16,45,584.0,156.0,4.3,34.0,490.5,431.99,320.26
2016,7,10,17,0,539.0,156.0,4.3,34.0,438.0,377.16,277.76
2016,7,10,17,15,501.5,147.5,4.1,33.5,387.0,323.2,235.6
2016,7,10,17,30,464.0,139.0,3.9,33.0,336.0,272.72,195.44
2016,7,10,17,45,396.0,131.5,3.75,32.5,283.0,219.17,153.65
2016,7,10,18,0,328.0,124.0,3.6,32.0,230.0,173.33,118.59
2016,7,10,18,15,264.0,107.5,3.4,31.5,182.5,128.15,85.24
2016,7,10,18,30,200.0,91.0,3.2,31.0,135.0,90.46,59.51
2016,7,10,18,45,122.5,68.5,3.0,30.5,93.0,57.32,38.87
2016,7,10,19,0,45.0,46.0,2.8,30.0,51.0,38.13,24.98
2016,7,10,19,15,22.5,23.0,2.9,29.5,25.5,20.52,4.11
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.5,24.5,9.5,8.58,0.0
2016,7,11,6,0,9.0,18.0,4.6,25.0,19.0,16.46,0.0
2016,7,11,6,15,70.5,42.5,4.75,25.5,54.0,35.46,23.06
2016,7,11,6,30,132.0,67.0,4.9,26.0,89.0,53.09,38.96
2016,7,11,6,45,220.0,83.5,5.1,26.5,135.0,83.91,55.16
2016,7,11,7,0,308.0,100.0,5.3,27.0,181.0,125.15,82.85
2016,7,11,7,15,366.5,112.5,5.45,27.5,231.0,167.56,114.89
2016,7,11,7,30,425.0,125.0,5.6,28.0,281.0,217.44,154.55
2016,7,11,7,45,340.0,156.0,5.75,28.5,294.0,246.28,182.03
2016,7,11,8,0,255.0,187.0,5.9,29.0,307.0,265.23,199.93
2016,7,11,8,15,436.0,166.0,6.0,29.5,400.0,339.7,256.83
2016,7,11,8,30,617.0,145.0,6.1,30.0,493.0,433.44,329.07
2016,7,11,8,45,651.0,146.5,6.2,30.5,544.5,487.03,370.81
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,542.67,413.2
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,593.51,450.9
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,644.3,487.64
2016,7,11,9,45,741.0,158.5,6.5,32.5,730.0,691.1,520.92
2016,7,11,10,0,759.0,160.0,6.6,33.0,772.0,736.18,552.36
2016,7,11,10,15,770.5,162.5,6.6,33.5,808.0,776.68,578.8
