Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,30,782.0,165.0,6.6,34.0,844.0,815.41,603.43
2016,7,11,10,45,791.5,166.5,6.65,34.5,873.5,849.46,624.79
2016,7,11,11,0,801.0,168.0,6.7,35.0,903.0,881.19,644.41
2016,7,11,11,15,807.0,169.5,6.65,35.0,925.0,907.21,661.04
2016,7,11,11,30,813.0,171.0,6.6,35.0,947.0,930.4,675.75
2016,7,11,11,45,803.0,181.5,6.6,35.5,958.0,944.23,683.03
2016,7,11,12,0,793.0,192.0,6.6,36.0,969.0,954.51,688.03
2016,7,11,12,15,795.0,192.5,6.55,36.0,975.5,963.37,693.39
2016,7,11,12,30,797.0,193.0,6.5,36.0,982.0,969.1,696.76
2016,7,11,12,45,795.5,194.0,6.45,36.5,980.0,968.8,694.81
2016,7,11,13,0,794.0,195.0,6.4,37.0,978.0,965.41,690.95
2016,7,11,13,15,791.5,194.0,6.3,37.0,968.0,956.02,684.49
2016,7,11,13,30,789.0,193.0,6.2,37.0,958.0,943.51,676.1
2016,7,11,13,45,783.5,192.5,6.15,37.0,940.5,925.61,664.52
2016,7,11,14,0,778.0,192.0,6.1,37.0,923.0,904.8,651.09
2016,7,11,14,15,771.0,190.0,6.05,37.0,898.0,878.44,634.03
2016,7,11,14,30,764.0,188.0,6.0,37.0,873.0,849.51,615.27
2016,7,11,14,45,757.5,183.5,5.95,37.0,842.0,816.2,593.55
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,780.63,570.22
2016,7,11,15,15,738.5,175.5,5.85,36.5,773.0,740.77,544.21
2016,7,11,15,30,726.0,172.0,5.8,36.0,735.0,697.66,515.23
2016,7,11,15,45,707.5,169.0,5.8,36.0,691.5,649.81,481.36
2016,7,11,16,0,689.0,166.0,5.8,36.0,648.0,601.55,446.57
2016,7,11,16,15,667.0,161.0,5.75,35.5,600.5,549.23,408.92
2016,7,11,16,30,645.0,156.0,5.7,35.0,553.0,497.44,370.69
2016,7,11,16,45,613.5,151.0,5.7,35.0,501.5,441.93,328.11
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,388.57,286.25
2016,7,11,17,15,544.0,138.5,5.6,34.5,398.0,331.02,241.04
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,278.9,199.23
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.0,224.87,156.25
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,176.83,118.54
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,129.01,83.22
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,90.21,57.26
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,54.48,36.26
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,38.83,25.51
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,20.25,3.54
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,23.5,11.5,10.01,0.0
2016,7,12,6,0,37.0,21.0,5.0,24.0,23.0,18.18,0.0
2016,7,12,6,15,129.5,40.5,5.15,24.5,59.5,32.83,20.96
2016,7,12,6,30,222.0,60.0,5.3,25.0,96.0,48.11,34.92
2016,7,12,6,45,322.0,70.5,5.45,25.5,144.5,78.26,47.5
2016,7,12,7,0,422.0,81.0,5.6,26.0,193.0,122.04,75.88
2016,7,12,7,15,478.5,90.0,5.6,26.5,244.5,168.3,111.48
2016,7,12,7,30,535.0,99.0,5.6,27.0,296.0,222.32,155.44
2016,7,12,7,45,591.5,101.0,5.7,28.0,351.0,274.68,198.66
2016,7,12,8,0,648.0,103.0,5.8,29.0,406.0,332.88,246.35
2016,7,12,8,15,497.0,161.5,5.85,29.5,410.5,360.99,272.36
2016,7,12,8,30,346.0,220.0,5.9,30.0,415.0,370.9,281.57
2016,7,12,8,45,553.0,168.0,5.95,30.5,513.0,455.96,347.08
2016,7,12,9,0,760.0,116.0,6.0,31.0,611.0,555.66,423.25
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.0,606.07,460.44
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,655.91,496.36
2016,7,12,9,45,805.5,123.0,6.0,32.5,744.0,702.22,528.91
2016,7,12,10,0,820.0,124.0,6.0,33.0,785.0,744.7,556.75
2016,7,12,10,15,829.0,126.0,5.95,33.5,820.0,784.43,581.91
2016,7,12,10,30,838.0,128.0,5.9,34.0,855.0,822.04,605.28
2016,7,12,10,45,847.0,128.5,5.9,34.5,884.0,855.88,626.03
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,887.19,644.91
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,912.18,660.57
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,934.11,674.19
2016,7,12,11,45,561.0,309.5,5.8,35.5,848.0,845.22,609.79
2016,7,12,12,0,257.0,488.0,5.8,36.0,740.0,729.85,521.25
2016,7,12,12,15,572.0,305.0,5.75,36.0,869.5,863.01,621.15
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,980.91,700.59
2016,7,12,12,45,511.0,312.5,5.7,36.5,818.0,815.16,585.3
2016,7,12,13,0,135.0,503.0,5.7,37.0,637.0,624.04,443.64
2016,7,12,13,15,170.5,497.5,5.65,37.0,664.5,651.05,463.79
2016,7,12,13,30,206.0,492.0,5.6,37.0,692.0,676.5,482.03
2016,7,12,13,45,543.0,303.0,5.6,37.5,816.5,813.91,584.2
2016,7,12,14,0,880.0,114.0,5.6,38.0,941.0,917.26,654.53
2016,7,12,14,15,874.5,113.0,5.55,38.0,916.0,891.35,637.35
2016,7,12,14,30,869.0,112.0,5.5,38.0,891.0,862.47,618.89
2016,7,12,14,45,862.0,110.0,5.5,38.0,859.5,828.56,597.31
2016,7,12,15,0,855.0,108.0,5.5,38.0,828.0,792.1,573.91
2016,7,12,15,15,845.0,106.5,5.5,37.5,790.0,751.47,548.7
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,708.93,521.84
2016,7,12,15,45,818.0,104.0,5.5,37.0,707.5,660.42,488.36
2016,7,12,16,0,801.0,103.0,5.5,37.0,663.0,611.84,453.33
2016,7,12,16,15,546.5,181.0,5.5,36.5,551.0,498.57,369.6
2016,7,12,16,30,292.0,259.0,5.5,36.0,439.0,401.41,297.02
2016,7,12,16,45,500.0,177.0,5.55,36.0,451.5,410.26,303.67
2016,7,12,17,0,708.0,95.0,5.6,36.0,464.0,395.72,289.89
2016,7,12,17,15,677.0,90.5,5.55,35.5,411.5,337.28,243.13
2016,7,12,17,30,646.0,86.0,5.5,35.0,359.0,282.77,198.44
2016,7,12,17,45,595.0,81.5,5.5,34.5,305.5,225.99,152.17
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,174.63,110.77
2016,7,12,18,15,481.0,69.0,5.4,33.0,201.5,124.18,72.8
2016,7,12,18,30,418.0,61.0,5.3,32.0,151.0,81.19,44.49
2016,7,12,18,45,322.0,49.5,5.25,31.5,107.0,41.4,24.77
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,29.49,17.91
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,14.88,0.7
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.0,4.05,24.5,12.5,9.53,0.0
2016,7,13,6,0,84.0,20.0,4.2,25.0,25.0,16.68,0.0
2016,7,13,6,15,196.5,35.5,4.35,25.5,62.0,27.62,16.59
2016,7,13,6,30,309.0,51.0,4.5,26.0,99.0,39.09,27.21
2016,7,13,6,45,411.5,57.5,4.65,26.5,149.0,73.47,40.57
2016,7,13,7,0,514.0,64.0,4.8,27.0,199.0,119.03,69.25
2016,7,13,7,15,566.0,70.5,4.9,27.5,251.0,167.54,106.84
2016,7,13,7,30,618.0,77.0,5.0,28.0,303.0,221.92,151.65
2016,7,13,7,45,667.0,78.5,5.15,29.0,358.5,276.28,197.12
2016,7,13,8,0,716.0,80.0,5.3,30.0,414.0,337.05,247.28
2016,7,13,8,15,741.5,83.5,5.4,30.5,466.0,392.65,293.37
2016,7,13,8,30,767.0,87.0,5.5,31.0,518.0,449.8,339.41
2016,7,13,8,45,789.5,88.5,5.6,31.5,568.5,504.67,382.51
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,560.09,424.78
2016,7,13,9,15,826.5,92.5,5.7,32.5,665.0,611.41,462.65
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,661.94,498.88
2016,7,13,9,45,852.0,96.5,5.75,33.5,752.0,707.91,530.21
2016,7,13,10,0,863.0,98.0,5.8,34.0,793.0,752.27,559.04
2016,7,13,10,15,871.0,99.5,5.85,34.5,828.0,792.38,584.58
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,830.18,608.3
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.5,863.32,628.65
2016,7,13,11,0,890.0,104.0,6.0,36.0,920.0,893.61,646.96
2016,7,13,11,15,894.5,105.0,6.0,36.0,941.5,919.51,663.42
2016,7,13,11,30,899.0,106.0,6.0,36.0,963.0,942.22,677.78
2016,7,13,11,45,879.5,122.0,6.0,36.5,971.0,953.42,683.15
2016,7,13,12,0,860.0,138.0,6.0,37.0,979.0,960.34,685.85
2016,7,13,12,15,861.5,138.5,6.0,37.0,985.0,969.05,691.28
2016,7,13,12,30,863.0,139.0,6.0,37.0,991.0,974.46,694.65
2016,7,13,12,45,861.5,139.0,6.05,37.5,989.0,973.27,692.64
2016,7,13,13,0,860.0,139.0,6.1,38.0,987.0,968.85,688.67
2016,7,13,13,15,858.0,138.5,6.1,38.0,977.5,960.22,683.28
2016,7,13,13,30,856.0,138.0,6.1,38.0,968.0,948.28,675.84
2016,7,13,13,45,851.0,137.5,6.1,38.0,950.0,930.26,664.5
2016,7,13,14,0,846.0,137.0,6.1,38.0,932.0,909.11,651.18
2016,7,13,14,15,840.0,136.0,6.05,38.0,907.5,883.58,634.76
2016,7,13,14,30,834.0,135.0,6.0,38.0,883.0,855.21,616.48
2016,7,13,14,45,813.5,140.5,6.0,38.0,848.0,822.59,595.55
2016,7,13,15,0,793.0,146.0,6.0,38.0,813.0,783.78,570.33
2016,7,13,15,15,781.5,143.5,5.95,37.5,775.5,742.71,544.39
2016,7,13,15,30,770.0,141.0,5.9,37.0,738.0,700.02,516.29
2016,7,13,15,45,749.0,141.0,5.9,37.0,694.0,651.91,482.18
2016,7,13,16,0,728.0,141.0,5.9,37.0,650.0,603.31,447.08
2016,7,13,16,15,708.0,137.0,5.85,36.5,602.5,551.3,409.65
2016,7,13,16,30,688.0,133.0,5.8,36.0,555.0,499.53,371.38
2016,7,13,16,45,654.5,130.5,5.75,36.0,503.5,443.23,328.05
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,389.18,285.51
2016,7,13,17,15,586.0,121.5,5.6,35.5,400.0,333.4,241.43
2016,7,13,17,30,551.0,115.0,5.5,35.0,348.0,280.73,198.94
2016,7,13,17,45,497.0,107.5,5.4,34.5,295.0,224.1,153.69
2016,7,13,18,0,443.0,100.0,5.3,34.0,242.0,174.94,114.83
2016,7,13,18,15,376.0,88.5,5.0,33.5,193.0,126.61,78.84
2016,7,13,18,30,309.0,77.0,4.7,33.0,144.0,86.14,51.86
2016,7,13,18,45,218.5,60.5,4.45,32.5,101.0,51.0,32.84
2016,7,13,19,0,128.0,44.0,4.2,32.0,58.0,35.49,22.54
2016,7,13,19,15,64.0,22.0,4.05,31.5,29.0,18.28,1.58
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,24.5,12.5,9.05,0.0
2016,7,14,6,0,105.0,19.0,3.8,25.0,25.0,15.01,0.0
2016,7,14,6,15,228.0,33.0,3.95,25.5,63.0,25.66,14.93
2016,7,14,6,30,351.0,47.0,4.1,26.0,101.0,36.74,25.22
2016,7,14,6,45,435.0,55.5,4.25,26.5,150.0,72.89,39.4
2016,7,14,7,0,519.0,64.0,4.4,27.0,199.0,119.41,69.33
2016,7,14,7,15,572.5,71.0,4.5,27.5,252.0,168.98,107.64
2016,7,14,7,30,626.0,78.0,4.6,28.0,305.0,224.61,153.35
2016,7,14,7,45,663.0,83.0,4.75,28.5,359.0,279.15,199.6
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,337.2,248.28
2016,7,14,8,15,726.5,92.0,4.9,29.5,465.5,394.56,295.51
2016,7,14,8,30,753.0,96.0,4.9,30.0,518.0,451.96,341.47
2016,7,14,8,45,772.0,100.0,4.95,31.0,568.0,506.81,383.49
2016,7,14,9,0,791.0,104.0,5.0,32.0,618.0,561.96,424.24
2016,7,14,9,15,806.0,106.5,4.95,32.5,664.0,613.13,461.45
2016,7,14,9,30,821.0,109.0,4.9,33.0,710.0,662.31,496.15
2016,7,14,9,45,830.5,112.5,4.85,33.5,750.5,708.38,527.31
2016,7,14,10,0,840.0,116.0,4.8,34.0,791.0,752.74,555.32
2016,7,14,10,15,848.5,117.5,4.75,34.5,826.0,792.45,579.71
2016,7,14,10,30,857.0,119.0,4.7,35.0,861.0,829.94,602.34
2016,7,14,10,45,861.5,121.5,4.7,35.5,889.0,862.55,621.72
2016,7,14,11,0,866.0,124.0,4.7,36.0,917.0,892.31,639.07
2016,7,14,11,15,870.5,125.0,4.7,36.0,938.5,917.64,654.78
2016,7,14,11,30,875.0,126.0,4.7,36.0,960.0,939.87,668.5
2016,7,14,11,45,876.0,127.5,4.7,36.5,973.5,956.05,676.96
2016,7,14,12,0,877.0,129.0,4.7,37.0,987.0,968.83,683.3
2016,7,14,12,15,878.0,129.5,4.7,37.0,992.5,977.25,688.37
2016,7,14,12,30,879.0,130.0,4.7,37.0,998.0,982.3,691.42
2016,7,14,12,45,876.5,131.0,4.75,37.5,995.5,981.11,689.42
2016,7,14,13,0,874.0,132.0,4.8,38.0,993.0,976.62,685.47
2016,7,14,13,15,871.5,131.5,4.85,38.0,983.0,967.39,680.02
2016,7,14,13,30,869.0,131.0,4.9,38.0,973.0,954.8,672.71
2016,7,14,13,45,863.5,131.0,4.95,38.0,954.5,936.57,661.85
2016,7,14,14,0,858.0,131.0,5.0,38.0,936.0,915.18,649.0
2016,7,14,14,15,852.5,129.5,5.05,38.0,911.5,889.32,633.25
2016,7,14,14,30,847.0,128.0,5.1,38.0,887.0,860.56,615.55
2016,7,14,14,45,836.0,128.0,5.15,38.0,854.5,825.89,593.85
2016,7,14,15,0,825.0,128.0,5.2,38.0,822.0,788.99,570.52
2016,7,14,15,15,814.5,126.0,5.25,37.5,784.5,751.38,547.67
2016,7,14,15,30,804.0,124.0,5.3,37.0,747.0,708.6,520.92
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,660.85,487.59
2016,7,14,16,0,773.0,120.0,5.4,37.0,659.0,612.23,452.88
2016,7,14,16,15,754.5,116.5,5.35,36.5,611.5,559.78,415.25
2016,7,14,16,30,736.0,113.0,5.3,36.0,564.0,507.3,376.54
2016,7,14,16,45,708.5,110.0,5.25,36.0,513.0,450.05,332.52
2016,7,14,17,0,681.0,107.0,5.2,36.0,462.0,395.25,289.25
2016,7,14,17,15,648.0,102.0,5.05,35.5,409.0,338.34,243.98
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,284.21,199.93
2016,7,14,17,45,564.0,91.0,4.8,34.5,302.5,227.64,154.21
2016,7,14,18,0,513.0,85.0,4.7,34.0,249.0,176.58,113.35
2016,7,14,18,15,447.0,76.0,4.45,33.5,199.0,125.41,74.92
2016,7,14,18,30,381.0,67.0,4.2,33.0,149.0,83.04,46.93
2016,7,14,18,45,280.5,54.0,4.0,32.5,104.5,44.71,27.45
2016,7,14,19,0,180.0,41.0,3.8,32.0,60.0,31.94,19.69
2016,7,14,19,15,90.0,20.5,3.8,31.5,30.0,16.12,0.17
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,8.58,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,15.76,0.0
2016,7,15,6,15,114.5,39.0,3.85,25.5,55.5,31.65,19.62
2016,7,15,6,30,204.0,60.0,3.9,26.0,91.0,47.71,34.36
2016,7,15,6,45,301.5,72.0,4.0,26.5,139.0,77.74,47.65
2016,7,15,7,0,399.0,84.0,4.1,27.0,187.0,121.24,75.82
2016,7,15,7,15,458.5,94.0,4.15,27.5,239.0,167.63,111.05
2016,7,15,7,30,518.0,104.0,4.2,28.0,291.0,220.82,153.74
2016,7,15,7,45,565.0,110.0,4.3,28.5,345.0,274.75,198.22
2016,7,15,8,0,612.0,116.0,4.4,29.0,399.0,331.92,245.06
2016,7,15,8,15,643.0,121.5,4.4,29.5,451.5,386.45,289.32
2016,7,15,8,30,674.0,127.0,4.4,30.0,504.0,443.33,334.21
2016,7,15,8,45,690.5,135.0,4.45,31.0,552.5,497.05,374.8
2016,7,15,9,0,707.0,143.0,4.5,32.0,601.0,551.0,414.15
2016,7,15,9,15,725.0,146.5,4.45,32.5,647.0,601.51,450.55
2016,7,15,9,30,743.0,150.0,4.4,33.0,693.0,651.81,485.77
2016,7,15,9,45,750.5,157.0,4.35,33.5,733.0,696.9,516.26
2016,7,15,10,0,758.0,164.0,4.3,34.0,773.0,740.59,545.01
2016,7,15,10,15,768.5,166.5,4.15,34.5,808.0,780.5,569.63
2016,7,15,10,30,779.0,169.0,4.0,35.0,843.0,818.56,592.2
2016,7,15,10,45,780.0,175.5,3.85,35.5,869.5,850.29,610.21
2016,7,15,11,0,781.0,182.0,3.7,36.0,896.0,879.21,626.14
2016,7,15,11,15,786.0,183.5,3.55,36.0,917.5,904.07,640.56
2016,7,15,11,30,791.0,185.0,3.4,36.0,939.0,926.1,653.06
2016,7,15,11,45,786.0,191.5,3.3,36.5,950.0,940.54,659.64
2016,7,15,12,0,781.0,198.0,3.2,37.0,961.0,951.67,664.17
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,959.6,668.83
2016,7,15,12,30,783.0,199.0,3.2,37.0,973.0,964.42,671.67
2016,7,15,12,45,780.5,200.0,3.2,37.5,970.5,963.24,669.48
2016,7,15,13,0,778.0,201.0,3.2,38.0,968.0,958.98,665.54
2016,7,15,13,15,775.0,200.5,3.3,38.0,958.0,949.74,660.67
2016,7,15,13,30,772.0,200.0,3.4,38.0,948.0,937.44,653.96
2016,7,15,13,45,766.5,199.0,3.5,38.5,930.0,919.31,642.26
2016,7,15,14,0,761.0,198.0,3.6,39.0,912.0,898.32,628.82
2016,7,15,14,15,754.0,196.0,3.7,39.0,887.0,872.31,613.49
2016,7,15,14,30,747.0,194.0,3.8,39.0,862.0,846.84,598.44
2016,7,15,14,45,733.5,193.0,3.95,39.0,830.0,811.09,576.79
2016,7,15,15,0,720.0,192.0,4.1,39.0,798.0,773.57,553.39
2016,7,15,15,15,707.0,188.5,4.1,38.5,760.0,732.48,527.37
2016,7,15,15,30,694.0,185.0,4.1,38.0,722.0,690.09,499.91
2016,7,15,15,45,678.5,179.5,4.2,38.0,679.5,643.01,467.89
2016,7,15,16,0,663.0,174.0,4.3,38.0,637.0,595.36,434.75
2016,7,15,16,15,640.5,168.5,4.3,37.5,589.5,543.3,398.32
2016,7,15,16,30,618.0,163.0,4.3,37.0,542.0,491.89,361.35
2016,7,15,16,45,589.0,156.5,4.3,37.0,491.5,437.35,320.42
2016,7,15,17,0,560.0,150.0,4.3,37.0,441.0,382.71,278.54
2016,7,15,17,15,522.0,141.5,4.15,36.5,389.0,327.19,235.66
2016,7,15,17,30,484.0,133.0,4.0,36.0,337.0,275.18,194.71
2016,7,15,17,45,430.5,123.0,3.85,35.5,285.0,221.69,152.8
2016,7,15,18,0,377.0,113.0,3.7,35.0,233.0,174.06,115.91
2016,7,15,18,15,310.0,98.5,3.4,34.0,184.5,126.81,81.39
2016,7,15,18,30,243.0,84.0,3.1,33.0,136.0,88.48,55.87
2016,7,15,18,45,159.5,64.0,2.8,32.5,94.0,52.97,34.72
2016,7,15,19,0,76.0,44.0,2.5,32.0,52.0,36.58,23.31
2016,7,15,19,15,38.0,22.0,2.55,31.5,26.0,19.01,0.45
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.13,0.0
2016,7,16,6,15,16.0,32.5,2.95,24.5,35.0,28.89,17.42
2016,7,16,6,30,32.0,53.0,3.0,25.0,58.0,45.89,32.97
2016,7,16,6,45,58.0,75.5,3.15,25.5,89.0,69.68,49.2
2016,7,16,7,0,84.0,98.0,3.3,26.0,120.0,96.4,69.37
2016,7,16,7,15,101.0,120.5,3.3,26.5,153.0,126.17,92.68
2016,7,16,7,30,118.0,143.0,3.3,27.0,186.0,158.15,117.9
2016,7,16,7,45,124.5,168.0,3.35,28.0,220.0,191.25,143.9
2016,7,16,8,0,131.0,193.0,3.4,29.0,254.0,225.19,170.03
2016,7,16,8,15,173.0,216.5,3.4,29.5,307.0,273.32,206.51
2016,7,16,8,30,215.0,240.0,3.4,30.0,360.0,325.99,246.03
2016,7,16,8,45,259.0,257.5,3.45,30.5,416.0,380.69,286.6
2016,7,16,9,0,303.0,275.0,3.5,31.0,472.0,437.64,328.18
2016,7,16,9,15,332.5,290.5,3.45,31.5,521.5,487.37,363.55
2016,7,16,9,30,362.0,306.0,3.4,32.0,571.0,539.06,399.6
2016,7,16,9,45,595.5,213.0,3.4,33.0,678.0,641.25,473.83
2016,7,16,10,0,829.0,120.0,3.4,34.0,785.0,749.03,548.31
2016,7,16,10,15,838.0,122.0,3.35,34.5,820.5,789.32,572.28
2016,7,16,10,30,847.0,124.0,3.3,35.0,856.0,827.46,594.88
2016,7,16,10,45,855.0,125.0,3.3,35.5,885.5,861.42,614.71
2016,7,16,11,0,863.0,126.0,3.3,36.0,915.0,892.76,632.67
2016,7,16,11,15,867.5,127.0,3.3,36.0,937.0,918.12,648.01
2016,7,16,11,30,872.0,128.0,3.3,36.0,959.0,940.37,661.42
2016,7,16,11,45,859.0,140.0,3.3,36.5,968.5,953.28,667.59
2016,7,16,12,0,846.0,152.0,3.3,37.0,978.0,962.29,671.42
2016,7,16,12,15,847.0,152.5,3.35,37.0,984.0,970.47,676.59
2016,7,16,12,30,848.0,153.0,3.4,37.0,990.0,975.41,679.82
2016,7,16,12,45,846.5,153.5,3.5,37.5,988.0,974.72,678.59
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,970.87,675.49
2016,7,16,13,15,842.5,153.0,3.65,38.0,976.0,961.45,670.13
2016,7,16,13,30,840.0,152.0,3.7,38.0,966.0,948.79,662.83
2016,7,16,13,45,835.0,151.5,3.8,38.0,948.0,931.03,652.66
2016,7,16,14,0,830.0,151.0,3.9,38.0,930.0,910.19,640.56
2016,7,16,14,15,823.5,149.5,4.0,38.0,905.0,889.95,628.83
2016,7,16,14,30,817.0,148.0,4.1,38.0,880.0,860.51,611.09
2016,7,16,14,45,813.0,143.0,4.2,38.0,849.0,827.09,590.66
2016,7,16,15,0,809.0,138.0,4.3,38.0,818.0,791.06,568.35
2016,7,16,15,15,798.0,135.5,4.35,37.5,780.0,749.71,543.21
2016,7,16,15,30,787.0,133.0,4.4,37.0,742.0,706.64,516.23
2016,7,16,15,45,771.5,130.5,4.45,37.0,698.5,659.01,483.34
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,610.55,449.12
2016,7,16,16,15,736.5,124.0,4.55,36.5,607.0,557.72,411.85
2016,7,16,16,30,717.0,120.0,4.6,36.0,559.0,504.14,372.9
2016,7,16,16,45,691.0,115.5,4.65,36.0,508.0,447.94,330.13
2016,7,16,17,0,665.0,111.0,4.7,36.0,457.0,393.15,287.31
2016,7,16,17,15,631.5,105.5,4.65,35.5,404.5,336.34,242.46
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,282.39,198.84
2016,7,16,17,45,552.0,92.5,4.55,34.5,299.0,226.56,153.72
2016,7,16,18,0,506.0,85.0,4.5,34.0,246.0,175.68,112.91
2016,7,16,18,15,441.0,75.5,4.25,33.5,196.0,124.49,74.43
2016,7,16,18,30,376.0,66.0,4.0,33.0,146.0,82.05,46.28
2016,7,16,18,45,284.5,52.0,3.75,32.5,102.5,43.26,26.24
2016,7,16,19,0,193.0,38.0,3.5,32.0,59.0,29.56,17.72
2016,7,16,19,15,96.5,19.0,3.4,31.5,29.5,14.93,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,8.58,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,15.05,0.0
2016,7,17,6,15,168.0,35.0,2.95,24.5,56.5,27.34,16.07
2016,7,17,6,30,275.0,52.0,3.0,25.0,93.0,39.88,27.9
2016,7,17,6,45,370.0,62.0,3.15,25.5,142.0,73.22,42.09
2016,7,17,7,0,465.0,72.0,3.3,26.0,191.0,119.69,72.08
2016,7,17,7,15,520.5,80.0,3.3,26.5,243.5,167.34,108.65
2016,7,17,7,30,576.0,88.0,3.3,27.0,296.0,221.41,152.68
2016,7,17,7,45,624.0,92.0,3.3,28.0,350.5,275.57,197.45
2016,7,17,8,0,672.0,96.0,3.3,29.0,405.0,334.58,245.55
2016,7,17,8,15,700.0,101.0,3.3,29.5,458.0,390.73,291.22
2016,7,17,8,30,728.0,106.0,3.3,30.0,511.0,448.81,337.0
2016,7,17,8,45,751.0,109.0,3.35,30.5,562.0,504.9,380.02
2016,7,17,9,0,774.0,112.0,3.4,31.0,613.0,560.53,421.41
2016,7,17,9,15,790.0,115.0,3.4,31.5,659.0,612.21,458.6
2016,7,17,9,30,806.0,118.0,3.4,32.0,705.0,663.34,494.3
2016,7,17,9,45,819.0,120.0,3.45,33.0,746.5,710.51,525.4
2016,7,17,10,0,832.0,122.0,3.5,34.0,788.0,753.64,551.42
2016,7,17,10,15,841.0,124.0,3.5,34.0,823.5,794.1,577.33
2016,7,17,10,30,850.0,126.0,3.5,34.0,859.0,832.4,601.58
2016,7,17,10,45,856.5,127.0,3.55,34.5,888.0,865.21,621.04
2016,7,17,11,0,863.0,128.0,3.6,35.0,917.0,895.31,638.62
2016,7,17,11,15,867.5,129.0,3.65,35.5,938.5,920.72,653.08
2016,7,17,11,30,872.0,130.0,3.7,36.0,960.0,943.01,665.53
2016,7,17,11,45,878.0,128.0,3.75,36.5,974.5,960.65,675.03
2016,7,17,12,0,884.0,126.0,3.8,37.0,989.0,975.03,682.54
2016,7,17,12,15,885.0,126.5,3.85,37.0,995.0,983.62,687.91
2016,7,17,12,30,886.0,127.0,3.9,37.0,1001.0,988.79,691.28
2016,7,17,12,45,885.0,126.5,4.0,37.0,998.5,987.69,691.12
2016,7,17,13,0,884.0,126.0,4.1,37.0,996.0,983.22,688.97
2016,7,17,13,15,881.5,125.5,4.1,37.0,985.5,973.9,683.32
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,961.18,675.63
2016,7,17,13,45,874.5,124.0,4.2,37.5,957.0,942.74,663.52
2016,7,17,14,0,870.0,123.0,4.3,38.0,939.0,921.05,649.41
2016,7,17,14,15,864.0,122.0,4.3,38.0,913.5,894.89,633.34
2016,7,17,14,30,858.0,121.0,4.3,38.0,888.0,865.8,615.37
2016,7,17,14,45,849.0,119.5,4.35,38.0,856.0,830.94,593.77
2016,7,17,15,0,840.0,118.0,4.4,38.0,824.0,793.69,570.44
2016,7,17,15,15,830.0,116.0,4.4,37.5,785.5,752.99,545.58
2016,7,17,15,30,820.0,114.0,4.4,37.0,747.0,710.38,519.09
2016,7,17,15,45,805.5,111.5,4.4,37.0,703.5,664.09,487.46
2016,7,17,16,0,791.0,109.0,4.4,37.0,660.0,614.74,452.5
2016,7,17,16,15,773.5,106.0,4.4,36.5,612.5,562.4,415.44
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,509.89,377.09
2016,7,17,16,45,731.5,99.5,4.4,36.0,513.5,453.63,334.11
2016,7,17,17,0,707.0,96.0,4.4,36.0,462.0,397.15,289.83
2016,7,17,17,15,675.5,91.0,4.3,35.5,409.5,339.25,243.92
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,283.92,198.91
2016,7,17,17,45,598.5,80.5,4.15,34.5,303.5,227.42,152.91
2016,7,17,18,0,553.0,75.0,4.1,34.0,250.0,175.72,111.12
2016,7,17,18,15,489.5,66.5,3.85,33.5,199.5,123.93,71.97
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,79.69,42.69
2016,7,17,18,45,329.0,46.5,3.35,32.5,104.5,40.04,23.4
2016,7,17,19,0,232.0,35.0,3.1,32.0,60.0,27.19,15.8
2016,7,17,19,15,116.0,17.5,3.05,31.5,30.0,13.74,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,25.0,8.0,1.75,24.5,9.5,7.63,0.0
2016,7,18,6,0,50.0,16.0,2.0,25.0,19.0,13.45,0.0
2016,7,18,6,15,154.0,33.0,2.15,25.0,54.0,25.74,14.65
2016,7,18,6,30,258.0,50.0,2.3,25.0,89.0,38.3,26.56
2016,7,18,6,45,348.0,61.0,2.5,25.5,136.0,70.91,40.96
2016,7,18,7,0,438.0,72.0,2.7,26.0,183.0,116.31,70.47
2016,7,18,7,15,494.0,80.5,2.75,26.5,234.0,162.89,106.09
2016,7,18,7,30,550.0,89.0,2.8,27.0,285.0,215.98,149.13
2016,7,18,7,45,386.5,137.5,2.85,28.0,287.0,244.25,178.65
2016,7,18,8,0,223.0,186.0,2.9,29.0,289.0,253.07,189.81
2016,7,18,8,15,465.5,145.0,2.9,29.5,393.5,332.84,249.41
2016,7,18,8,30,708.0,104.0,2.9,30.0,498.0,437.57,328.5
2016,7,18,8,45,457.5,197.0,2.95,30.5,461.0,431.73,324.45
2016,7,18,9,0,207.0,290.0,3.0,31.0,424.0,393.95,294.52
2016,7,18,9,15,191.5,315.5,2.95,31.5,446.5,419.98,312.43
2016,7,18,9,30,176.0,341.0,2.9,32.0,469.0,444.15,328.27
2016,7,18,9,45,494.0,231.0,2.9,32.5,620.0,584.65,433.04
2016,7,18,10,0,812.0,121.0,2.9,33.0,771.0,738.01,541.35
2016,7,18,10,15,821.5,123.0,2.9,33.0,806.5,778.18,566.26
2016,7,18,10,30,831.0,125.0,2.9,33.0,842.0,816.27,590.33
2016,7,18,10,45,837.0,127.0,2.9,33.5,870.5,849.08,609.51
2016,7,18,11,0,843.0,129.0,2.9,34.0,899.0,879.2,626.8
2016,7,18,11,15,848.0,130.5,2.9,34.0,921.0,905.11,642.57
2016,7,18,11,30,853.0,132.0,2.9,34.0,943.0,927.99,656.42
2016,7,18,11,45,852.0,135.5,2.9,34.5,956.0,943.96,664.56
2016,7,18,12,0,851.0,139.0,2.9,35.0,969.0,956.53,670.64
2016,7,18,12,15,852.0,139.5,2.9,35.0,975.0,964.84,675.53
2016,7,18,12,30,853.0,140.0,2.9,35.0,981.0,969.87,678.49
2016,7,18,12,45,853.0,139.5,2.95,35.5,979.5,969.75,677.34
2016,7,18,13,0,853.0,139.0,3.0,36.0,978.0,966.39,674.31
2016,7,18,13,15,850.5,138.5,3.05,36.0,968.5,957.33,669.24
2016,7,18,13,30,848.0,138.0,3.1,36.0,959.0,945.0,662.23
2016,7,18,13,45,845.5,136.0,3.15,36.0,941.5,927.97,652.32
2016,7,18,14,0,843.0,134.0,3.2,36.0,924.0,907.74,640.43
2016,7,18,14,15,837.5,133.0,3.25,36.0,899.5,882.65,625.44
2016,7,18,14,30,832.0,132.0,3.3,36.0,875.0,854.68,608.56
2016,7,18,14,45,815.5,135.0,3.35,36.0,841.5,818.63,586.31
2016,7,18,15,0,799.0,138.0,3.4,36.0,808.0,784.62,565.27
2016,7,18,15,15,787.5,135.5,3.45,35.5,770.5,743.18,540.15
2016,7,18,15,30,776.0,133.0,3.5,35.0,733.0,700.09,513.22
2016,7,18,15,45,760.0,130.5,3.55,35.0,689.5,652.51,480.44
2016,7,18,16,0,744.0,128.0,3.6,35.0,646.0,604.16,446.36
2016,7,18,16,15,724.5,124.5,3.65,34.5,598.5,552.3,409.76
2016,7,18,16,30,705.0,121.0,3.7,34.0,551.0,499.74,371.52
2016,7,18,16,45,678.0,117.0,3.8,34.0,500.5,444.05,329.15
2016,7,18,17,0,651.0,113.0,3.9,34.0,450.0,389.9,286.76
2016,7,18,17,15,617.0,107.0,3.9,33.5,397.5,333.09,241.85
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,279.23,198.2
2016,7,18,17,45,537.5,93.0,3.95,33.0,293.0,223.83,152.93
2016,7,18,18,0,492.0,85.0,4.0,33.0,241.0,173.35,112.06
2016,7,18,18,15,426.5,75.5,3.9,32.5,191.5,122.79,73.98
2016,7,18,18,30,361.0,66.0,3.8,32.0,142.0,81.1,46.23
2016,7,18,18,45,271.0,51.5,3.75,31.5,99.0,42.76,26.05
2016,7,18,19,0,181.0,37.0,3.7,31.0,56.0,28.8,17.09
2016,7,18,19,15,90.5,18.5,3.7,30.5,28.0,14.56,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,9.05,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,17.01,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,24.15,13.25
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,33.48,22.41
2016,7,19,6,45,417.0,51.0,1.3,26.5,139.0,66.84,35.37
2016,7,19,7,0,509.0,59.0,1.3,27.0,187.0,112.76,64.26
2016,7,19,7,15,561.5,65.5,1.3,27.5,239.0,161.17,101.26
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,215.53,145.37
2016,7,19,7,45,658.0,75.0,1.3,28.5,345.0,269.73,190.3
2016,7,19,8,0,702.0,78.0,1.3,29.0,399.0,329.76,239.16
2016,7,19,8,15,728.0,81.5,1.35,29.5,451.0,385.08,283.73
2016,7,19,8,30,754.0,85.0,1.4,30.0,503.0,442.06,328.1
2016,7,19,8,45,776.0,87.0,1.5,31.0,553.5,496.8,368.87
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,551.99,408.49
2016,7,19,9,15,812.5,91.5,1.75,32.5,650.0,602.99,444.97
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,653.24,479.95
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,700.04,511.14
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,745.38,540.13
2016,7,19,10,15,860.5,98.5,2.45,34.0,814.0,785.81,566.42
2016,7,19,10,30,869.0,100.0,2.6,34.0,849.0,824.0,591.15
2016,7,19,10,45,875.5,101.5,2.8,34.5,878.0,858.01,612.16
2016,7,19,11,0,882.0,103.0,3.0,35.0,907.0,889.26,631.29
2016,7,19,11,15,886.5,103.5,3.15,35.5,929.0,914.76,646.36
2016,7,19,11,30,891.0,104.0,3.3,36.0,951.0,937.09,659.43
2016,7,19,11,45,891.0,106.5,3.45,36.5,964.5,953.83,668.98
2016,7,19,12,0,891.0,109.0,3.6,37.0,978.0,967.06,676.39
2016,7,19,12,15,892.0,109.5,3.75,37.0,984.0,975.81,682.49
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,981.09,686.52
2016,7,19,12,45,891.5,110.5,4.05,37.0,988.0,980.49,686.95
2016,7,19,13,0,890.0,111.0,4.2,37.0,986.0,976.47,685.33
2016,7,19,13,15,888.5,110.5,4.25,37.0,976.5,968.02,680.47
2016,7,19,13,30,887.0,110.0,4.3,37.0,967.0,956.12,673.52
2016,7,19,13,45,882.0,110.0,4.4,37.0,949.5,937.99,662.9
2016,7,19,14,0,877.0,110.0,4.5,37.0,932.0,916.6,650.23
2016,7,19,14,15,642.0,242.5,4.55,37.0,835.5,824.74,590.25
2016,7,19,14,30,407.0,375.0,4.6,37.0,739.0,728.78,520.59
2016,7,19,14,45,493.5,330.0,4.65,37.0,755.0,744.35,534.34
2016,7,19,15,0,580.0,285.0,4.7,37.0,771.0,752.38,542.28
2016,7,19,15,15,547.0,277.5,4.7,36.5,719.0,696.71,505.55
2016,7,19,15,30,514.0,270.0,4.7,36.0,667.0,641.78,468.89
2016,7,19,15,45,432.0,280.0,4.75,36.0,600.5,571.03,418.78
2016,7,19,16,0,350.0,290.0,4.8,36.0,534.0,502.74,369.76
2016,7,19,16,15,342.0,268.5,4.8,35.5,492.5,458.93,339.32
2016,7,19,16,30,334.0,247.0,4.8,35.0,451.0,415.18,308.09
2016,7,19,16,45,419.0,202.0,4.8,35.0,434.5,397.23,294.6
2016,7,19,17,0,504.0,157.0,4.8,35.0,418.0,366.74,270.22
2016,7,19,17,15,490.5,139.5,4.7,34.5,370.0,314.92,229.5
2016,7,19,17,30,477.0,122.0,4.6,34.0,322.0,264.05,188.54
2016,7,19,17,45,445.5,108.0,4.6,33.5,273.0,212.88,147.23
2016,7,19,18,0,414.0,94.0,4.6,33.0,224.0,165.11,108.74
2016,7,19,18,15,367.0,79.5,4.35,32.5,178.0,118.41,73.04
2016,7,19,18,30,320.0,65.0,4.1,32.0,132.0,77.34,44.67
2016,7,19,18,45,242.0,50.0,3.95,31.5,92.0,41.23,25.06
2016,7,19,19,0,164.0,35.0,3.8,31.0,52.0,27.19,15.76
2016,7,19,19,15,82.0,17.5,3.7,30.5,26.0,13.76,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,7.5,1.45,24.5,8.5,7.15,0.0
2016,7,20,6,0,46.0,15.0,1.7,25.0,17.0,14.3,0.0
2016,7,20,6,15,153.5,32.0,1.75,25.5,52.0,25.0,13.76
2016,7,20,6,30,261.0,49.0,1.8,26.0,87.0,37.6,25.81
2016,7,20,6,45,358.5,58.5,1.85,26.5,134.5,69.19,39.13
2016,7,20,7,0,456.0,68.0,1.9,27.0,182.0,114.58,67.99
2016,7,20,7,15,512.0,76.0,1.9,27.5,234.0,161.85,103.92
2016,7,20,7,30,568.0,84.0,1.9,28.0,286.0,215.6,147.26
2016,7,20,7,45,616.5,87.5,1.9,28.5,340.0,269.06,191.37
2016,7,20,8,0,665.0,91.0,1.9,29.0,394.0,327.44,238.94
2016,7,20,8,15,693.0,95.5,1.95,29.5,446.5,382.83,283.64
2016,7,20,8,30,721.0,100.0,2.0,30.0,499.0,441.34,329.28
2016,7,20,8,45,744.5,102.5,2.05,30.5,549.0,495.76,370.59
2016,7,20,9,0,768.0,105.0,2.1,31.0,599.0,551.0,411.17
2016,7,20,9,15,408.5,205.5,2.2,31.5,470.0,459.44,342.58
2016,7,20,9,30,49.0,306.0,2.3,32.0,341.0,322.45,237.45
2016,7,20,9,45,54.0,329.5,2.45,32.5,370.5,351.46,258.19
2016,7,20,10,0,59.0,353.0,2.6,33.0,400.0,380.85,278.37
2016,7,20,10,15,68.0,377.5,2.75,33.5,434.5,414.7,301.59
2016,7,20,10,30,77.0,402.0,2.9,34.0,469.0,449.08,324.92
2016,7,20,10,45,469.0,261.0,3.05,34.5,686.5,670.26,487.36
2016,7,20,11,0,861.0,120.0,3.2,35.0,904.0,887.92,633.09
2016,7,20,11,15,468.5,287.0,3.3,35.0,715.0,721.78,518.14
2016,7,20,11,30,76.0,454.0,3.4,35.0,526.0,509.93,363.59
2016,7,20,11,45,463.5,297.5,3.5,35.5,748.0,746.31,535.7
2016,7,20,12,0,851.0,141.0,3.6,36.0,970.0,960.13,676.38
2016,7,20,12,15,852.0,141.0,3.65,36.0,976.0,968.03,679.87
2016,7,20,12,30,853.0,141.0,3.7,36.0,982.0,972.63,682.91
2016,7,20,12,45,852.0,141.5,3.8,36.5,980.0,972.49,681.96
2016,7,20,13,0,851.0,142.0,3.9,37.0,978.0,969.11,679.09
2016,7,20,13,15,593.0,297.5,3.95,37.0,877.5,878.44,619.45
2016,7,20,13,30,335.0,453.0,4.0,37.0,777.0,771.24,542.51
2016,7,20,13,45,273.0,461.0,4.05,37.0,722.0,714.76,504.73
2016,7,20,14,0,211.0,469.0,4.1,37.0,667.0,653.18,462.82
2016,7,20,14,15,226.5,452.5,4.1,37.0,660.0,644.93,458.5
2016,7,20,14,30,242.0,436.0,4.1,37.0,653.0,640.55,456.46
2016,7,20,14,45,497.5,301.5,4.2,37.0,725.0,721.15,518.69
2016,7,20,15,0,753.0,167.0,4.3,37.0,797.0,777.59,562.39
2016,7,20,15,15,740.5,164.0,4.3,36.5,759.5,736.45,536.29
2016,7,20,15,30,728.0,161.0,4.3,36.0,722.0,694.78,508.98
2016,7,20,15,45,708.5,159.0,4.3,36.0,678.5,646.81,475.61
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,598.51,441.35
2016,7,20,16,15,531.0,197.0,4.25,35.5,549.5,506.52,374.63
2016,7,20,16,30,373.0,237.0,4.2,35.0,464.0,427.12,316.24
2016,7,20,16,45,360.0,218.0,4.2,35.0,421.0,381.43,282.34
2016,7,20,17,0,347.0,199.0,4.2,35.0,378.0,336.52,248.19
2016,7,20,17,15,309.5,179.0,4.1,34.5,325.0,282.53,207.26
2016,7,20,17,30,272.0,159.0,4.0,34.0,272.0,232.49,168.82
2016,7,20,17,45,245.0,140.0,3.95,34.0,230.5,190.19,135.48
2016,7,20,18,0,218.0,121.0,3.9,34.0,189.0,150.97,104.69
2016,7,20,18,15,261.0,97.0,3.6,33.5,162.5,120.08,78.36
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,82.98,49.42
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,45.83,28.69
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,31.68,19.11
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,16.26,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.0,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,88.0,15.0,2.5,24.0,18.0,14.3,0.0
2016,7,21,6,15,212.0,29.0,2.6,24.5,54.5,22.64,11.84
2016,7,21,6,30,336.0,43.0,2.7,25.0,91.0,33.72,22.64
2016,7,21,6,45,430.0,50.5,2.8,26.0,140.0,66.92,35.2
