Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,0,524.0,58.0,2.9,27.0,189.0,113.43,64.29
2016,7,21,7,15,577.0,64.5,2.8,27.5,241.5,162.9,102.32
2016,7,21,7,30,630.0,71.0,2.7,28.0,294.0,218.39,147.76
2016,7,21,7,45,671.0,75.0,2.6,29.0,348.5,273.67,193.77
2016,7,21,8,0,712.0,79.0,2.5,30.0,403.0,334.44,243.28
2016,7,21,8,15,738.5,83.0,2.3,30.5,456.0,391.16,288.96
2016,7,21,8,30,765.0,87.0,2.1,31.0,509.0,449.58,334.19
2016,7,21,8,45,785.0,90.0,1.9,32.0,559.5,504.99,374.65
2016,7,21,9,0,805.0,93.0,1.7,33.0,610.0,560.78,413.36
2016,7,21,9,15,820.0,95.5,1.7,33.5,656.5,612.3,449.22
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,663.36,483.59
2016,7,21,9,45,845.5,100.0,1.75,34.5,744.0,709.71,513.25
2016,7,21,10,0,856.0,102.0,1.8,35.0,785.0,754.39,540.45
2016,7,21,10,15,865.0,104.0,1.95,35.5,821.0,795.98,566.06
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,835.34,590.0
2016,7,21,10,45,879.0,107.5,2.25,36.5,886.0,868.31,609.72
2016,7,21,11,0,884.0,109.0,2.4,37.0,915.0,898.4,627.55
2016,7,21,11,15,888.5,110.0,2.45,37.0,937.0,924.51,643.38
2016,7,21,11,30,893.0,111.0,2.5,37.0,959.0,947.44,657.27
2016,7,21,11,45,894.0,113.0,2.65,37.5,972.5,964.71,667.18
2016,7,21,12,0,895.0,115.0,2.8,38.0,986.0,978.49,675.01
2016,7,21,12,15,896.0,115.5,2.9,38.0,992.5,987.31,680.89
2016,7,21,12,30,897.0,116.0,3.0,38.0,999.0,992.64,684.75
2016,7,21,12,45,896.5,116.0,3.1,38.5,997.0,992.55,683.97
2016,7,21,13,0,896.0,116.0,3.2,39.0,995.0,989.0,681.18
2016,7,21,13,15,893.5,115.5,3.25,39.0,985.5,979.55,675.93
2016,7,21,13,30,891.0,115.0,3.3,39.0,976.0,966.62,668.66
2016,7,21,13,45,890.5,112.5,3.4,39.0,959.0,950.19,659.59
2016,7,21,14,0,890.0,110.0,3.5,39.0,942.0,930.29,648.37
2016,7,21,14,15,884.5,108.5,3.55,39.0,917.0,903.5,632.5
2016,7,21,14,30,879.0,107.0,3.6,39.0,892.0,873.68,614.66
2016,7,21,14,45,873.0,105.0,3.65,39.0,860.0,840.06,594.28
2016,7,21,15,0,867.0,103.0,3.7,39.0,828.0,803.75,572.02
2016,7,21,15,15,857.0,101.0,3.7,38.5,790.0,761.88,546.83
2016,7,21,15,30,847.0,99.0,3.7,38.0,752.0,718.03,519.96
2016,7,21,15,45,835.0,96.5,3.7,38.0,708.5,670.56,488.72
2016,7,21,16,0,823.0,94.0,3.7,38.0,665.0,621.76,454.55
2016,7,21,16,15,806.5,91.5,3.65,37.5,617.0,569.24,417.63
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,516.28,379.23
2016,7,21,16,45,768.0,85.5,3.6,37.0,517.5,459.27,336.04
2016,7,21,17,0,746.0,82.0,3.6,37.0,466.0,403.08,292.19
2016,7,21,17,15,716.5,78.0,3.5,36.5,412.5,344.74,246.06
2016,7,21,17,30,687.0,74.0,3.4,36.0,359.0,288.69,200.49
2016,7,21,17,45,646.0,68.5,3.35,35.5,305.5,229.06,151.95
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,175.28,108.26
2016,7,21,18,15,544.0,56.5,2.9,34.0,201.0,122.4,68.29
2016,7,21,18,30,483.0,50.0,2.5,33.0,150.0,76.68,38.33
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,34.8,18.97
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,23.73,12.84
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,11.77,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,18.0,13.34,0.0
2016,7,22,6,15,241.5,26.5,2.35,25.5,54.5,21.0,10.36
2016,7,22,6,30,370.0,39.0,2.3,26.0,91.0,30.13,19.52
2016,7,22,6,45,455.5,47.0,2.3,27.0,139.5,65.12,32.84
2016,7,22,7,0,541.0,55.0,2.3,28.0,188.0,112.63,62.64
2016,7,22,7,15,593.0,61.0,2.15,28.5,241.0,162.51,100.83
2016,7,22,7,30,645.0,67.0,2.0,29.0,294.0,218.26,146.28
2016,7,22,7,45,683.5,70.5,1.9,30.0,348.0,274.82,193.05
2016,7,22,8,0,722.0,74.0,1.8,31.0,402.0,333.27,240.45
2016,7,22,8,15,747.5,78.0,1.85,31.5,454.5,390.17,286.26
2016,7,22,8,30,773.0,82.0,1.9,32.0,507.0,448.65,331.76
2016,7,22,8,45,793.5,84.0,2.0,33.0,557.5,503.79,372.79
2016,7,22,9,0,814.0,86.0,2.1,34.0,608.0,559.17,412.47
2016,7,22,9,15,828.5,88.5,2.2,34.5,654.5,611.14,449.29
2016,7,22,9,30,843.0,91.0,2.3,35.0,701.0,662.31,484.5
2016,7,22,9,45,854.0,93.0,2.4,35.5,742.5,709.41,514.91
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,754.88,543.15
2016,7,22,10,15,873.5,96.5,2.55,36.0,819.5,795.97,569.04
2016,7,22,10,30,882.0,98.0,2.6,36.0,855.0,834.77,593.27
2016,7,22,10,45,888.0,99.0,2.65,36.5,884.0,868.42,612.78
2016,7,22,11,0,894.0,100.0,2.7,37.0,913.0,899.21,630.36
2016,7,22,11,15,898.0,101.0,2.75,37.0,935.0,925.17,646.16
2016,7,22,11,30,902.0,102.0,2.8,37.0,957.0,947.88,659.97
2016,7,22,11,45,899.0,106.5,2.85,37.5,970.0,964.01,668.37
2016,7,22,12,0,896.0,111.0,2.9,38.0,983.0,976.49,674.59
2016,7,22,12,15,897.0,111.5,2.95,38.0,989.5,985.35,680.11
2016,7,22,12,30,898.0,112.0,3.0,38.0,996.0,990.71,683.6
2016,7,22,12,45,897.5,112.0,3.05,38.5,994.0,990.63,682.44
2016,7,22,13,0,897.0,112.0,3.1,39.0,992.0,987.07,679.29
2016,7,22,13,15,895.0,111.5,3.15,39.0,982.5,978.06,674.34
2016,7,22,13,30,893.0,111.0,3.2,39.0,973.0,965.57,667.36
2016,7,22,13,45,889.0,110.5,3.25,39.0,955.5,947.74,657.12
2016,7,22,14,0,885.0,110.0,3.3,39.0,938.0,926.59,644.87
2016,7,22,14,15,880.0,109.0,3.3,39.0,913.0,900.82,629.41
2016,7,22,14,30,875.0,108.0,3.3,39.0,888.0,872.01,612.03
2016,7,22,14,45,860.5,110.5,3.35,39.0,854.5,835.76,590.07
2016,7,22,15,0,846.0,113.0,3.4,39.0,821.0,797.41,566.59
2016,7,22,15,15,516.5,240.0,3.4,39.0,666.0,639.14,458.32
2016,7,22,15,30,187.0,367.0,3.4,39.0,511.0,489.45,349.9
2016,7,22,15,45,493.0,236.0,3.4,39.0,584.5,572.64,414.27
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,618.81,449.96
2016,7,22,16,15,782.0,101.5,3.4,38.5,610.0,565.62,412.56
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,512.19,374.28
2016,7,22,16,45,741.0,94.5,3.4,37.5,511.0,455.42,332.31
2016,7,22,17,0,717.0,91.0,3.4,37.0,460.0,399.74,289.72
2016,7,22,17,15,686.5,86.5,3.3,36.5,406.5,340.57,243.24
2016,7,22,17,30,656.0,82.0,3.2,36.0,353.0,285.13,198.41
2016,7,22,17,45,611.0,76.5,3.15,36.0,300.0,227.79,151.66
2016,7,22,18,0,566.0,71.0,3.1,36.0,247.0,175.2,109.16
2016,7,22,18,15,503.5,62.5,2.75,35.0,196.0,122.54,69.74
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,77.32,40.09
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,37.06,20.96
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.93,13.61
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,36.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,73.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,187.0,28.5,2.6,25.5,51.0,22.28,11.14
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.8,22.54
2016,7,23,6,45,390.5,53.5,2.65,26.5,133.5,67.25,36.68
2016,7,23,7,0,480.0,63.0,2.7,27.0,181.0,112.66,65.49
2016,7,23,7,15,534.5,71.0,2.55,27.5,233.0,161.2,102.62
2016,7,23,7,30,589.0,79.0,2.4,28.0,285.0,216.04,147.15
2016,7,23,7,45,634.0,82.5,2.3,29.0,339.5,269.8,191.5
2016,7,23,8,0,679.0,86.0,2.2,30.0,394.0,328.05,238.71
2016,7,23,8,15,707.0,90.5,2.2,30.5,446.5,385.71,285.09
2016,7,23,8,30,735.0,95.0,2.2,31.0,499.0,443.76,330.33
2016,7,23,8,45,760.0,96.5,2.2,32.0,550.0,498.89,371.28
2016,7,23,9,0,785.0,98.0,2.2,33.0,601.0,554.96,411.33
2016,7,23,9,15,800.5,101.0,2.25,33.5,647.5,607.18,448.24
2016,7,23,9,30,816.0,104.0,2.3,34.0,694.0,657.39,482.72
2016,7,23,9,45,830.5,104.5,2.35,34.5,736.0,704.43,513.49
2016,7,23,10,0,845.0,105.0,2.4,35.0,778.0,750.18,541.77
2016,7,23,10,15,854.0,107.0,2.45,35.5,814.0,791.47,566.72
2016,7,23,10,30,863.0,109.0,2.5,36.0,850.0,830.54,589.94
2016,7,23,10,45,871.5,109.0,2.65,36.5,879.5,864.81,610.54
2016,7,23,11,0,880.0,109.0,2.8,37.0,909.0,896.42,629.36
2016,7,23,11,15,884.5,110.0,2.9,37.0,931.0,922.52,645.62
2016,7,23,11,30,889.0,111.0,3.0,37.0,953.0,945.44,659.96
2016,7,23,11,45,890.5,112.5,3.1,37.5,967.0,962.7,669.44
2016,7,23,12,0,892.0,114.0,3.2,38.0,981.0,976.49,676.84
2016,7,23,12,15,893.5,114.0,3.25,38.0,987.5,985.33,682.34
2016,7,23,12,30,895.0,114.0,3.3,38.0,994.0,990.68,685.82
2016,7,23,12,45,894.5,114.0,3.4,38.5,992.5,990.61,684.97
2016,7,23,13,0,894.0,114.0,3.5,39.0,991.0,987.05,682.09
2016,7,23,13,15,892.0,113.5,3.55,39.0,981.0,978.07,677.07
2016,7,23,13,30,890.0,113.0,3.6,39.0,971.0,965.6,670.0
2016,7,23,13,45,886.0,112.5,3.65,39.0,953.5,947.79,659.66
2016,7,23,14,0,882.0,112.0,3.7,39.0,936.0,926.67,647.29
2016,7,23,14,15,876.5,111.0,3.7,39.0,910.5,900.5,631.47
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,871.31,613.71
2016,7,23,14,45,856.5,112.5,3.7,39.0,851.5,835.14,591.39
2016,7,23,15,0,842.0,115.0,3.7,39.0,818.0,796.86,567.59
2016,7,23,15,15,831.5,113.0,3.7,39.0,780.0,755.44,541.51
2016,7,23,15,30,821.0,111.0,3.7,39.0,742.0,712.14,513.92
2016,7,23,15,45,807.0,108.5,3.75,39.0,698.0,665.93,483.3
2016,7,23,16,0,793.0,106.0,3.8,39.0,654.0,616.52,448.99
2016,7,23,16,15,775.0,103.0,3.8,38.5,606.0,563.46,411.98
2016,7,23,16,30,757.0,100.0,3.8,38.0,558.0,510.27,373.7
2016,7,23,16,45,733.5,96.0,3.8,37.5,507.0,453.6,331.66
2016,7,23,17,0,710.0,92.0,3.8,37.0,456.0,397.99,289.01
2016,7,23,17,15,678.5,87.5,3.75,36.5,403.0,338.78,242.45
2016,7,23,17,30,647.0,83.0,3.7,36.0,350.0,283.43,197.65
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.5,226.21,150.91
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,173.71,108.42
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,121.36,69.24
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,76.59,39.89
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,36.47,20.62
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.15,12.9
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.5,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,49.0,13.0,2.6,25.0,14.0,12.39,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,22.7,11.24
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,34.6,23.18
2016,7,24,6,45,362.5,56.0,2.75,26.5,130.0,66.97,37.33
2016,7,24,7,0,454.0,67.0,2.8,27.0,177.0,113.26,67.06
2016,7,24,7,15,510.5,75.0,2.75,27.5,229.0,160.61,103.14
2016,7,24,7,30,567.0,83.0,2.7,28.0,281.0,214.56,146.83
2016,7,24,7,45,617.0,86.5,2.65,29.0,335.5,268.59,191.23
2016,7,24,8,0,667.0,90.0,2.6,30.0,390.0,327.75,239.12
2016,7,24,8,15,695.5,94.5,2.55,30.5,443.0,383.69,284.27
2016,7,24,8,30,724.0,99.0,2.5,31.0,496.0,442.76,330.29
2016,7,24,8,45,751.0,100.0,2.45,32.0,547.0,497.96,371.3
2016,7,24,9,0,778.0,101.0,2.4,33.0,598.0,554.32,411.54
2016,7,24,9,15,793.5,104.0,2.35,33.5,644.5,606.27,447.98
2016,7,24,9,30,809.0,107.0,2.3,34.0,691.0,657.62,482.78
2016,7,24,9,45,823.0,108.0,2.3,34.5,733.0,703.04,512.32
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,748.66,540.22
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,789.7,564.64
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,828.55,587.31
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,862.29,606.82
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,893.32,624.49
2016,7,24,11,15,873.5,116.0,2.45,37.0,926.0,919.18,640.17
2016,7,24,11,30,878.0,117.0,2.5,37.0,948.0,941.9,653.95
2016,7,24,11,45,877.5,119.5,2.6,37.5,961.0,958.05,662.77
2016,7,24,12,0,877.0,122.0,2.7,38.0,974.0,970.72,669.53
2016,7,24,12,15,878.0,122.5,2.7,38.0,980.5,979.43,674.55
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,984.71,677.59
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,984.12,676.17
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,980.13,672.81
2016,7,24,13,15,872.5,124.5,2.8,39.0,972.5,970.81,667.34
2016,7,24,13,30,870.0,124.0,2.8,39.0,963.0,958.09,659.9
2016,7,24,13,45,865.0,124.0,2.85,39.0,945.0,940.14,649.71
2016,7,24,14,0,860.0,124.0,2.9,39.0,927.0,918.98,637.57
2016,7,24,14,15,854.5,122.5,2.9,39.0,901.5,892.82,621.96
2016,7,24,14,30,849.0,121.0,2.9,39.0,876.0,863.71,604.49
2016,7,24,14,45,830.0,126.0,2.9,39.0,841.5,826.77,581.95
2016,7,24,15,0,811.0,131.0,2.9,39.0,807.0,791.87,560.61
2016,7,24,15,15,800.0,128.5,2.9,38.5,769.0,750.11,535.72
2016,7,24,15,30,789.0,126.0,2.9,38.0,731.0,706.6,509.32
2016,7,24,15,45,770.5,124.5,2.9,38.0,687.0,657.44,476.13
2016,7,24,16,0,752.0,123.0,2.9,38.0,643.0,607.69,441.69
2016,7,24,16,15,733.0,119.5,2.9,37.5,595.0,555.4,405.51
2016,7,24,16,30,714.0,116.0,2.9,37.0,547.0,502.42,367.69
2016,7,24,16,45,683.0,113.0,2.95,37.0,495.0,444.96,324.83
2016,7,24,17,0,652.0,110.0,3.0,37.0,443.0,389.45,282.22
2016,7,24,17,15,618.0,104.0,3.0,36.5,390.5,332.24,237.79
2016,7,24,17,30,584.0,98.0,3.0,36.0,338.0,278.0,194.53
2016,7,24,17,45,530.5,91.5,3.0,36.0,285.0,221.59,149.35
2016,7,24,18,0,477.0,85.0,3.0,36.0,232.0,171.1,109.34
2016,7,24,18,15,411.5,74.0,2.85,35.5,183.0,119.74,71.17
2016,7,24,18,30,346.0,63.0,2.7,35.0,134.0,77.51,43.29
2016,7,24,18,45,249.5,48.5,2.55,34.5,91.5,39.93,26.67
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,26.56,14.54
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,13.46,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.81,0.0
2016,7,25,6,15,0.5,24.0,2.05,26.0,24.0,22.07,10.5
2016,7,25,6,30,1.0,44.0,2.0,26.0,44.0,39.47,27.18
2016,7,25,6,45,18.0,67.5,2.0,26.5,72.0,60.56,42.78
2016,7,25,7,0,35.0,91.0,2.0,27.0,100.0,85.33,62.14
2016,7,25,7,15,57.5,113.0,2.0,27.0,131.5,112.3,83.05
2016,7,25,7,30,80.0,135.0,2.0,27.0,163.0,142.18,106.36
2016,7,25,7,45,239.5,144.0,2.0,27.5,247.5,205.66,152.46
2016,7,25,8,0,399.0,153.0,2.0,28.0,332.0,288.73,214.93
2016,7,25,8,15,422.5,170.5,1.9,28.0,382.0,339.88,255.25
2016,7,25,8,30,446.0,188.0,1.8,28.0,432.0,393.06,296.18
2016,7,25,8,45,494.0,194.5,1.75,28.5,489.5,450.63,338.84
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,512.13,383.14
2016,7,25,9,15,563.5,208.0,1.6,29.5,592.0,560.98,416.86
2016,7,25,9,30,585.0,215.0,1.5,30.0,637.0,612.5,451.31
2016,7,25,9,45,620.0,210.0,1.4,30.5,681.0,660.48,482.63
2016,7,25,10,0,655.0,205.0,1.3,31.0,725.0,709.36,513.58
2016,7,25,10,15,667.5,209.0,1.35,31.5,760.0,749.53,538.87
2016,7,25,10,30,680.0,213.0,1.4,32.0,795.0,788.32,562.86
2016,7,25,10,45,710.0,202.0,1.45,32.5,829.0,825.87,585.74
2016,7,25,11,0,740.0,191.0,1.5,33.0,863.0,858.85,604.86
2016,7,25,11,15,746.5,193.0,1.65,33.5,885.0,885.0,620.71
2016,7,25,11,30,753.0,195.0,1.8,34.0,907.0,908.51,634.92
2016,7,25,11,45,474.5,345.0,1.95,35.0,796.0,806.99,563.96
2016,7,25,12,0,196.0,495.0,2.1,36.0,685.0,678.66,472.26
2016,7,25,12,15,199.0,498.0,2.2,36.0,692.5,686.82,478.91
2016,7,25,12,30,202.0,501.0,2.3,36.0,700.0,693.96,483.98
2016,7,25,12,45,302.5,465.5,2.45,36.5,763.0,764.47,532.22
2016,7,25,13,0,403.0,430.0,2.6,37.0,826.0,826.16,573.74
2016,7,25,13,15,614.5,290.5,2.7,37.0,886.0,897.11,625.75
2016,7,25,13,30,826.0,151.0,2.8,37.0,946.0,942.69,656.5
2016,7,25,13,45,546.0,304.0,2.9,37.5,825.5,827.65,579.86
2016,7,25,14,0,266.0,457.0,3.0,38.0,705.0,701.03,489.85
2016,7,25,14,15,148.5,407.0,3.1,38.0,545.0,532.94,377.28
2016,7,25,14,30,31.0,357.0,3.2,38.0,385.0,370.35,263.49
2016,7,25,14,45,397.5,256.5,3.35,38.0,589.0,596.72,431.27
2016,7,25,15,0,764.0,156.0,3.5,38.0,793.0,779.43,559.17
2016,7,25,15,15,445.5,260.0,3.6,37.5,627.5,605.65,437.82
2016,7,25,15,30,127.0,364.0,3.7,37.0,462.0,443.94,320.58
2016,7,25,15,45,406.0,258.5,3.8,37.0,544.0,535.98,391.99
2016,7,25,16,0,685.0,153.0,3.9,37.0,626.0,594.77,436.9
2016,7,25,16,15,352.5,184.5,4.0,36.5,427.5,391.43,289.62
2016,7,25,16,30,20.0,216.0,4.1,36.0,229.0,211.82,155.33
2016,7,25,16,45,199.0,201.0,4.2,35.5,304.0,286.82,212.93
2016,7,25,17,0,378.0,186.0,4.3,35.0,379.0,339.03,250.45
2016,7,25,17,15,189.0,96.5,4.25,34.5,193.0,162.25,118.19
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,3.0,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,6.0,6.0,2.2,25.0,7.0,5.72,0.0
2016,7,26,6,15,54.0,29.0,2.25,25.0,36.5,24.84,12.28
2016,7,26,6,30,102.0,52.0,2.3,25.0,66.0,43.06,30.25
2016,7,26,6,45,166.0,74.5,2.4,25.0,109.0,72.14,47.82
2016,7,26,7,0,230.0,97.0,2.5,25.0,152.0,112.04,76.02
2016,7,26,7,15,126.5,110.5,2.5,25.5,142.0,122.39,88.88
2016,7,26,7,30,23.0,124.0,2.5,26.0,132.0,119.07,90.31
2016,7,26,7,45,18.5,139.5,2.55,26.5,147.0,133.92,102.02
2016,7,26,8,0,14.0,155.0,2.6,27.0,162.0,148.17,112.93
2016,7,26,8,15,56.0,195.0,2.6,27.0,225.0,204.6,156.37
2016,7,26,8,30,98.0,235.0,2.6,27.0,288.0,265.61,202.92
2016,7,26,8,45,50.5,202.5,2.65,27.5,230.0,216.74,164.75
2016,7,26,9,0,3.0,170.0,2.7,28.0,172.0,160.25,120.28
2016,7,26,9,15,302.5,187.0,2.7,28.0,404.5,377.32,289.24
2016,7,26,9,30,602.0,204.0,2.7,28.0,637.0,614.14,463.32
2016,7,26,9,45,375.0,293.0,2.75,28.5,568.0,557.44,416.86
2016,7,26,10,0,148.0,382.0,2.8,29.0,499.0,482.62,357.56
2016,7,26,10,15,412.0,297.5,2.8,29.0,645.0,629.73,467.88
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,785.79,579.47
2016,7,26,10,45,350.0,277.0,2.8,29.0,577.5,586.73,434.99
2016,7,26,11,0,24.0,341.0,2.8,29.0,364.0,343.57,252.94
2016,7,26,11,15,373.5,276.5,2.8,29.0,630.0,628.41,466.73
2016,7,26,11,30,723.0,212.0,2.8,29.0,896.0,902.64,655.13
2016,7,26,11,45,737.5,206.0,2.8,29.5,912.5,922.95,664.25
2016,7,26,12,0,752.0,200.0,2.8,30.0,929.0,935.5,670.5
2016,7,26,12,15,583.5,315.5,2.8,30.0,883.5,895.63,641.57
2016,7,26,12,30,415.0,431.0,2.8,30.0,838.0,846.51,604.0
2016,7,26,12,45,417.5,430.5,2.8,30.0,840.0,848.72,605.88
2016,7,26,13,0,420.0,430.0,2.8,30.0,842.0,848.87,606.08
2016,7,26,13,15,588.0,312.5,2.8,30.0,882.0,893.25,640.98
2016,7,26,13,30,756.0,195.0,2.8,30.0,922.0,927.48,665.84
2016,7,26,13,45,541.5,317.5,2.85,30.0,834.0,837.49,603.79
2016,7,26,14,0,327.0,440.0,2.9,30.0,746.0,741.31,534.42
2016,7,26,14,15,334.5,424.0,2.9,29.5,729.0,723.45,524.92
2016,7,26,14,30,342.0,408.0,2.9,29.0,712.0,703.89,513.64
2016,7,26,14,45,536.0,290.0,2.9,29.0,746.0,746.5,548.95
2016,7,26,15,0,730.0,172.0,2.9,29.0,780.0,770.23,570.01
2016,7,26,15,15,641.0,214.0,2.85,29.0,729.5,714.35,529.87
2016,7,26,15,30,552.0,256.0,2.8,29.0,679.0,660.18,490.59
2016,7,26,15,45,326.5,285.0,2.8,29.0,531.5,502.68,376.4
2016,7,26,16,0,101.0,314.0,2.8,29.0,384.0,361.78,271.13
2016,7,26,16,15,102.0,288.5,2.75,28.5,355.0,332.19,250.74
2016,7,26,16,30,103.0,263.0,2.7,28.0,326.0,302.39,229.38
2016,7,26,16,45,215.0,229.5,2.7,28.0,344.0,321.15,244.18
2016,7,26,17,0,327.0,196.0,2.7,28.0,362.0,326.55,247.1
2016,7,26,17,15,315.5,173.5,2.6,27.5,318.5,280.85,211.17
2016,7,26,17,30,304.0,151.0,2.5,27.0,275.0,236.18,175.36
2016,7,26,17,45,375.0,120.0,2.4,27.0,250.0,206.64,147.93
2016,7,26,18,0,446.0,89.0,2.3,27.0,225.0,167.35,111.6
2016,7,26,18,15,380.0,77.0,2.1,26.5,176.5,118.15,73.92
2016,7,26,18,30,314.0,65.0,1.9,26.0,128.0,76.84,45.63
2016,7,26,18,45,227.5,49.0,1.7,26.0,87.0,39.98,27.76
2016,7,26,19,0,141.0,33.0,1.5,26.0,46.0,25.82,14.3
2016,7,26,19,15,70.5,16.5,1.5,25.5,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.91,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,11.58,2.61
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,21.34,12.25
2016,7,27,6,45,0.0,38.5,1.2,24.5,38.5,35.77,23.59
2016,7,27,7,0,0.0,54.0,1.4,25.0,54.0,50.09,35.51
2016,7,27,7,15,0.0,71.5,1.45,25.5,71.5,66.14,48.61
2016,7,27,7,30,0.0,89.0,1.5,26.0,89.0,82.31,61.53
2016,7,27,7,45,3.5,118.5,1.55,26.5,120.0,110.5,83.68
2016,7,27,8,0,7.0,148.0,1.6,27.0,151.0,139.32,105.91
2016,7,27,8,15,30.5,185.0,1.6,27.5,201.0,184.9,140.6
2016,7,27,8,30,54.0,222.0,1.6,28.0,251.0,232.93,176.6
2016,7,27,8,45,33.0,214.5,1.65,28.5,233.0,218.82,165.02
2016,7,27,9,0,12.0,207.0,1.7,29.0,215.0,200.0,149.87
2016,7,27,9,15,114.5,270.0,1.75,29.0,352.0,331.05,248.94
2016,7,27,9,30,217.0,333.0,1.8,29.0,489.0,466.96,347.67
2016,7,27,9,45,197.0,357.5,1.85,29.5,505.5,487.13,359.67
2016,7,27,10,0,177.0,382.0,1.9,30.0,522.0,505.09,370.54
2016,7,27,10,15,181.0,401.5,2.0,30.0,550.5,535.35,391.33
2016,7,27,10,30,185.0,421.0,2.1,30.0,579.0,565.34,411.69
2016,7,27,10,45,309.5,398.0,2.25,30.5,673.5,663.93,481.3
2016,7,27,11,0,434.0,375.0,2.4,31.0,768.0,768.38,552.61
2016,7,27,11,15,443.5,389.0,2.5,31.0,800.0,802.59,574.46
2016,7,27,11,30,453.0,403.0,2.6,31.0,832.0,835.37,595.8
2016,7,27,11,45,442.5,413.0,2.75,31.0,837.5,843.64,601.22
2016,7,27,12,0,432.0,423.0,2.9,31.0,843.0,849.6,605.35
2016,7,27,12,15,545.0,348.5,2.95,31.0,881.0,892.35,637.09
2016,7,27,12,30,658.0,274.0,3.0,31.0,919.0,932.89,666.94
2016,7,27,12,45,663.5,269.0,3.15,31.0,918.5,933.77,668.43
2016,7,27,13,0,669.0,264.0,3.3,31.0,918.0,931.76,668.4
2016,7,27,13,15,666.0,263.0,3.35,31.0,909.0,922.45,662.81
2016,7,27,13,30,663.0,262.0,3.4,31.0,900.0,910.36,655.48
2016,7,27,13,45,663.5,256.0,3.45,31.0,884.0,894.0,645.58
2016,7,27,14,0,664.0,250.0,3.5,31.0,868.0,874.89,633.86
2016,7,27,14,15,656.0,247.5,3.5,31.0,843.5,848.82,617.0
2016,7,27,14,30,648.0,245.0,3.5,31.0,819.0,820.57,598.62
2016,7,27,14,45,653.5,230.5,3.5,31.0,791.5,790.1,579.08
2016,7,27,15,0,659.0,216.0,3.5,31.0,764.0,756.89,557.44
2016,7,27,15,15,645.0,211.5,3.45,31.0,727.0,715.67,529.31
2016,7,27,15,30,631.0,207.0,3.4,31.0,690.0,673.39,500.08
2016,7,27,15,45,615.0,200.5,3.35,31.0,647.5,627.02,467.52
2016,7,27,16,0,599.0,194.0,3.3,31.0,605.0,580.28,434.1
2016,7,27,16,15,575.0,187.5,3.15,30.5,558.5,528.71,397.03
2016,7,27,16,30,551.0,181.0,3.0,30.0,512.0,475.85,358.19
2016,7,27,16,45,525.0,171.0,2.85,30.0,463.0,422.29,317.23
2016,7,27,17,0,499.0,161.0,2.7,30.0,414.0,370.51,276.75
2016,7,27,17,15,459.5,151.0,2.3,29.5,363.0,315.74,233.6
2016,7,27,17,30,420.0,141.0,1.9,29.0,312.0,264.83,192.84
2016,7,27,17,45,375.0,126.5,1.55,29.0,262.0,212.57,150.76
2016,7,27,18,0,330.0,112.0,1.2,29.0,212.0,165.24,113.06
2016,7,27,18,15,263.0,95.5,1.1,28.5,165.0,119.11,78.76
2016,7,27,18,30,196.0,79.0,1.0,28.0,118.0,81.02,52.56
2016,7,27,18,45,124.5,56.5,0.9,27.5,78.5,46.42,32.83
2016,7,27,19,0,53.0,34.0,0.8,27.0,39.0,28.76,16.27
2016,7,27,19,15,26.5,17.0,0.8,26.5,19.5,16.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,8.58,0.0
2016,7,28,6,15,101.0,28.0,2.4,24.0,40.5,23.08,10.35
2016,7,28,6,30,188.0,47.0,2.5,24.0,72.0,36.32,24.68
2016,7,28,6,45,94.0,60.0,2.7,24.5,72.5,57.79,38.52
2016,7,28,7,0,0.0,73.0,2.9,25.0,73.0,66.68,49.0
2016,7,28,7,15,3.5,94.5,2.95,25.5,95.5,87.11,65.5
2016,7,28,7,30,7.0,116.0,3.0,26.0,118.0,108.16,82.18
2016,7,28,7,45,155.0,142.0,3.15,26.5,210.5,178.25,134.04
2016,7,28,8,0,303.0,168.0,3.3,27.0,303.0,267.02,201.59
2016,7,28,8,15,232.0,202.0,3.25,27.5,313.5,288.16,219.32
2016,7,28,8,30,161.0,236.0,3.2,28.0,324.0,298.86,227.63
2016,7,28,8,45,233.0,252.0,3.2,28.5,392.5,362.2,275.28
2016,7,28,9,0,305.0,268.0,3.2,29.0,461.0,435.87,329.71
2016,7,28,9,15,340.0,282.0,3.1,29.0,513.5,488.22,367.85
2016,7,28,9,30,375.0,296.0,3.0,29.0,566.0,543.07,407.16
2016,7,28,9,45,583.5,212.5,2.9,29.5,661.0,638.56,477.43
2016,7,28,10,0,792.0,129.0,2.8,30.0,756.0,739.86,548.68
2016,7,28,10,15,802.0,131.5,2.75,30.0,792.0,781.26,574.72
2016,7,28,10,30,812.0,134.0,2.7,30.0,828.0,820.66,599.53
2016,7,28,10,45,820.5,135.0,2.7,30.5,857.5,850.09,616.6
2016,7,28,11,0,829.0,136.0,2.7,31.0,887.0,881.45,634.84
2016,7,28,11,15,834.5,137.0,2.75,31.0,909.0,907.36,651.08
2016,7,28,11,30,840.0,138.0,2.8,31.0,931.0,930.3,665.45
2016,7,28,11,45,583.0,300.0,2.85,31.5,854.5,869.02,621.66
2016,7,28,12,0,326.0,462.0,2.9,32.0,778.0,780.81,554.93
2016,7,28,12,15,369.5,446.0,2.95,32.0,806.0,810.94,576.72
2016,7,28,12,30,413.0,430.0,3.0,32.0,834.0,845.34,600.27
2016,7,28,12,45,633.0,284.0,3.1,32.0,902.0,919.34,655.99
2016,7,28,13,0,853.0,138.0,3.2,32.0,970.0,975.04,693.09
2016,7,28,13,15,850.5,137.5,3.25,32.0,960.5,965.82,687.32
2016,7,28,13,30,848.0,137.0,3.3,32.0,951.0,953.27,680.03
2016,7,28,13,45,600.0,281.0,3.4,32.0,851.5,859.12,618.03
2016,7,28,14,0,352.0,425.0,3.5,32.0,752.0,751.04,540.04
2016,7,28,14,15,378.5,399.0,3.55,31.5,742.5,739.89,535.89
2016,7,28,14,30,405.0,373.0,3.6,31.0,733.0,731.32,532.71
2016,7,28,14,45,433.5,347.0,3.7,31.0,719.0,716.27,524.27
2016,7,28,15,0,462.0,321.0,3.8,31.0,705.0,697.77,513.33
2016,7,28,15,15,472.5,298.5,3.8,31.0,675.0,665.08,491.69
2016,7,28,15,30,483.0,276.0,3.8,31.0,645.0,630.04,468.13
2016,7,28,15,45,530.5,240.5,3.85,31.0,623.0,605.66,452.45
2016,7,28,16,0,578.0,205.0,3.9,31.0,601.0,575.49,431.95
2016,7,28,16,15,427.5,229.5,3.85,30.5,510.5,479.5,361.26
2016,7,28,16,30,277.0,254.0,3.8,30.0,420.0,393.83,297.41
2016,7,28,16,45,291.0,226.5,3.8,29.5,386.5,358.0,271.15
2016,7,28,17,0,305.0,199.0,3.8,29.0,353.0,320.25,242.31
2016,7,28,17,15,447.0,146.5,3.65,28.5,343.0,307.07,229.49
2016,7,28,17,30,589.0,94.0,3.5,28.0,333.0,276.2,199.95
2016,7,28,17,45,539.0,87.0,3.35,28.0,280.0,219.74,152.79
2016,7,28,18,0,489.0,80.0,3.2,28.0,227.0,168.79,110.77
2016,7,28,18,15,420.5,70.0,3.0,27.5,177.5,117.24,71.25
2016,7,28,18,30,352.0,60.0,2.8,27.0,128.0,75.08,42.77
2016,7,28,18,45,250.5,45.5,2.6,26.5,86.0,37.13,25.25
2016,7,28,19,0,149.0,31.0,2.4,26.0,44.0,24.28,12.69
2016,7,28,19,15,74.5,15.5,2.4,25.5,22.0,14.77,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,7.63,0.0
2016,7,29,6,15,105.5,27.0,1.95,24.0,40.0,22.3,9.38
2016,7,29,6,30,198.0,46.0,2.1,24.0,71.0,35.57,24.02
2016,7,29,6,45,281.5,60.5,2.25,24.5,116.0,66.1,39.47
2016,7,29,7,0,365.0,75.0,2.4,25.0,161.0,108.82,67.72
2016,7,29,7,15,425.5,85.5,2.45,25.0,211.5,154.04,102.32
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,206.34,144.8
2016,7,29,7,45,530.5,104.0,2.6,25.5,314.5,260.1,189.51
2016,7,29,8,0,575.0,112.0,2.7,26.0,367.0,316.93,236.35
2016,7,29,8,15,607.0,118.0,2.7,26.0,419.0,370.99,280.9
2016,7,29,8,30,639.0,124.0,2.7,26.0,471.0,427.65,326.38
2016,7,29,8,45,555.5,171.0,2.75,26.5,494.0,462.54,353.24
2016,7,29,9,0,472.0,218.0,2.8,27.0,517.0,489.58,372.59
2016,7,29,9,15,326.0,276.5,2.75,27.0,490.5,474.62,359.86
2016,7,29,9,30,180.0,335.0,2.7,27.0,464.0,444.58,335.06
2016,7,29,9,45,141.0,353.5,2.7,27.5,458.5,443.7,332.61
2016,7,29,10,0,102.0,372.0,2.7,28.0,453.0,433.98,323.48
2016,7,29,10,15,251.5,364.5,2.65,28.0,576.0,562.36,418.12
2016,7,29,10,30,401.0,357.0,2.6,28.0,699.0,695.62,512.38
2016,7,29,10,45,219.5,368.5,2.55,28.5,556.5,558.25,411.17
2016,7,29,11,0,38.0,380.0,2.5,29.0,414.0,401.05,294.27
2016,7,29,11,15,150.0,422.5,2.35,29.0,562.5,554.71,405.81
2016,7,29,11,30,262.0,465.0,2.2,29.0,711.0,712.82,513.77
2016,7,29,11,45,556.0,301.0,2.1,29.5,835.5,845.07,607.01
2016,7,29,12,0,850.0,137.0,2.0,30.0,960.0,963.97,682.14
2016,7,29,12,15,852.0,137.0,1.85,30.5,966.5,972.99,683.22
2016,7,29,12,30,854.0,137.0,1.7,31.0,973.0,978.66,683.28
2016,7,29,12,45,859.0,133.0,1.6,31.5,973.0,980.12,681.41
2016,7,29,13,0,864.0,129.0,1.5,32.0,973.0,978.17,677.56
2016,7,29,13,15,862.5,129.0,1.45,32.0,963.5,970.28,672.28
2016,7,29,13,30,861.0,129.0,1.4,32.0,954.0,958.99,665.1
2016,7,29,13,45,861.0,125.5,1.4,32.0,938.0,942.34,655.46
2016,7,29,14,0,861.0,122.0,1.4,32.0,922.0,922.29,643.84
2016,7,29,14,15,598.5,266.0,1.5,32.0,815.0,816.5,577.37
2016,7,29,14,30,336.0,410.0,1.6,32.0,708.0,702.48,498.34
2016,7,29,14,45,559.0,279.0,1.7,32.5,752.0,757.24,541.69
2016,7,29,15,0,782.0,148.0,1.8,33.0,796.0,788.87,566.05
2016,7,29,15,15,770.5,145.0,1.9,33.0,758.0,746.97,540.09
2016,7,29,15,30,759.0,142.0,2.0,33.0,720.0,703.45,512.74
2016,7,29,15,45,750.0,135.5,2.1,33.0,678.0,656.82,481.84
2016,7,29,16,0,741.0,129.0,2.2,33.0,636.0,608.82,449.05
2016,7,29,16,15,721.0,125.0,2.25,32.5,588.0,555.3,411.9
2016,7,29,16,30,701.0,121.0,2.3,32.0,540.0,502.03,373.63
2016,7,29,16,45,680.0,114.0,2.35,32.0,489.5,445.86,331.26
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,390.63,288.23
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,332.73,242.2
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,277.81,197.49
2016,7,29,17,45,547.0,86.5,1.7,30.5,281.0,221.29,151.4
2016,7,29,18,0,503.0,78.0,1.5,30.0,229.0,169.57,109.44
2016,7,29,18,15,435.5,68.0,1.4,29.0,179.0,118.43,70.92
2016,7,29,18,30,368.0,58.0,1.3,28.0,129.0,74.36,41.43
2016,7,29,18,45,271.5,43.5,1.25,27.5,86.5,35.54,23.78
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.71,11.2
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.0,4.0,1.9,23.5,4.0,0.0,0.0
2016,7,30,6,0,16.0,8.0,2.1,24.0,8.0,7.63,0.0
2016,7,30,6,15,112.5,26.5,2.25,24.0,39.5,21.9,8.63
2016,7,30,6,30,209.0,45.0,2.4,24.0,71.0,34.83,23.35
2016,7,30,6,45,308.5,57.0,2.6,24.5,118.0,64.69,37.5
2016,7,30,7,0,408.0,69.0,2.8,25.0,165.0,108.74,65.86
2016,7,30,7,15,468.0,78.5,2.8,25.5,216.5,156.84,102.69
2016,7,30,7,30,528.0,88.0,2.8,26.0,268.0,210.77,146.45
2016,7,30,7,45,581.0,92.5,2.85,26.5,322.5,264.69,191.3
2016,7,30,8,0,634.0,97.0,2.9,27.0,377.0,324.21,240.36
2016,7,30,8,15,664.5,102.0,2.85,27.5,430.0,380.03,285.92
2016,7,30,8,30,695.0,107.0,2.8,28.0,483.0,438.16,331.85
2016,7,30,8,45,722.5,109.5,2.75,28.5,534.0,494.97,375.36
2016,7,30,9,0,750.0,112.0,2.7,29.0,585.0,552.09,417.66
2016,7,30,9,15,767.0,115.0,2.65,29.5,632.0,604.04,454.84
2016,7,30,9,30,784.0,118.0,2.6,30.0,679.0,655.58,490.55
2016,7,30,9,45,800.0,119.0,2.55,30.5,721.5,703.71,522.69
2016,7,30,10,0,816.0,120.0,2.5,31.0,764.0,747.74,549.84
2016,7,30,10,15,826.0,122.0,2.5,31.5,800.0,789.08,575.02
2016,7,30,10,30,836.0,124.0,2.5,32.0,836.0,828.35,598.48
2016,7,30,10,45,846.0,123.5,2.5,32.5,866.0,862.88,618.56
2016,7,30,11,0,856.0,123.0,2.5,33.0,896.0,894.91,636.85
2016,7,30,11,15,861.0,124.0,2.55,33.0,918.5,921.09,653.0
2016,7,30,11,30,866.0,125.0,2.6,33.0,941.0,944.18,667.25
2016,7,30,11,45,879.5,118.5,2.65,33.5,958.0,964.88,678.68
2016,7,30,12,0,893.0,112.0,2.7,34.0,975.0,982.47,688.18
2016,7,30,12,15,627.5,279.0,2.8,34.0,887.5,907.78,640.34
2016,7,30,12,30,362.0,446.0,2.9,34.0,800.0,807.17,568.24
2016,7,30,12,45,628.5,279.0,3.0,34.5,892.0,912.1,644.49
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,993.03,695.31
2016,7,30,13,15,528.0,300.0,3.15,35.0,813.5,826.81,586.02
2016,7,30,13,30,161.0,488.0,3.2,35.0,643.0,638.49,451.68
2016,7,30,13,45,521.5,299.0,3.3,35.0,786.0,803.65,574.4
2016,7,30,14,0,882.0,110.0,3.4,35.0,929.0,930.79,660.33
2016,7,30,14,15,876.5,109.0,3.45,35.0,903.5,904.31,643.33
2016,7,30,14,30,871.0,108.0,3.5,35.0,878.0,874.8,625.45
2016,7,30,14,45,863.0,107.0,3.55,35.0,846.0,840.29,604.2
2016,7,30,15,0,855.0,106.0,3.6,35.0,814.0,803.23,581.12
2016,7,30,15,15,844.5,104.0,3.65,34.5,775.5,760.92,555.43
2016,7,30,15,30,834.0,102.0,3.7,34.0,737.0,716.67,528.02
2016,7,30,15,45,819.5,100.0,3.75,34.0,692.5,667.98,495.58
2016,7,30,16,0,805.0,98.0,3.8,34.0,648.0,618.21,460.27
2016,7,30,16,15,787.5,95.0,3.75,33.5,599.5,565.57,422.6
2016,7,30,16,30,770.0,92.0,3.7,33.0,551.0,511.58,382.8
2016,7,30,16,45,744.0,89.5,3.7,33.0,499.0,454.05,338.48
2016,7,30,17,0,718.0,87.0,3.7,33.0,447.0,397.82,293.88
2016,7,30,17,15,686.0,82.5,3.45,32.5,393.5,337.68,245.57
2016,7,30,17,30,654.0,78.0,3.2,32.0,340.0,281.36,199.07
2016,7,30,17,45,607.0,72.0,3.0,31.5,286.5,222.76,150.75
2016,7,30,18,0,560.0,66.0,2.8,31.0,233.0,169.21,106.91
2016,7,30,18,15,492.0,58.0,2.55,30.0,182.0,116.4,66.81
2016,7,30,18,30,424.0,50.0,2.3,29.0,131.0,71.78,37.38
2016,7,30,18,45,320.0,38.5,2.1,28.5,88.0,32.07,20.78
2016,7,30,19,0,216.0,27.0,1.9,28.0,45.0,21.77,10.14
2016,7,30,19,15,108.0,13.5,1.9,28.0,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
