Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,136.5,20.0,3.4,24.5,37.0,15.59,4.09
2016,7,31,6,30,273.0,40.0,3.5,25.0,74.0,30.91,19.95
2016,7,31,6,45,384.5,48.0,3.65,25.5,122.5,61.93,32.8
2016,7,31,7,0,496.0,56.0,3.8,26.0,171.0,108.4,61.66
2016,7,31,7,15,553.5,63.0,3.8,26.0,223.5,157.87,99.98
2016,7,31,7,30,611.0,70.0,3.8,26.0,276.0,214.02,146.57
2016,7,31,7,45,660.0,72.0,3.85,26.5,331.5,269.24,193.5
2016,7,31,8,0,709.0,74.0,3.9,27.0,387.0,330.73,245.1
2016,7,31,8,15,736.0,78.0,3.9,27.5,440.0,388.11,292.81
2016,7,31,8,30,763.0,82.0,3.9,28.0,493.0,447.29,340.43
2016,7,31,8,45,570.5,165.0,3.95,28.5,490.0,468.14,356.71
2016,7,31,9,0,378.0,248.0,4.0,29.0,487.0,460.62,349.6
2016,7,31,9,15,605.0,171.0,4.0,29.5,587.5,557.44,423.3
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,663.28,502.05
2016,7,31,9,45,844.5,95.5,4.05,30.5,730.0,711.0,533.61
2016,7,31,10,0,857.0,97.0,4.1,31.0,772.0,757.22,563.35
2016,7,31,10,15,865.5,98.5,4.1,31.5,808.0,798.46,589.09
2016,7,31,10,30,874.0,100.0,4.1,32.0,844.0,837.41,612.96
2016,7,31,10,45,881.0,100.5,4.15,32.5,873.5,871.54,633.57
2016,7,31,11,0,888.0,101.0,4.2,33.0,903.0,902.88,652.2
2016,7,31,11,15,892.5,102.0,4.2,33.0,925.0,929.43,668.72
2016,7,31,11,30,897.0,103.0,4.2,33.0,947.0,952.76,683.15
2016,7,31,11,45,901.0,102.5,4.25,33.5,962.0,970.75,693.02
2016,7,31,12,0,905.0,102.0,4.3,34.0,977.0,985.29,700.73
2016,7,31,12,15,906.0,102.5,4.35,34.0,983.0,994.36,706.47
2016,7,31,12,30,907.0,103.0,4.4,34.0,989.0,999.81,710.04
2016,7,31,12,45,905.5,104.0,4.45,34.5,987.0,999.69,708.73
2016,7,31,13,0,904.0,105.0,4.5,35.0,985.0,995.97,705.26
2016,7,31,13,15,902.0,104.5,4.55,35.0,975.0,986.7,699.83
2016,7,31,13,30,900.0,104.0,4.6,35.0,965.0,973.86,692.22
2016,7,31,13,45,894.5,104.5,4.65,35.0,947.0,955.17,680.93
2016,7,31,14,0,889.0,105.0,4.7,35.0,929.0,933.16,667.54
2016,7,31,14,15,883.5,104.0,4.7,35.0,903.5,906.45,650.89
2016,7,31,14,30,878.0,103.0,4.7,35.0,878.0,876.68,632.22
2016,7,31,14,45,855.5,110.5,4.7,35.0,842.5,838.08,607.62
2016,7,31,15,0,833.0,118.0,4.7,35.0,807.0,797.84,581.78
2016,7,31,15,15,822.5,115.5,4.7,35.0,768.5,755.79,554.48
2016,7,31,15,30,812.0,113.0,4.7,35.0,730.0,711.87,525.69
2016,7,31,15,45,795.0,112.0,4.75,35.0,685.5,665.3,493.98
2016,7,31,16,0,778.0,111.0,4.8,35.0,641.0,615.47,458.44
2016,7,31,16,15,759.0,107.5,4.8,34.5,592.5,561.48,419.81
2016,7,31,16,30,740.0,104.0,4.8,34.0,544.0,507.51,380.0
2016,7,31,16,45,712.0,101.0,4.8,34.0,492.0,449.04,334.91
2016,7,31,17,0,684.0,98.0,4.8,34.0,440.0,392.88,290.36
2016,7,31,17,15,650.5,92.5,4.65,33.5,387.0,334.16,243.26
2016,7,31,17,30,617.0,87.0,4.5,33.0,334.0,278.34,197.39
2016,7,31,17,45,565.5,81.0,4.35,32.5,280.0,220.68,150.19
2016,7,31,18,0,514.0,75.0,4.2,32.0,226.0,168.69,108.02
2016,7,31,18,15,444.0,65.5,4.05,31.0,176.0,116.98,69.07
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,72.73,39.71
2016,7,31,18,45,265.5,42.5,3.75,29.5,83.5,34.35,22.49
2016,7,31,19,0,157.0,29.0,3.6,29.0,41.0,22.79,10.44
2016,7,31,19,15,78.5,14.5,3.7,28.5,20.5,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.45,23.5,33.0,20.68,6.7
2016,8,1,6,30,128.0,50.0,3.6,24.0,66.0,40.01,27.52
2016,8,1,6,45,253.5,62.5,3.75,24.5,114.0,66.39,40.51
2016,8,1,7,0,379.0,75.0,3.9,25.0,162.0,110.77,68.73
2016,8,1,7,15,443.5,85.5,3.95,25.5,214.5,157.73,104.53
2016,8,1,7,30,508.0,96.0,4.0,26.0,267.0,213.97,149.98
2016,8,1,7,45,579.0,96.5,4.1,27.0,324.5,268.5,194.55
2016,8,1,8,0,650.0,97.0,4.2,28.0,382.0,330.74,245.16
2016,8,1,8,15,681.0,102.0,4.25,28.5,436.0,387.83,292.05
2016,8,1,8,30,712.0,107.0,4.3,29.0,490.0,447.27,339.42
2016,8,1,8,45,744.0,107.5,4.35,29.5,543.0,505.51,384.61
2016,8,1,9,0,776.0,108.0,4.4,30.0,596.0,564.52,429.06
2016,8,1,9,15,793.0,111.5,4.4,30.5,644.0,618.36,468.29
2016,8,1,9,30,810.0,115.0,4.4,31.0,692.0,671.74,506.04
2016,8,1,9,45,826.0,116.0,4.4,32.0,735.5,721.12,538.49
2016,8,1,10,0,842.0,117.0,4.4,33.0,779.0,766.35,566.05
2016,8,1,10,15,851.5,119.0,4.4,33.0,815.5,808.38,593.32
2016,8,1,10,30,861.0,121.0,4.4,33.0,852.0,848.2,618.9
2016,8,1,10,45,870.0,121.0,4.4,33.5,882.5,883.21,639.78
2016,8,1,11,0,879.0,121.0,4.4,34.0,913.0,915.57,658.74
2016,8,1,11,15,884.0,122.0,4.4,34.5,936.0,942.36,673.94
2016,8,1,11,30,889.0,123.0,4.4,35.0,959.0,965.96,687.03
2016,8,1,11,45,893.5,122.5,4.45,35.5,974.0,984.3,696.99
2016,8,1,12,0,898.0,122.0,4.5,36.0,989.0,999.22,704.83
2016,8,1,12,15,899.0,122.5,4.5,36.0,995.5,1008.19,710.19
2016,8,1,12,30,900.0,123.0,4.5,36.0,1002.0,1013.58,713.42
2016,8,1,12,45,901.0,122.0,4.5,36.5,1000.0,1013.94,712.12
2016,8,1,13,0,902.0,121.0,4.5,37.0,998.0,1010.72,708.71
2016,8,1,13,15,899.5,120.5,4.5,37.0,988.0,1000.96,702.78
2016,8,1,13,30,897.0,120.0,4.5,37.0,978.0,987.66,694.75
2016,8,1,13,45,894.0,118.5,4.5,37.0,960.0,969.4,683.65
2016,8,1,14,0,891.0,117.0,4.5,37.0,942.0,947.7,670.45
2016,8,1,14,15,885.0,115.5,4.5,37.0,916.0,919.97,653.39
2016,8,1,14,30,879.0,114.0,4.5,37.0,890.0,889.18,634.34
2016,8,1,14,45,872.0,112.0,4.5,37.0,857.0,854.16,612.46
2016,8,1,15,0,865.0,110.0,4.5,37.0,824.0,816.49,588.72
2016,8,1,15,15,854.5,108.0,4.45,36.5,784.5,773.66,562.35
2016,8,1,15,30,844.0,106.0,4.4,36.0,745.0,728.86,534.3
2016,8,1,15,45,830.0,103.0,4.4,36.0,700.5,678.93,500.94
2016,8,1,16,0,816.0,100.0,4.4,36.0,656.0,629.12,465.59
2016,8,1,16,15,798.0,97.0,4.35,35.5,606.5,574.33,426.62
2016,8,1,16,30,780.0,94.0,4.3,35.0,557.0,519.37,386.32
2016,8,1,16,45,755.5,90.5,4.3,35.0,504.0,460.87,341.48
2016,8,1,17,0,731.0,87.0,4.3,35.0,451.0,403.52,296.21
2016,8,1,17,15,698.0,82.5,4.0,34.5,396.5,343.48,248.14
2016,8,1,17,30,665.0,78.0,3.7,34.0,342.0,284.69,199.98
2016,8,1,17,45,616.5,72.5,3.4,33.5,287.5,225.42,151.35
2016,8,1,18,0,568.0,67.0,3.1,33.0,233.0,171.38,107.4
2016,8,1,18,15,497.5,58.5,2.9,32.0,181.5,117.23,66.68
2016,8,1,18,30,427.0,50.0,2.7,31.0,130.0,71.63,36.92
2016,8,1,18,45,312.0,38.5,2.5,30.0,86.0,31.74,20.26
2016,8,1,19,0,197.0,27.0,2.3,29.0,42.0,21.22,8.92
2016,8,1,19,15,98.5,13.5,2.5,28.5,21.0,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.5,21.5,2.55,23.5,35.0,16.84,3.83
2016,8,2,6,30,225.0,43.0,2.8,24.0,70.0,33.38,21.99
2016,8,2,6,45,342.5,52.5,3.1,25.0,118.5,62.95,34.93
2016,8,2,7,0,460.0,62.0,3.4,26.0,167.0,110.03,64.43
2016,8,2,7,15,520.0,70.0,3.45,26.5,219.5,158.79,101.83
2016,8,2,7,30,580.0,78.0,3.5,27.0,272.0,214.64,147.47
2016,8,2,7,45,637.5,79.5,3.55,27.5,329.0,270.3,194.04
2016,8,2,8,0,695.0,81.0,3.6,28.0,386.0,331.96,245.18
2016,8,2,8,15,723.5,85.5,3.55,28.5,439.5,391.19,293.8
2016,8,2,8,30,752.0,90.0,3.5,29.0,493.0,451.07,341.41
2016,8,2,8,45,778.0,91.0,3.5,30.0,545.0,507.78,384.52
2016,8,2,9,0,804.0,92.0,3.5,31.0,597.0,565.5,426.75
2016,8,2,9,15,819.0,95.0,3.45,31.5,644.0,617.85,464.38
2016,8,2,9,30,834.0,98.0,3.4,32.0,691.0,670.11,500.71
2016,8,2,9,45,847.5,99.0,3.35,32.5,733.5,718.26,531.95
2016,8,2,10,0,861.0,100.0,3.3,33.0,776.0,764.98,561.0
2016,8,2,10,15,869.5,101.5,3.25,33.5,812.5,806.47,586.03
2016,8,2,10,30,878.0,103.0,3.2,34.0,849.0,845.63,609.15
2016,8,2,10,45,885.5,103.5,3.2,34.5,878.5,880.39,629.38
2016,8,2,11,0,893.0,104.0,3.2,35.0,908.0,912.36,647.62
2016,8,2,11,15,897.0,105.0,3.2,35.0,930.0,938.62,663.46
2016,8,2,11,30,901.0,106.0,3.2,35.0,952.0,961.59,677.24
2016,8,2,11,45,903.0,107.0,3.25,35.5,966.0,979.24,686.65
2016,8,2,12,0,905.0,108.0,3.3,36.0,980.0,993.35,693.92
2016,8,2,12,15,906.0,108.5,3.35,36.0,986.5,1002.39,699.57
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,1007.83,703.12
2016,8,2,12,45,906.5,108.5,3.45,36.5,991.0,1007.17,701.55
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,1002.9,697.88
2016,8,2,13,15,904.0,107.5,3.55,37.0,978.5,993.54,692.63
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,980.6,685.26
2016,8,2,13,45,898.0,106.0,3.7,37.0,950.0,961.71,674.52
2016,8,2,14,0,894.0,105.0,3.8,37.0,932.0,939.43,661.66
2016,8,2,14,15,888.5,104.0,3.85,37.0,906.5,912.49,645.52
2016,8,2,14,30,883.0,103.0,3.9,37.0,881.0,882.47,627.36
2016,8,2,14,45,875.5,101.5,3.95,37.0,848.5,847.32,605.76
2016,8,2,15,0,868.0,100.0,4.0,37.0,816.0,809.54,582.29
2016,8,2,15,15,858.0,98.5,4.0,36.5,777.0,767.41,556.67
2016,8,2,15,30,848.0,97.0,4.0,36.0,738.0,723.27,529.32
2016,8,2,15,45,835.0,94.5,4.05,36.0,693.5,674.29,497.15
2016,8,2,16,0,822.0,92.0,4.1,36.0,649.0,624.05,461.72
2016,8,2,16,15,804.5,89.0,4.05,35.5,600.5,569.67,423.05
2016,8,2,16,30,787.0,86.0,4.0,35.0,552.0,515.27,383.13
2016,8,2,16,45,763.5,83.0,4.0,35.0,499.5,457.36,338.72
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,400.48,293.75
2016,8,2,17,15,708.5,76.0,3.8,34.5,393.0,340.95,246.04
2016,8,2,17,30,677.0,72.0,3.6,34.0,339.0,284.0,199.16
2016,8,2,17,45,630.0,66.5,3.45,33.5,285.0,222.97,149.07
2016,8,2,18,0,583.0,61.0,3.3,33.0,231.0,168.42,104.54
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.5,114.56,63.89
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,68.97,34.26
2016,8,2,18,45,331.5,35.5,2.4,30.5,84.5,28.86,17.83
2016,8,2,19,0,217.0,25.0,2.1,30.0,41.0,20.23,7.7
2016,8,2,19,15,108.5,12.5,2.2,29.5,20.5,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.45,1.87
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,29.46,18.62
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,61.18,31.96
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,108.73,61.89
2016,8,3,7,15,553.5,63.0,2.75,26.5,220.5,158.49,100.16
2016,8,3,7,30,612.0,70.0,2.7,27.0,273.0,215.09,146.58
2016,8,3,7,45,659.5,73.0,2.7,28.0,329.0,271.08,193.37
2016,8,3,8,0,707.0,76.0,2.7,29.0,385.0,333.17,244.29
2016,8,3,8,15,735.0,80.0,2.7,29.5,438.5,391.09,291.57
2016,8,3,8,30,763.0,84.0,2.7,30.0,492.0,450.91,338.75
2016,8,3,8,45,785.0,87.0,2.7,31.0,543.5,508.13,381.7
2016,8,3,9,0,807.0,90.0,2.7,32.0,595.0,565.94,423.37
2016,8,3,9,15,822.5,92.5,2.65,32.5,642.5,618.32,460.43
2016,8,3,9,30,838.0,95.0,2.6,33.0,690.0,670.64,496.17
2016,8,3,9,45,850.0,97.0,2.6,33.5,732.5,718.92,526.98
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,765.64,555.71
2016,8,3,10,15,870.5,100.5,2.6,34.0,811.5,807.2,581.75
2016,8,3,10,30,879.0,102.0,2.6,34.0,848.0,846.44,606.06
2016,8,3,10,45,886.0,103.0,2.65,34.5,877.5,881.32,626.44
2016,8,3,11,0,893.0,104.0,2.7,35.0,907.0,913.38,644.88
2016,8,3,11,15,897.5,105.0,2.75,35.0,929.5,940.12,661.22
2016,8,3,11,30,902.0,106.0,2.8,35.0,952.0,963.59,675.55
2016,8,3,11,45,903.5,107.5,2.85,35.5,966.0,981.28,684.93
2016,8,3,12,0,905.0,109.0,2.9,36.0,980.0,995.4,692.18
2016,8,3,12,15,906.0,109.5,2.95,36.0,986.5,1004.44,697.82
2016,8,3,12,30,907.0,110.0,3.0,36.0,993.0,1009.86,701.38
2016,8,3,12,45,907.0,109.5,3.1,36.5,991.5,1009.68,700.54
2016,8,3,13,0,907.0,109.0,3.2,37.0,990.0,1005.87,697.6
2016,8,3,13,15,905.0,108.5,3.25,37.0,979.5,996.46,692.39
2016,8,3,13,30,903.0,108.0,3.3,37.0,969.0,983.46,685.06
2016,8,3,13,45,900.0,106.5,3.4,37.0,951.0,964.96,674.71
2016,8,3,14,0,897.0,105.0,3.5,37.0,933.0,943.01,662.2
2016,8,3,14,15,891.5,104.0,3.55,37.0,907.5,915.95,646.11
2016,8,3,14,30,886.0,103.0,3.6,37.0,882.0,885.77,628.0
2016,8,3,14,45,875.5,103.5,3.65,37.0,848.5,849.92,606.1
2016,8,3,15,0,865.0,104.0,3.7,37.0,815.0,811.64,582.45
2016,8,3,15,15,854.5,102.0,3.75,37.0,776.5,768.66,555.44
2016,8,3,15,30,844.0,100.0,3.8,37.0,738.0,723.72,526.81
2016,8,3,15,45,831.5,97.5,3.9,37.0,693.5,675.18,495.23
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,625.34,460.43
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,571.78,422.64
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,516.78,382.62
2016,8,3,16,45,761.0,85.5,4.0,35.5,498.5,458.69,338.98
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,401.57,294.56
2016,8,3,17,15,706.0,77.5,3.9,34.5,392.0,341.4,246.47
2016,8,3,17,30,674.0,73.0,3.8,34.0,338.0,282.45,198.15
2016,8,3,17,45,627.5,67.5,3.7,33.5,283.5,223.09,149.3
2016,8,3,18,0,581.0,62.0,3.6,33.0,229.0,168.75,104.89
2016,8,3,18,15,512.0,54.0,3.3,32.0,177.5,114.45,63.92
2016,8,3,18,30,443.0,46.0,3.0,31.0,126.0,68.52,34.07
2016,8,3,18,45,330.5,35.0,2.7,30.5,83.0,28.18,17.23
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,19.39,6.57
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.5,17.5,2.65,24.5,35.5,13.61,0.8
2016,8,4,6,30,309.0,35.0,2.8,25.0,71.0,27.68,17.1
2016,8,4,6,45,411.0,44.0,3.0,25.5,119.5,60.14,30.48
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,108.26,60.76
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,158.62,99.62
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,215.73,146.72
2016,8,4,7,45,673.0,69.5,3.25,28.0,329.5,273.6,195.36
2016,8,4,8,0,717.0,73.0,3.3,29.0,385.0,334.3,245.61
2016,8,4,8,15,744.5,77.0,3.3,29.5,438.5,392.63,293.51
2016,8,4,8,30,772.0,81.0,3.3,30.0,492.0,452.81,341.28
2016,8,4,8,45,792.5,84.0,3.3,31.0,543.5,509.76,384.34
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,566.52,425.61
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,619.57,463.63
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,671.86,499.93
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.0,719.46,530.48
2016,8,4,10,0,863.0,97.0,3.3,34.0,773.0,765.31,559.01
2016,8,4,10,15,872.0,98.5,3.3,34.0,809.5,807.36,585.74
2016,8,4,10,30,881.0,100.0,3.3,34.0,846.0,847.1,610.73
2016,8,4,10,45,885.0,103.0,3.35,34.5,875.5,881.46,631.0
2016,8,4,11,0,889.0,106.0,3.4,35.0,905.0,912.81,649.19
2016,8,4,11,15,893.5,107.0,3.45,35.0,927.0,939.47,665.66
2016,8,4,11,30,898.0,108.0,3.5,35.0,949.0,962.86,680.1
2016,8,4,11,45,899.0,110.0,3.6,35.5,963.0,980.5,689.85
2016,8,4,12,0,900.0,112.0,3.7,36.0,977.0,994.57,697.43
2016,8,4,12,15,901.0,112.0,3.75,36.0,983.5,1003.06,702.74
2016,8,4,12,30,902.0,112.0,3.8,36.0,990.0,1007.94,705.93
2016,8,4,12,45,898.5,114.0,3.9,36.5,987.0,1006.74,704.29
2016,8,4,13,0,895.0,116.0,4.0,37.0,984.0,1001.94,700.54
2016,8,4,13,15,893.0,115.5,4.05,37.0,974.0,992.6,695.21
2016,8,4,13,30,891.0,115.0,4.1,37.0,964.0,979.71,687.75
2016,8,4,13,45,884.0,116.5,4.15,37.0,945.0,960.53,676.39
2016,8,4,14,0,877.0,118.0,4.2,37.0,926.0,938.11,663.02
2016,8,4,14,15,871.0,116.5,4.2,37.0,900.5,910.53,646.09
2016,8,4,14,30,865.0,115.0,4.2,37.0,875.0,879.93,627.21
2016,8,4,14,45,856.5,114.0,4.25,37.0,842.0,844.87,605.54
2016,8,4,15,0,848.0,113.0,4.3,37.0,809.0,807.29,582.07
2016,8,4,15,15,837.5,110.5,4.3,36.5,770.0,764.39,555.8
2016,8,4,15,30,827.0,108.0,4.3,36.0,731.0,719.56,527.86
2016,8,4,15,45,815.0,104.5,4.3,36.0,687.0,671.04,495.34
2016,8,4,16,0,803.0,101.0,4.3,36.0,643.0,622.62,460.96
2016,8,4,16,15,785.0,98.0,4.2,35.5,594.0,568.23,422.16
2016,8,4,16,30,767.0,95.0,4.1,35.0,545.0,513.71,382.1
2016,8,4,16,45,746.0,90.0,4.1,35.0,493.5,455.9,337.81
2016,8,4,17,0,725.0,85.0,4.1,35.0,442.0,398.89,292.8
2016,8,4,17,15,692.0,80.5,3.95,34.5,387.5,339.02,244.93
2016,8,4,17,30,659.0,76.0,3.8,34.0,333.0,280.49,196.98
2016,8,4,17,45,617.0,69.0,3.7,33.5,279.5,221.67,148.49
2016,8,4,18,0,575.0,62.0,3.6,33.0,226.0,167.35,104.0
2016,8,4,18,15,505.0,54.0,3.25,32.0,175.0,113.29,63.28
2016,8,4,18,30,435.0,46.0,2.9,31.0,124.0,67.73,33.78
2016,8,4,18,45,325.0,34.5,2.6,30.5,81.0,27.48,16.61
2016,8,4,19,0,215.0,23.0,2.3,30.0,38.0,18.56,5.35
2016,8,4,19,15,107.5,11.5,2.4,29.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,13.68,0.09
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,27.78,17.13
2016,8,5,6,45,395.5,45.5,2.65,25.5,117.5,60.82,31.46
2016,8,5,7,0,492.0,56.0,2.8,26.0,165.0,108.79,62.02
2016,8,5,7,15,552.5,63.0,2.8,26.5,218.5,158.84,100.5
2016,8,5,7,30,613.0,70.0,2.8,27.0,272.0,216.01,147.38
2016,8,5,7,45,656.5,75.0,2.8,27.5,327.5,272.92,195.42
2016,8,5,8,0,700.0,80.0,2.8,28.0,383.0,335.5,247.36
2016,8,5,8,15,729.0,84.5,2.75,28.5,437.5,394.1,295.22
2016,8,5,8,30,758.0,89.0,2.7,29.0,492.0,454.74,343.03
2016,8,5,8,45,780.0,92.0,2.65,29.5,543.5,511.86,386.63
2016,8,5,9,0,802.0,95.0,2.6,30.0,595.0,569.57,429.09
2016,8,5,9,15,817.5,98.0,2.55,30.5,642.5,623.43,467.31
2016,8,5,9,30,833.0,101.0,2.5,31.0,690.0,674.85,502.58
2016,8,5,9,45,845.0,103.0,2.45,31.5,732.5,723.02,533.34
2016,8,5,10,0,857.0,105.0,2.4,32.0,775.0,769.63,561.79
2016,8,5,10,15,865.5,107.0,2.4,32.0,811.5,811.58,588.15
2016,8,5,10,30,874.0,109.0,2.4,32.0,848.0,851.21,612.75
2016,8,5,10,45,880.0,110.5,2.4,32.5,877.5,885.61,632.49
2016,8,5,11,0,886.0,112.0,2.4,33.0,907.0,917.13,650.23
2016,8,5,11,15,890.0,113.0,2.45,33.0,929.0,943.26,666.22
2016,8,5,11,30,894.0,114.0,2.5,33.0,951.0,966.11,680.21
2016,8,5,11,45,890.5,118.5,2.55,33.5,963.5,981.79,688.4
2016,8,5,12,0,887.0,123.0,2.6,34.0,976.0,993.78,694.39
2016,8,5,12,15,888.0,123.5,2.65,34.0,981.5,1002.63,699.99
2016,8,5,12,30,889.0,124.0,2.7,34.0,987.0,1007.92,703.51
2016,8,5,12,45,886.5,124.5,2.8,34.5,984.5,1006.19,701.82
2016,8,5,13,0,884.0,125.0,2.9,35.0,982.0,1000.91,698.07
2016,8,5,13,15,881.5,124.5,2.95,35.0,971.0,991.13,692.66
2016,8,5,13,30,879.0,124.0,3.0,35.0,960.0,977.86,685.18
2016,8,5,13,45,873.0,124.0,3.1,35.0,941.0,958.3,674.18
2016,8,5,14,0,867.0,124.0,3.2,35.0,922.0,935.49,661.13
2016,8,5,14,15,860.5,123.0,3.25,35.0,896.0,908.13,644.81
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,877.82,626.54
2016,8,5,14,45,834.0,126.5,3.35,35.0,834.5,838.67,602.38
2016,8,5,15,0,814.0,131.0,3.4,35.0,799.0,802.03,579.7
2016,8,5,15,15,802.5,128.5,3.45,34.5,759.5,758.98,553.61
2016,8,5,15,30,791.0,126.0,3.5,34.0,720.0,714.2,525.92
2016,8,5,15,45,775.5,122.5,3.55,34.0,675.5,664.18,491.76
2016,8,5,16,0,760.0,119.0,3.6,34.0,631.0,613.31,455.89
2016,8,5,16,15,480.0,188.5,3.65,33.5,503.0,473.81,353.79
2016,8,5,16,30,200.0,258.0,3.7,33.0,375.0,354.74,264.88
2016,8,5,16,45,434.5,179.5,3.75,33.0,402.0,388.03,290.32
2016,8,5,17,0,669.0,101.0,3.8,33.0,429.0,389.44,288.42
2016,8,5,17,15,633.0,95.0,3.7,32.5,375.0,329.85,240.65
2016,8,5,17,30,597.0,89.0,3.6,32.0,321.0,273.5,194.52
2016,8,5,17,45,552.0,80.5,3.5,32.0,268.5,216.08,147.03
2016,8,5,18,0,507.0,72.0,3.4,32.0,216.0,163.64,104.1
2016,8,5,18,15,433.0,62.0,3.15,31.5,165.5,111.36,64.85
2016,8,5,18,30,359.0,52.0,2.9,31.0,115.0,68.2,36.67
2016,8,5,18,45,255.0,38.0,2.65,30.5,74.5,29.57,18.23
2016,8,5,19,0,151.0,24.0,2.4,30.0,34.0,18.92,4.67
2016,8,5,19,15,75.5,12.0,2.35,29.5,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,108.5,19.0,2.45,25.0,31.5,14.91,0.0
2016,8,6,6,30,217.0,38.0,2.6,25.0,63.0,29.5,18.47
2016,8,6,6,45,312.5,51.0,2.8,25.5,108.5,60.42,33.61
2016,8,6,7,0,408.0,64.0,3.0,26.0,154.0,105.36,62.76
2016,8,6,7,15,471.0,73.0,3.05,26.5,205.5,153.82,99.82
2016,8,6,7,30,534.0,82.0,3.1,27.0,257.0,208.62,144.29
2016,8,6,7,45,585.0,87.0,3.15,27.5,311.5,263.2,189.83
2016,8,6,8,0,636.0,92.0,3.2,28.0,366.0,323.18,239.35
2016,8,6,8,15,667.5,97.0,3.15,28.5,419.5,379.96,285.67
2016,8,6,8,30,699.0,102.0,3.1,29.0,473.0,439.19,332.43
2016,8,6,8,45,726.5,104.0,3.1,30.0,524.5,496.02,375.32
2016,8,6,9,0,754.0,106.0,3.1,31.0,576.0,553.3,416.98
2016,8,6,9,15,771.5,109.5,3.05,31.5,623.0,606.65,455.05
2016,8,6,9,30,789.0,113.0,3.0,32.0,670.0,659.63,491.66
2016,8,6,9,45,803.5,115.0,3.0,32.5,712.5,708.24,523.88
2016,8,6,10,0,818.0,117.0,3.0,33.0,755.0,752.43,551.36
2016,8,6,10,15,828.0,119.0,3.0,33.5,791.5,794.14,576.78
2016,8,6,10,30,838.0,121.0,3.0,34.0,828.0,833.74,600.46
2016,8,6,10,45,844.5,122.5,3.0,34.5,857.5,867.46,620.01
2016,8,6,11,0,851.0,124.0,3.0,35.0,887.0,898.44,637.65
2016,8,6,11,15,856.5,125.5,3.0,35.0,909.5,925.59,654.06
2016,8,6,11,30,862.0,127.0,3.0,35.0,932.0,949.65,668.52
2016,8,6,11,45,865.5,127.5,3.05,35.5,946.5,967.59,678.13
2016,8,6,12,0,869.0,128.0,3.1,36.0,961.0,982.15,685.71
2016,8,6,12,15,870.0,128.0,3.1,36.0,967.5,990.34,690.46
2016,8,6,12,30,871.0,128.0,3.1,36.0,974.0,995.05,693.2
2016,8,6,12,45,869.5,129.0,3.15,36.5,972.0,994.75,691.91
2016,8,6,13,0,868.0,130.0,3.2,37.0,970.0,990.98,688.6
2016,8,6,13,15,866.0,129.5,3.2,37.0,960.0,981.78,683.13
2016,8,6,13,30,864.0,129.0,3.2,37.0,950.0,969.13,675.65
2016,8,6,13,45,859.0,128.5,3.25,37.0,931.5,950.22,664.68
2016,8,6,14,0,854.0,128.0,3.3,37.0,913.0,928.07,651.73
2016,8,6,14,15,848.0,126.5,3.25,37.0,887.5,900.92,635.0
2016,8,6,14,30,842.0,125.0,3.2,37.0,862.0,870.83,616.4
2016,8,6,14,45,830.5,125.0,3.2,37.0,828.5,834.78,594.19
2016,8,6,15,0,819.0,125.0,3.2,37.0,795.0,796.49,570.4
2016,8,6,15,15,807.5,122.5,3.15,36.5,756.0,757.22,546.66
2016,8,6,15,30,796.0,120.0,3.1,36.0,717.0,712.18,518.74
2016,8,6,15,45,780.5,117.0,3.1,36.0,672.5,662.38,485.23
2016,8,6,16,0,765.0,114.0,3.1,36.0,628.0,611.72,449.84
2016,8,6,16,15,745.0,110.5,3.05,36.0,579.0,557.32,410.75
2016,8,6,16,30,725.0,107.0,3.0,36.0,530.0,503.07,370.76
2016,8,6,16,45,698.0,102.5,3.0,36.0,478.0,444.11,326.37
2016,8,6,17,0,671.0,98.0,3.0,36.0,426.0,387.29,282.26
2016,8,6,17,15,635.0,92.5,2.9,35.5,372.0,328.03,235.7
2016,8,6,17,30,599.0,87.0,2.8,35.0,318.0,272.02,190.51
2016,8,6,17,45,547.5,79.5,2.7,34.5,265.0,213.78,143.59
2016,8,6,18,0,496.0,72.0,2.6,34.0,212.0,161.32,101.68
2016,8,6,18,15,420.5,62.0,2.3,33.0,162.0,109.53,63.44
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,65.99,35.26
2016,8,6,18,45,233.0,37.5,1.75,31.5,71.5,28.99,17.61
2016,8,6,19,0,121.0,23.0,1.5,31.0,31.0,18.13,3.12
2016,8,6,19,15,60.5,11.5,1.55,30.5,15.5,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.0,20.0,2.7,25.5,30.5,15.75,0.0
2016,8,7,6,30,190.0,40.0,2.9,26.0,61.0,31.15,19.64
2016,8,7,6,45,300.5,52.0,3.1,26.5,107.5,60.74,34.03
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,107.18,63.82
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,154.77,100.06
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,209.98,144.73
2016,8,7,7,45,595.0,85.5,3.35,29.0,313.5,265.26,190.2
2016,8,7,8,0,652.0,89.0,3.4,30.0,369.0,326.62,240.05
2016,8,7,8,15,683.0,93.5,3.3,30.5,422.5,383.68,286.31
2016,8,7,8,30,714.0,98.0,3.2,31.0,476.0,443.08,332.88
2016,8,7,8,45,741.5,100.0,3.15,31.5,528.0,500.77,376.76
2016,8,7,9,0,769.0,102.0,3.1,32.0,580.0,558.87,419.47
2016,8,7,9,15,786.0,105.0,2.95,32.5,627.0,612.19,457.03
2016,8,7,9,30,803.0,108.0,2.8,33.0,674.0,665.05,492.91
2016,8,7,9,45,817.5,109.5,2.7,33.5,717.0,711.26,522.47
2016,8,7,10,0,832.0,111.0,2.6,34.0,760.0,758.24,550.99
2016,8,7,10,15,841.5,112.5,2.55,34.5,796.0,799.62,575.48
2016,8,7,10,30,851.0,114.0,2.5,35.0,832.0,838.81,598.17
2016,8,7,10,45,859.0,115.0,2.45,35.5,862.0,873.78,617.8
2016,8,7,11,0,867.0,116.0,2.4,36.0,892.0,906.06,635.47
2016,8,7,11,15,871.5,117.0,2.45,36.0,914.0,932.2,651.32
2016,8,7,11,30,876.0,118.0,2.5,36.0,936.0,955.15,665.24
2016,8,7,11,45,880.5,117.5,2.55,36.5,950.5,973.31,674.87
2016,8,7,12,0,885.0,117.0,2.6,37.0,965.0,988.06,682.47
2016,8,7,12,15,886.0,117.5,2.65,37.0,971.5,996.88,687.95
2016,8,7,12,30,887.0,118.0,2.7,37.0,978.0,1002.12,691.41
2016,8,7,12,45,886.5,117.5,2.8,37.5,976.0,1001.33,690.29
2016,8,7,13,0,886.0,117.0,2.9,38.0,974.0,996.96,687.11
2016,8,7,13,15,884.0,116.5,2.95,38.0,963.5,987.55,681.98
2016,8,7,13,30,882.0,116.0,3.0,38.0,953.0,974.6,674.78
2016,8,7,13,45,878.0,115.0,3.1,38.0,934.5,955.78,664.37
2016,8,7,14,0,874.0,114.0,3.2,38.0,916.0,933.6,651.87
2016,8,7,14,15,868.0,113.0,3.2,38.0,890.5,906.38,635.52
2016,8,7,14,30,862.0,112.0,3.2,38.0,865.0,876.15,617.25
2016,8,7,14,45,844.5,115.5,3.25,38.0,830.0,837.79,593.96
2016,8,7,15,0,827.0,119.0,3.3,38.0,795.0,797.54,569.23
2016,8,7,15,15,816.0,117.0,3.3,38.0,756.0,755.31,542.72
2016,8,7,15,30,805.0,115.0,3.3,38.0,717.0,714.03,516.57
2016,8,7,15,45,790.0,112.0,3.3,38.0,672.5,664.12,483.35
2016,8,7,16,0,775.0,109.0,3.3,38.0,628.0,613.28,448.02
2016,8,7,16,15,755.5,105.5,3.3,37.5,579.0,558.62,409.95
2016,8,7,16,30,736.0,102.0,3.3,37.0,530.0,504.05,370.69
2016,8,7,16,45,709.0,98.0,3.3,37.0,477.5,444.94,326.17
2016,8,7,17,0,682.0,94.0,3.3,37.0,425.0,387.96,281.93
2016,8,7,17,15,646.5,88.5,3.2,36.5,371.5,328.23,235.0
2016,8,7,17,30,611.0,83.0,3.1,36.0,318.0,271.68,189.38
2016,8,7,17,45,559.0,76.5,3.05,35.5,264.5,213.54,142.55
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,161.22,100.79
2016,8,7,18,15,432.5,60.0,2.7,34.0,161.0,108.89,62.2
2016,8,7,18,30,358.0,50.0,2.4,33.0,111.0,65.78,34.59
2016,8,7,18,45,243.5,36.0,2.1,32.5,70.5,27.86,16.53
2016,8,7,19,0,129.0,22.0,1.8,32.0,30.0,17.36,1.39
2016,8,7,19,15,64.5,11.0,1.85,31.5,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,20.5,2.7,25.5,28.0,17.07,0.0
2016,8,8,6,30,134.0,41.0,2.8,26.0,56.0,33.23,21.24
2016,8,8,6,45,237.0,56.5,2.95,26.5,101.0,61.17,36.25
2016,8,8,7,0,340.0,72.0,3.1,27.0,146.0,104.79,64.83
2016,8,8,7,15,406.0,84.0,3.1,27.5,197.5,151.32,100.05
2016,8,8,7,30,472.0,96.0,3.1,28.0,249.0,205.77,143.55
2016,8,8,7,45,534.5,100.0,3.1,28.5,304.5,261.19,188.77
2016,8,8,8,0,597.0,104.0,3.1,29.0,360.0,321.66,237.84
2016,8,8,8,15,630.5,110.0,3.05,29.5,413.0,378.25,283.48
2016,8,8,8,30,664.0,116.0,3.0,30.0,466.0,437.58,329.84
2016,8,8,8,45,695.0,118.0,2.95,31.0,518.0,494.02,371.96
2016,8,8,9,0,726.0,120.0,2.9,32.0,570.0,552.16,413.75
2016,8,8,9,15,744.0,124.0,2.85,32.5,617.0,605.31,451.3
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,658.0,487.35
2016,8,8,9,45,777.5,130.0,2.8,33.5,706.5,706.31,519.59
2016,8,8,10,0,793.0,132.0,2.8,34.0,749.0,753.54,548.97
2016,8,8,10,15,803.5,134.0,2.8,34.5,785.5,795.34,574.21
2016,8,8,10,30,814.0,136.0,2.8,35.0,822.0,835.14,597.8
2016,8,8,10,45,822.0,137.5,2.8,35.5,851.5,864.48,614.35
2016,8,8,11,0,830.0,139.0,2.8,36.0,881.0,896.21,632.35
2016,8,8,11,15,835.5,140.5,2.85,36.0,903.5,922.85,648.67
2016,8,8,11,30,841.0,142.0,2.9,36.0,926.0,946.47,663.13
2016,8,8,11,45,848.0,140.0,2.95,36.5,941.0,965.0,673.07
2016,8,8,12,0,855.0,138.0,3.0,37.0,956.0,980.32,681.07
2016,8,8,12,15,856.0,138.5,3.0,37.0,962.5,988.84,685.99
2016,8,8,12,30,857.0,139.0,3.0,37.0,969.0,993.91,688.94
2016,8,8,12,45,854.5,140.0,3.05,37.5,966.0,992.55,687.0
2016,8,8,13,0,852.0,141.0,3.1,38.0,963.0,987.76,683.11
2016,8,8,13,15,849.5,140.5,3.1,38.0,952.5,978.12,677.4
2016,8,8,13,30,847.0,140.0,3.1,38.0,942.0,965.09,669.73
2016,8,8,13,45,839.5,141.0,3.1,38.0,923.0,945.41,658.01
2016,8,8,14,0,832.0,142.0,3.1,38.0,904.0,922.67,644.45
2016,8,8,14,15,825.5,140.0,3.1,38.0,878.0,894.98,627.8
2016,8,8,14,30,819.0,138.0,3.1,38.0,852.0,870.07,612.91
2016,8,8,14,45,806.5,138.0,3.1,38.0,818.5,833.22,590.28
2016,8,8,15,0,794.0,138.0,3.1,38.0,785.0,794.28,566.2
2016,8,8,15,15,781.5,135.5,3.1,37.5,746.0,750.96,540.15
2016,8,8,15,30,769.0,133.0,3.1,37.0,707.0,706.06,512.56
2016,8,8,15,45,751.5,130.0,3.15,37.0,662.0,655.87,478.59
2016,8,8,16,0,734.0,127.0,3.2,37.0,617.0,605.07,443.36
2016,8,8,16,15,712.5,123.0,3.15,36.5,568.0,550.49,405.14
2016,8,8,16,30,691.0,119.0,3.1,36.0,519.0,496.16,365.94
2016,8,8,16,45,662.0,114.0,3.1,36.0,467.0,437.93,322.1
2016,8,8,17,0,633.0,109.0,3.1,36.0,415.0,381.56,278.44
2016,8,8,17,15,594.5,102.5,3.0,35.5,361.5,322.41,232.15
2016,8,8,17,30,556.0,96.0,2.9,35.0,308.0,266.89,187.62
2016,8,8,17,45,504.5,87.0,2.8,34.5,255.5,209.71,141.78
2016,8,8,18,0,453.0,78.0,2.7,34.0,203.0,156.93,99.88
2016,8,8,18,15,375.0,66.5,2.5,33.5,154.0,106.22,62.57
2016,8,8,18,30,297.0,55.0,2.3,33.0,105.0,65.02,35.97
2016,8,8,18,45,191.5,38.5,2.15,32.5,66.0,29.9,18.04
2016,8,8,19,0,86.0,22.0,2.0,32.0,27.0,18.27,0.0
2016,8,8,19,15,43.0,11.0,2.1,32.0,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,95.5,19.0,2.85,25.5,29.0,14.99,0.0
2016,8,9,6,30,191.0,38.0,3.0,26.0,58.0,29.61,18.23
2016,8,9,6,45,298.5,50.5,3.2,26.5,104.0,59.67,33.14
2016,8,9,7,0,406.0,63.0,3.4,27.0,150.0,104.93,62.18
2016,8,9,7,15,471.0,72.0,3.4,27.5,202.0,153.87,99.52
2016,8,9,7,30,536.0,81.0,3.4,28.0,254.0,209.38,144.44
2016,8,9,7,45,593.0,84.5,3.4,29.0,310.0,264.68,189.97
2016,8,9,8,0,650.0,88.0,3.4,30.0,366.0,326.07,239.84
2016,8,9,8,15,681.5,93.0,3.35,30.5,419.5,383.85,286.7
2016,8,9,8,30,713.0,98.0,3.3,31.0,473.0,444.04,333.93
2016,8,9,8,45,743.0,99.5,3.25,31.5,526.0,502.6,378.48
2016,8,9,9,0,773.0,101.0,3.2,32.0,579.0,561.87,422.08
2016,8,9,9,15,789.5,104.0,3.15,32.5,626.0,615.18,459.95
2016,8,9,9,30,806.0,107.0,3.1,33.0,673.0,667.96,496.25
2016,8,9,9,45,822.0,108.0,3.05,33.5,716.5,714.94,526.6
2016,8,9,10,0,838.0,109.0,3.0,34.0,760.0,762.84,556.19
2016,8,9,10,15,847.5,110.5,2.95,34.5,796.5,804.51,581.07
2016,8,9,10,30,857.0,112.0,2.9,35.0,833.0,843.96,604.13
2016,8,9,10,45,865.5,112.5,2.9,35.5,863.0,879.11,624.39
2016,8,9,11,0,874.0,113.0,2.9,36.0,893.0,911.56,642.73
2016,8,9,11,15,879.0,114.0,2.95,36.0,915.5,938.35,659.1
2016,8,9,11,30,884.0,115.0,3.0,36.0,938.0,961.94,673.5
2016,8,9,11,45,891.5,112.5,3.1,36.5,953.5,981.13,684.17
2016,8,9,12,0,899.0,110.0,3.2,37.0,969.0,996.95,692.8
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,1005.36,698.38
2016,8,9,12,30,901.0,110.0,3.4,37.0,982.0,1010.13,701.87
2016,8,9,12,45,901.0,109.5,3.5,37.5,980.0,1009.75,700.83
2016,8,9,13,0,901.0,109.0,3.6,38.0,978.0,1005.72,697.66
2016,8,9,13,15,899.0,108.5,3.65,38.0,967.5,996.07,692.24
2016,8,9,13,30,897.0,108.0,3.7,38.0,957.0,982.81,684.7
2016,8,9,13,45,893.5,107.5,3.8,38.5,939.0,964.57,672.99
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,942.91,659.19
2016,8,9,14,15,884.0,105.5,3.95,38.5,895.0,914.64,643.69
2016,8,9,14,30,878.0,104.0,4.0,38.0,869.0,883.3,626.11
2016,8,9,14,45,870.5,102.5,4.05,38.0,836.0,847.8,604.36
2016,8,9,15,0,863.0,101.0,4.1,38.0,803.0,809.67,580.73
2016,8,9,15,15,852.5,99.0,4.1,38.0,763.5,766.29,553.22
2016,8,9,15,30,842.0,97.0,4.1,38.0,724.0,720.95,524.12
2016,8,9,15,45,828.5,95.0,4.15,38.0,679.0,671.83,492.06
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,621.52,456.79
2016,8,9,16,15,796.5,90.0,4.15,37.5,584.5,567.24,418.42
2016,8,9,16,30,778.0,87.0,4.1,37.0,535.0,511.51,377.81
2016,8,9,16,45,752.5,83.5,4.1,37.0,482.5,452.1,332.57
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,393.98,286.95
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,333.53,238.9
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,274.65,190.9
2016,8,9,17,45,609.0,65.5,3.8,35.5,266.5,214.81,142.11
2016,8,9,18,0,558.0,60.0,3.7,35.0,212.0,160.59,98.37
2016,8,9,18,15,482.5,52.0,3.35,34.0,161.0,106.92,58.66
2016,8,9,18,30,407.0,44.0,3.0,33.0,110.0,62.52,30.71
2016,8,9,18,45,284.0,31.5,2.65,32.5,69.0,24.76,13.89
2016,8,9,19,0,161.0,19.0,2.3,32.0,28.0,15.36,0.0
2016,8,9,19,15,80.5,9.5,2.25,31.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
