Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,86.5,19.0,2.5,25.5,28.0,15.01,0.0
2016,8,10,6,30,173.0,38.0,2.7,26.0,56.0,29.64,18.17
2016,8,10,6,45,275.0,52.5,2.9,26.5,101.5,60.23,34.25
2016,8,10,7,0,377.0,67.0,3.1,27.0,147.0,105.28,63.64
2016,8,10,7,15,442.5,77.0,3.15,27.5,198.5,152.27,99.37
2016,8,10,7,30,508.0,87.0,3.2,28.0,250.0,208.69,144.79
2016,8,10,7,45,566.5,91.5,3.3,28.5,305.5,263.84,190.32
2016,8,10,8,0,625.0,96.0,3.4,29.0,361.0,325.32,240.65
2016,8,10,8,15,657.0,101.5,3.4,29.5,414.5,382.5,287.1
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,442.19,334.09
2016,8,10,8,45,720.0,108.0,3.45,30.5,520.5,499.03,377.72
2016,8,10,9,0,751.0,109.0,3.5,31.0,573.0,557.81,421.43
2016,8,10,9,15,768.5,112.5,3.45,31.5,620.0,611.25,459.69
2016,8,10,9,30,786.0,116.0,3.4,32.0,667.0,664.32,496.5
2016,8,10,9,45,802.5,116.5,3.35,33.0,710.0,712.93,527.57
2016,8,10,10,0,819.0,117.0,3.3,34.0,753.0,757.09,553.74
2016,8,10,10,15,828.5,119.5,3.25,34.5,789.0,799.05,579.07
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,838.85,602.57
2016,8,10,10,45,847.0,122.0,3.2,35.5,855.0,873.36,622.59
2016,8,10,11,0,856.0,122.0,3.2,36.0,885.0,905.25,640.76
2016,8,10,11,15,861.0,123.0,3.2,36.0,907.5,931.61,656.62
2016,8,10,11,30,866.0,124.0,3.2,36.0,930.0,954.81,670.52
2016,8,10,11,45,870.0,124.0,3.2,36.5,944.5,972.79,679.77
2016,8,10,12,0,874.0,124.0,3.2,37.0,959.0,987.38,686.96
2016,8,10,12,15,875.0,124.5,3.25,37.0,965.0,996.03,692.35
2016,8,10,12,30,876.0,125.0,3.3,37.0,971.0,1001.14,695.7
2016,8,10,12,45,875.5,125.0,3.4,37.5,969.0,1000.73,694.65
2016,8,10,13,0,875.0,125.0,3.5,38.0,967.0,996.76,691.54
2016,8,10,13,15,872.5,124.5,3.55,38.0,956.5,986.8,685.93
2016,8,10,13,30,870.0,124.0,3.6,38.0,946.0,973.35,678.26
2016,8,10,13,45,866.0,123.0,3.65,38.5,927.5,954.53,665.91
2016,8,10,14,0,862.0,122.0,3.7,39.0,909.0,932.41,651.57
2016,8,10,14,15,855.5,120.5,3.7,39.0,883.0,904.31,634.58
2016,8,10,14,30,849.0,119.0,3.7,39.0,857.0,873.27,615.71
2016,8,10,14,45,841.5,117.0,3.75,39.0,824.0,838.11,594.33
2016,8,10,15,0,834.0,115.0,3.8,39.0,791.0,800.42,571.14
2016,8,10,15,15,822.5,112.5,3.8,38.5,751.5,756.79,544.76
2016,8,10,15,30,811.0,110.0,3.8,38.0,712.0,714.09,518.62
2016,8,10,15,45,796.0,107.5,3.85,38.0,667.0,664.2,485.49
2016,8,10,16,0,781.0,105.0,3.9,38.0,622.0,613.36,450.0
2016,8,10,16,15,761.5,101.5,3.9,37.5,573.0,558.18,411.26
2016,8,10,16,30,742.0,98.0,3.9,37.0,524.0,503.1,371.33
2016,8,10,16,45,630.5,118.5,3.9,37.0,455.5,426.93,314.03
2016,8,10,17,0,519.0,139.0,3.9,37.0,387.0,359.14,262.38
2016,8,10,17,15,567.5,109.0,3.8,36.5,349.0,318.32,229.16
2016,8,10,17,30,616.0,79.0,3.7,36.0,311.0,268.51,187.15
2016,8,10,17,45,562.5,72.5,3.65,35.5,257.5,209.65,139.53
2016,8,10,18,0,509.0,66.0,3.6,35.0,204.0,156.82,97.28
2016,8,10,18,15,430.5,56.5,3.35,34.5,154.0,104.41,58.68
2016,8,10,18,30,352.0,47.0,3.1,34.0,104.0,61.75,31.72
2016,8,10,18,45,176.0,36.0,2.9,33.5,64.5,27.99,16.21
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,21.84,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,11.91,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,89.0,18.0,2.9,26.5,27.5,14.22,0.0
2016,8,11,6,30,178.0,36.0,3.0,27.0,55.0,28.06,16.71
2016,8,11,6,45,295.0,47.5,3.2,27.5,101.0,57.27,31.08
2016,8,11,7,0,412.0,59.0,3.4,28.0,147.0,103.73,60.67
2016,8,11,7,15,361.0,84.5,3.45,28.5,178.0,144.54,96.12
2016,8,11,7,30,310.0,110.0,3.5,29.0,209.0,179.12,127.52
2016,8,11,7,45,380.5,121.0,3.55,29.5,266.0,233.29,170.41
2016,8,11,8,0,451.0,132.0,3.6,30.0,323.0,294.44,218.83
2016,8,11,8,15,502.5,139.0,3.55,30.5,379.0,351.39,263.8
2016,8,11,8,30,554.0,146.0,3.5,31.0,435.0,413.36,311.61
2016,8,11,8,45,659.0,123.0,3.45,32.0,502.5,482.06,362.99
2016,8,11,9,0,764.0,100.0,3.4,33.0,570.0,557.3,417.88
2016,8,11,9,15,609.5,179.0,3.3,33.5,573.5,576.57,428.68
2016,8,11,9,30,455.0,258.0,3.2,34.0,577.0,575.23,423.88
2016,8,11,9,45,639.5,184.5,3.1,34.5,663.0,663.74,487.69
2016,8,11,10,0,824.0,111.0,3.0,35.0,749.0,756.01,549.77
2016,8,11,10,15,653.5,216.5,2.95,35.5,738.0,761.12,548.6
2016,8,11,10,30,483.0,322.0,2.9,36.0,727.0,742.26,529.55
2016,8,11,10,45,669.0,220.5,2.85,36.5,803.5,825.19,587.33
2016,8,11,11,0,855.0,119.0,2.8,37.0,880.0,902.44,634.12
2016,8,11,11,15,860.0,120.0,2.85,37.0,902.5,928.78,649.78
2016,8,11,11,30,865.0,121.0,2.9,37.0,925.0,951.96,663.89
2016,8,11,11,45,861.0,126.5,2.95,37.5,937.5,967.59,671.96
2016,8,11,12,0,857.0,132.0,3.0,38.0,950.0,979.6,677.89
2016,8,11,12,15,858.5,132.5,3.1,38.0,956.0,988.57,683.85
2016,8,11,12,30,860.0,133.0,3.2,38.0,962.0,994.08,687.81
2016,8,11,12,45,659.5,276.5,3.3,38.5,912.0,952.62,660.66
2016,8,11,13,0,459.0,420.0,3.4,39.0,862.0,892.12,615.47
2016,8,11,13,15,434.5,414.0,3.5,39.0,828.0,857.72,594.5
2016,8,11,13,30,410.0,408.0,3.6,39.0,794.0,821.73,572.11
2016,8,11,13,45,619.0,274.5,3.7,39.0,845.0,882.85,618.98
2016,8,11,14,0,828.0,141.0,3.8,39.0,896.0,919.98,644.79
2016,8,11,14,15,821.5,139.0,3.85,38.5,870.0,892.16,629.06
2016,8,11,14,30,815.0,137.0,3.9,38.0,844.0,867.2,615.47
2016,8,11,14,45,646.5,221.5,3.95,38.0,768.5,785.08,561.88
2016,8,11,15,0,478.0,306.0,4.0,38.0,693.0,704.13,504.57
2016,8,11,15,15,623.5,218.0,4.0,38.0,696.0,713.09,515.19
2016,8,11,15,30,769.0,130.0,4.0,38.0,699.0,703.76,512.56
2016,8,11,15,45,582.0,195.5,4.0,38.0,610.5,605.16,441.54
2016,8,11,16,0,395.0,261.0,4.0,38.0,522.0,511.48,373.41
2016,8,11,16,15,546.5,187.0,3.95,37.5,517.0,512.56,377.02
2016,8,11,16,30,698.0,113.0,3.9,37.0,512.0,493.82,364.62
2016,8,11,16,45,674.5,106.5,3.85,37.0,461.0,436.22,320.79
2016,8,11,17,0,651.0,100.0,3.8,37.0,410.0,379.9,276.84
2016,8,11,17,15,613.0,94.0,3.65,36.5,356.5,320.3,229.91
2016,8,11,17,30,575.0,88.0,3.5,36.0,303.0,264.26,184.71
2016,8,11,17,45,523.5,79.5,3.4,35.5,250.0,206.39,138.14
2016,8,11,18,0,472.0,71.0,3.3,35.0,197.0,154.38,96.73
2016,8,11,18,15,393.0,60.0,2.95,34.5,148.0,102.83,58.94
2016,8,11,18,30,314.0,49.0,2.6,34.0,99.0,59.98,31.56
2016,8,11,18,45,200.0,33.5,2.3,33.5,60.5,26.06,14.56
2016,8,11,19,0,86.0,18.0,2.0,33.0,22.0,14.23,0.0
2016,8,11,19,15,43.0,9.0,2.05,33.0,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,15.83,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,30.9,18.94
2016,8,12,6,45,229.0,54.0,3.35,26.5,95.5,59.29,34.78
2016,8,12,7,0,331.0,70.0,3.5,27.0,140.0,102.99,63.68
2016,8,12,7,15,399.0,81.5,3.55,27.5,190.5,149.13,98.67
2016,8,12,7,30,467.0,93.0,3.6,28.0,241.0,203.45,142.19
2016,8,12,7,45,526.0,98.5,3.65,29.0,296.0,259.22,187.6
2016,8,12,8,0,585.0,104.0,3.7,30.0,351.0,319.67,236.33
2016,8,12,8,15,619.0,110.0,3.65,30.5,404.0,376.06,281.8
2016,8,12,8,30,653.0,116.0,3.6,31.0,457.0,435.26,328.1
2016,8,12,8,45,683.5,119.0,3.6,32.0,508.5,492.09,370.64
2016,8,12,9,0,714.0,122.0,3.6,33.0,560.0,550.6,412.91
2016,8,12,9,15,732.5,125.5,3.4,33.5,607.0,603.03,449.76
2016,8,12,9,30,751.0,129.0,3.2,34.0,654.0,655.24,485.15
2016,8,12,9,45,765.5,132.0,3.05,35.0,696.5,703.5,515.74
2016,8,12,10,0,780.0,135.0,2.9,36.0,739.0,750.62,543.21
2016,8,12,10,15,790.5,137.5,2.7,36.5,775.0,792.56,567.29
2016,8,12,10,30,801.0,140.0,2.5,37.0,811.0,832.53,589.46
2016,8,12,10,45,806.5,143.0,2.35,37.5,839.5,866.39,607.51
2016,8,12,11,0,812.0,146.0,2.2,38.0,868.0,897.55,623.48
2016,8,12,11,15,817.5,147.5,2.15,38.0,890.0,924.32,638.67
2016,8,12,11,30,823.0,149.0,2.1,38.0,912.0,940.4,647.26
2016,8,12,11,45,802.0,166.5,2.05,38.5,920.0,959.19,656.25
2016,8,12,12,0,781.0,184.0,2.0,39.0,928.0,966.16,658.04
2016,8,12,12,15,782.5,184.5,2.05,39.0,934.0,974.74,663.45
2016,8,12,12,30,784.0,185.0,2.1,39.0,940.0,980.03,666.98
2016,8,12,12,45,779.5,188.0,2.15,39.5,937.0,978.53,665.13
2016,8,12,13,0,775.0,191.0,2.2,40.0,934.0,973.73,661.46
2016,8,12,13,15,568.5,310.0,2.2,40.0,852.0,887.56,606.41
2016,8,12,13,30,362.0,429.0,2.2,40.0,770.0,790.15,540.54
2016,8,12,13,45,558.0,309.0,2.25,40.0,822.5,858.43,590.67
2016,8,12,14,0,754.0,189.0,2.3,40.0,875.0,906.47,624.01
2016,8,12,14,15,746.5,187.0,2.25,40.0,849.0,878.84,606.75
2016,8,12,14,30,739.0,185.0,2.2,40.0,823.0,852.23,590.76
2016,8,12,14,45,711.5,192.0,2.2,40.0,787.0,811.42,566.15
2016,8,12,15,0,684.0,199.0,2.2,40.0,751.0,769.66,540.15
2016,8,12,15,15,506.0,261.5,2.15,39.5,658.5,662.49,468.32
2016,8,12,15,30,328.0,324.0,2.1,39.0,566.0,563.98,400.78
2016,8,12,15,45,276.5,311.0,2.1,39.0,506.5,499.3,357.17
2016,8,12,16,0,225.0,298.0,2.1,39.0,447.0,433.9,312.1
2016,8,12,16,15,399.0,230.5,2.05,38.5,468.0,467.37,338.6
2016,8,12,16,30,573.0,163.0,2.0,38.0,489.0,475.48,345.35
2016,8,12,16,45,542.0,154.5,1.95,38.0,438.0,416.31,301.78
2016,8,12,17,0,511.0,146.0,1.9,38.0,387.0,362.15,261.05
2016,8,12,17,15,469.0,135.5,1.8,37.5,335.0,304.72,217.58
2016,8,12,17,30,427.0,125.0,1.7,37.0,283.0,251.57,176.48
2016,8,12,17,45,373.0,111.0,1.6,36.5,232.0,196.8,134.19
2016,8,12,18,0,319.0,97.0,1.5,36.0,181.0,148.37,97.15
2016,8,12,18,15,246.5,78.5,1.35,35.0,134.0,100.18,62.5
2016,8,12,18,30,174.0,60.0,1.2,34.0,87.0,61.66,37.01
2016,8,12,18,45,87.0,38.0,1.05,33.5,51.5,30.85,18.06
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,14.7,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,15.5,16.5,1.45,26.0,18.0,14.98,0.0
2016,8,13,6,30,31.0,33.0,1.4,26.0,36.0,29.25,17.53
2016,8,13,6,45,92.5,61.0,1.35,26.0,78.5,58.63,38.48
2016,8,13,7,0,154.0,89.0,1.3,26.0,121.0,98.32,67.46
2016,8,13,7,15,209.0,111.0,1.3,26.0,169.0,140.47,99.62
2016,8,13,7,30,264.0,133.0,1.3,26.0,217.0,189.41,138.04
2016,8,13,7,45,168.5,151.0,1.3,26.5,208.5,193.52,145.22
2016,8,13,8,0,73.0,169.0,1.3,27.0,200.0,184.94,140.63
2016,8,13,8,15,149.5,194.5,1.25,27.0,269.0,249.14,189.69
2016,8,13,8,30,226.0,220.0,1.2,27.0,338.0,320.22,243.29
2016,8,13,8,45,280.5,236.0,1.15,27.5,397.5,382.32,288.78
2016,8,13,9,0,335.0,252.0,1.1,28.0,457.0,446.58,334.77
2016,8,13,9,15,454.5,232.5,1.05,28.0,535.5,528.07,393.53
2016,8,13,9,30,574.0,213.0,1.0,28.0,614.0,615.21,454.65
2016,8,13,9,45,456.5,277.0,0.95,28.0,608.5,618.94,453.24
2016,8,13,10,0,339.0,341.0,0.9,28.0,603.0,605.4,440.44
2016,8,13,10,15,233.5,375.0,0.9,28.0,559.5,561.0,407.62
2016,8,13,10,30,128.0,409.0,0.9,28.0,516.0,514.37,372.75
2016,8,13,10,45,80.0,384.5,0.95,28.5,452.5,445.1,323.52
2016,8,13,11,0,32.0,360.0,1.0,29.0,389.0,379.77,276.16
2016,8,13,11,15,44.5,392.5,1.05,29.0,434.0,425.2,308.57
2016,8,13,11,30,57.0,425.0,1.1,29.0,479.0,471.19,340.26
2016,8,13,11,45,116.0,455.5,1.15,29.0,566.0,569.88,408.76
2016,8,13,12,0,175.0,486.0,1.2,29.0,653.0,660.83,469.97
2016,8,13,12,15,139.5,484.0,1.2,29.0,618.0,625.52,444.67
2016,8,13,12,30,104.0,482.0,1.2,29.0,583.0,579.39,413.2
2016,8,13,12,45,73.0,450.5,1.25,29.0,521.5,516.53,370.73
2016,8,13,13,0,42.0,419.0,1.3,29.0,460.0,453.48,327.31
2016,8,13,13,15,81.5,446.0,1.3,29.0,523.5,518.98,374.1
2016,8,13,13,30,121.0,473.0,1.3,29.0,587.0,592.32,424.32
2016,8,13,13,45,153.5,465.5,1.3,29.0,607.0,612.95,438.85
2016,8,13,14,0,186.0,458.0,1.3,29.0,627.0,631.66,452.48
2016,8,13,14,15,220.5,438.5,1.3,28.5,633.0,637.91,458.95
2016,8,13,14,30,255.0,419.0,1.3,28.0,639.0,648.98,468.63
2016,8,13,14,45,239.0,403.5,1.3,28.0,603.5,603.17,438.08
2016,8,13,15,0,223.0,388.0,1.3,28.0,568.0,565.05,412.75
2016,8,13,15,15,300.0,349.5,1.3,28.0,578.5,583.13,427.94
2016,8,13,15,30,377.0,311.0,1.3,28.0,589.0,587.5,433.04
2016,8,13,15,45,322.5,300.5,1.3,28.0,527.5,521.02,386.35
2016,8,13,16,0,268.0,290.0,1.3,28.0,466.0,458.66,342.22
2016,8,13,16,15,233.0,269.5,1.3,27.5,413.5,398.55,299.84
2016,8,13,16,30,198.0,249.0,1.3,27.0,361.0,346.31,262.19
2016,8,13,16,45,122.5,217.0,1.3,27.0,284.0,267.11,202.95
2016,8,13,17,0,47.0,185.0,1.3,27.0,207.0,193.98,147.6
2016,8,13,17,15,40.0,161.5,1.25,26.5,179.0,165.77,126.37
2016,8,13,17,30,33.0,138.0,1.2,26.0,151.0,138.5,105.35
2016,8,13,17,45,25.0,115.0,1.15,26.0,124.0,112.44,84.79
2016,8,13,18,0,17.0,92.0,1.1,26.0,97.0,87.46,64.86
2016,8,13,18,15,8.5,69.0,1.05,26.0,71.5,64.03,45.98
2016,8,13,18,30,0.0,46.0,1.0,26.0,46.0,41.99,28.0
2016,8,13,18,45,0.0,27.0,1.0,26.0,27.0,24.81,13.82
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,7.63,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.0,4.6,24.0,11.0,10.2,0.0
2016,8,14,6,30,0.0,22.0,4.7,24.0,22.0,20.42,10.55
2016,8,14,6,45,0.0,42.5,4.85,24.0,42.5,39.05,25.9
2016,8,14,7,0,0.0,63.0,5.0,24.0,63.0,57.83,41.77
2016,8,14,7,15,4.0,85.0,5.15,24.0,86.5,78.93,59.19
2016,8,14,7,30,8.0,107.0,5.3,24.0,110.0,100.72,76.95
2016,8,14,7,45,4.0,87.0,5.45,24.5,88.5,82.07,61.64
2016,8,14,8,0,0.0,67.0,5.6,25.0,67.0,62.33,45.37
2016,8,14,8,15,0.0,69.5,5.75,25.0,69.5,64.67,47.1
2016,8,14,8,30,0.0,72.0,5.9,25.0,72.0,67.02,48.81
2016,8,14,8,45,0.0,107.5,6.05,25.5,107.5,100.24,75.12
2016,8,14,9,0,0.0,143.0,6.2,26.0,143.0,133.61,101.12
2016,8,14,9,15,0.0,110.0,6.15,26.0,110.0,102.67,76.34
2016,8,14,9,30,0.0,77.0,6.1,26.0,77.0,71.79,51.69
2016,8,14,9,45,59.0,222.5,6.1,26.5,268.0,256.69,197.13
2016,8,14,10,0,118.0,368.0,6.1,27.0,459.0,454.53,346.01
2016,8,14,10,15,133.5,389.5,5.95,27.0,497.0,494.29,374.47
2016,8,14,10,30,149.0,411.0,5.8,27.0,535.0,534.81,403.54
2016,8,14,10,45,78.0,296.0,5.7,27.0,361.5,355.84,269.87
2016,8,14,11,0,7.0,181.0,5.6,27.0,188.0,176.66,132.04
2016,8,14,11,15,8.0,187.5,5.45,27.0,195.5,184.06,137.76
2016,8,14,11,30,9.0,194.0,5.3,27.0,203.0,191.47,143.31
2016,8,14,11,45,14.5,262.0,5.15,27.0,276.0,262.24,196.89
2016,8,14,12,0,20.0,330.0,5.0,27.0,349.0,333.68,249.98
2016,8,14,12,15,28.5,369.0,4.8,27.0,396.5,390.07,291.29
2016,8,14,12,30,37.0,408.0,4.6,27.0,444.0,438.03,325.91
2016,8,14,12,45,23.0,299.0,4.45,27.0,321.5,314.87,235.29
2016,8,14,13,0,9.0,190.0,4.3,27.0,199.0,188.21,140.18
2016,8,14,13,15,9.0,192.0,4.1,27.0,201.0,189.98,141.73
2016,8,14,13,30,9.0,194.0,3.9,27.0,203.0,191.7,143.07
2016,8,14,13,45,15.5,262.0,3.7,27.0,276.5,262.81,196.88
2016,8,14,14,0,22.0,330.0,3.5,27.0,350.0,334.08,249.77
2016,8,14,14,15,26.5,337.0,3.35,26.5,360.5,352.1,263.59
2016,8,14,14,30,31.0,344.0,3.2,26.0,371.0,361.79,271.5
2016,8,14,14,45,47.5,353.5,3.1,26.0,393.0,383.72,288.38
2016,8,14,15,0,64.0,363.0,3.0,26.0,415.0,404.3,304.14
2016,8,14,15,15,33.5,262.5,3.0,26.0,289.5,278.64,210.84
2016,8,14,15,30,3.0,162.0,3.0,26.0,164.0,153.98,115.62
2016,8,14,15,45,1.5,143.5,3.0,26.0,144.5,135.27,101.51
2016,8,14,16,0,0.0,125.0,3.0,26.0,125.0,116.75,87.29
2016,8,14,16,15,0.0,106.0,3.0,25.5,106.0,98.87,73.63
2016,8,14,16,30,0.0,87.0,3.0,25.0,87.0,81.06,59.84
2016,8,14,16,45,0.0,106.5,3.0,25.0,106.5,99.25,74.67
2016,8,14,17,0,0.0,126.0,3.0,25.0,126.0,117.34,89.44
2016,8,14,17,15,0.0,109.0,2.95,24.5,109.0,101.35,77.06
2016,8,14,17,30,0.0,92.0,2.9,24.0,92.0,85.44,64.56
2016,8,14,17,45,0.0,75.5,2.85,24.0,75.5,70.06,52.12
2016,8,14,18,0,0.0,59.0,2.8,24.0,59.0,54.76,39.53
2016,8,14,18,15,0.0,43.5,2.6,23.5,43.5,40.43,27.59
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,25.99,15.42
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,15.3,6.33
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.77,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,22.0,7.0,6.67,0.0
2016,8,15,6,30,0.0,14.0,2.5,22.0,14.0,12.97,4.66
2016,8,15,6,45,0.0,26.0,2.6,22.0,26.0,24.12,14.02
2016,8,15,7,0,0.0,38.0,2.7,22.0,38.0,35.29,23.58
2016,8,15,7,15,0.0,52.0,2.75,22.0,52.0,48.34,34.59
2016,8,15,7,30,0.0,66.0,2.8,22.0,66.0,61.36,45.4
2016,8,15,7,45,0.0,43.5,2.85,22.5,43.5,40.4,27.92
2016,8,15,8,0,0.0,21.0,2.9,23.0,21.0,19.48,10.49
2016,8,15,8,15,0.0,78.5,2.9,23.0,78.5,73.08,54.38
2016,8,15,8,30,0.0,136.0,2.9,23.0,136.0,126.85,97.46
2016,8,15,8,45,1.0,151.0,2.95,23.0,152.0,141.59,108.77
2016,8,15,9,0,2.0,166.0,3.0,23.0,168.0,156.48,120.17
2016,8,15,9,15,4.0,180.5,2.9,23.0,183.5,171.69,131.75
2016,8,15,9,30,6.0,195.0,2.8,23.0,199.0,187.13,143.42
2016,8,15,9,45,3.0,150.5,2.75,23.5,152.5,143.14,108.4
2016,8,15,10,0,0.0,106.0,2.7,24.0,106.0,99.04,73.32
2016,8,15,10,15,0.0,119.0,2.6,24.0,119.0,111.33,82.87
2016,8,15,10,30,0.0,132.0,2.5,24.0,132.0,123.67,92.33
2016,8,15,10,45,5.0,175.5,2.45,24.5,180.0,169.39,127.55
2016,8,15,11,0,10.0,219.0,2.4,25.0,228.0,215.68,162.49
2016,8,15,11,15,10.5,225.0,2.3,25.0,235.0,222.25,167.14
2016,8,15,11,30,11.0,231.0,2.2,25.0,242.0,228.81,171.89
2016,8,15,11,45,14.0,270.5,2.15,25.0,284.5,270.0,202.63
2016,8,15,12,0,17.0,310.0,2.1,25.0,327.0,311.42,233.06
2016,8,15,12,15,10.0,227.5,2.05,25.0,238.0,225.13,168.47
2016,8,15,12,30,3.0,145.0,2.0,25.0,149.0,139.45,103.35
2016,8,15,12,45,4.5,156.5,2.0,25.0,162.0,151.88,113.11
2016,8,15,13,0,6.0,168.0,2.0,25.0,175.0,164.27,122.65
2016,8,15,13,15,9.0,206.0,1.95,25.0,215.5,203.39,152.49
2016,8,15,13,30,12.0,244.0,1.9,25.0,256.0,242.53,181.97
2016,8,15,13,45,6.5,190.0,1.9,25.0,196.5,185.28,138.61
2016,8,15,14,0,1.0,136.0,1.9,25.0,137.0,128.6,95.23
2016,8,15,14,15,6.0,184.0,1.9,25.0,189.5,178.61,134.07
2016,8,15,14,30,11.0,232.0,1.9,25.0,242.0,228.56,172.2
2016,8,15,14,45,10.0,224.5,1.9,25.0,233.5,220.06,165.84
2016,8,15,15,0,9.0,217.0,1.9,25.0,225.0,211.6,159.7
2016,8,15,15,15,12.5,233.5,1.9,24.5,243.5,229.59,174.13
2016,8,15,15,30,16.0,250.0,1.9,24.0,262.0,247.24,188.31
2016,8,15,15,45,45.5,268.0,1.95,24.0,298.5,288.51,220.73
2016,8,15,16,0,75.0,286.0,2.0,24.0,335.0,322.1,246.94
2016,8,15,16,15,39.5,227.0,1.95,24.0,252.5,239.63,184.08
2016,8,15,16,30,4.0,168.0,1.9,24.0,170.0,159.18,121.84
2016,8,15,16,45,6.0,161.5,1.9,24.0,164.5,153.62,118.07
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,147.78,113.84
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,126.91,97.78
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,106.6,81.95
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,86.93,66.09
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,67.4,50.04
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,49.38,34.95
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,31.57,19.89
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,18.1,8.28
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.55,21.0,8.0,7.63,0.0
2016,8,16,6,30,0.0,16.0,2.6,21.0,16.0,14.83,6.09
2016,8,16,6,45,0.0,30.5,2.65,21.5,30.5,28.32,17.45
2016,8,16,7,0,0.0,45.0,2.7,22.0,45.0,41.82,28.95
2016,8,16,7,15,0.0,62.0,2.75,22.0,62.0,57.5,42.16
2016,8,16,7,30,0.0,79.0,2.8,22.0,79.0,73.29,55.24
2016,8,16,7,45,0.0,58.0,2.85,22.5,58.0,53.92,39.08
2016,8,16,8,0,0.0,37.0,2.9,23.0,37.0,34.36,22.78
2016,8,16,8,15,0.0,76.0,2.85,23.0,76.0,70.74,52.47
2016,8,16,8,30,0.0,115.0,2.8,23.0,115.0,107.22,81.7
2016,8,16,8,45,13.0,172.0,2.8,23.5,180.0,167.89,129.53
2016,8,16,9,0,26.0,229.0,2.8,24.0,245.0,230.44,177.69
2016,8,16,9,15,27.0,247.0,2.7,24.0,265.0,253.84,195.03
2016,8,16,9,30,28.0,265.0,2.6,24.0,285.0,273.87,209.71
2016,8,16,9,45,50.5,307.5,2.55,24.5,346.0,333.92,254.43
2016,8,16,10,0,73.0,350.0,2.5,25.0,407.0,396.15,299.65
2016,8,16,10,15,79.5,362.5,2.35,25.0,427.0,417.32,314.26
2016,8,16,10,30,86.0,375.0,2.2,25.0,447.0,438.73,329.07
2016,8,16,10,45,63.5,376.0,2.1,25.5,430.0,423.1,315.69
2016,8,16,11,0,41.0,377.0,2.0,26.0,413.0,405.85,301.37
2016,8,16,11,15,45.5,382.5,1.9,26.0,423.5,417.08,309.14
2016,8,16,11,30,50.0,388.0,1.8,26.0,434.0,428.31,316.75
2016,8,16,11,45,66.5,424.5,1.7,26.5,486.5,482.45,354.14
2016,8,16,12,0,83.0,461.0,1.6,27.0,539.0,536.95,390.63
2016,8,16,12,15,49.0,375.5,1.55,27.0,422.0,417.53,306.11
2016,8,16,12,30,15.0,290.0,1.5,27.0,305.0,290.48,214.4
2016,8,16,12,45,14.0,269.0,1.5,27.0,283.0,269.18,199.37
2016,8,16,13,0,13.0,248.0,1.5,27.0,261.0,247.84,183.78
2016,8,16,13,15,30.0,332.0,1.55,27.0,360.5,354.46,262.24
2016,8,16,13,30,47.0,416.0,1.6,27.0,460.0,454.74,333.49
2016,8,16,13,45,26.5,291.0,1.7,27.0,316.0,308.77,228.75
2016,8,16,14,0,6.0,166.0,1.8,27.0,172.0,161.75,119.65
2016,8,16,14,15,32.5,277.0,1.85,27.0,305.5,298.45,223.3
2016,8,16,14,30,59.0,388.0,1.9,27.0,439.0,430.9,319.49
2016,8,16,14,45,79.5,383.5,2.0,27.0,449.0,441.35,327.59
2016,8,16,15,0,100.0,379.0,2.1,27.0,459.0,450.1,335.12
2016,8,16,15,15,57.0,309.0,2.2,26.5,354.0,342.86,257.72
2016,8,16,15,30,14.0,239.0,2.3,26.0,249.0,235.33,177.75
2016,8,16,15,45,18.5,239.0,2.4,26.0,251.5,237.63,180.41
2016,8,16,16,0,23.0,239.0,2.5,26.0,254.0,239.43,182.37
2016,8,16,16,15,12.0,198.5,2.5,25.5,206.0,193.11,147.4
2016,8,16,16,30,1.0,158.0,2.5,25.0,158.0,148.2,112.99
2016,8,16,16,45,21.5,168.5,2.55,25.0,178.5,167.66,128.93
2016,8,16,17,0,42.0,179.0,2.6,25.0,199.0,186.46,143.93
2016,8,16,17,15,38.0,156.0,2.45,24.5,172.0,160.1,123.45
2016,8,16,17,30,34.0,133.0,2.3,24.0,145.0,134.33,103.16
2016,8,16,17,45,25.5,110.0,2.2,24.0,118.5,108.09,82.12
2016,8,16,18,0,17.0,87.0,2.1,24.0,92.0,82.94,61.76
2016,8,16,18,15,8.5,65.0,1.95,23.5,67.5,60.42,43.46
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,39.27,26.02
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,22.94,11.61
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.67,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.3,23.0,9.0,8.58,0.0
2016,8,17,6,30,0.0,18.0,2.4,23.0,18.0,16.7,7.35
2016,8,17,6,45,0.0,34.5,2.5,23.5,34.5,32.04,20.25
2016,8,17,7,0,0.0,51.0,2.6,24.0,51.0,47.19,33.06
2016,8,17,7,15,0.0,70.5,2.7,24.0,70.5,65.2,48.09
2016,8,17,7,30,0.0,90.0,2.8,24.0,90.0,83.36,63.0
2016,8,17,7,45,24.0,125.5,2.95,24.5,135.5,124.75,95.7
2016,8,17,8,0,48.0,161.0,3.1,25.0,181.0,168.97,130.37
2016,8,17,8,15,48.5,183.5,3.15,25.0,206.5,194.01,149.99
2016,8,17,8,30,49.0,206.0,3.2,25.0,232.0,219.16,169.4
2016,8,17,8,45,145.0,236.5,3.25,25.5,322.5,307.7,237.78
2016,8,17,9,0,241.0,267.0,3.3,26.0,413.0,403.31,310.16
2016,8,17,9,15,280.5,283.0,3.3,26.0,467.0,462.89,354.39
2016,8,17,9,30,320.0,299.0,3.3,26.0,521.0,521.13,397.13
2016,8,17,9,45,190.5,319.5,3.3,26.5,454.0,455.61,345.49
2016,8,17,10,0,61.0,340.0,3.3,27.0,387.0,377.22,283.77
2016,8,17,10,15,170.0,366.5,3.3,27.0,506.0,503.03,378.02
2016,8,17,10,30,279.0,393.0,3.3,27.0,625.0,637.28,474.56
2016,8,17,10,45,215.5,417.0,3.3,27.5,600.0,607.49,449.78
2016,8,17,11,0,152.0,441.0,3.3,28.0,575.0,580.63,427.76
2016,8,17,11,15,173.0,453.0,3.3,28.0,609.5,617.17,453.51
2016,8,17,11,30,194.0,465.0,3.3,28.0,644.0,653.91,478.88
2016,8,17,11,45,248.0,461.5,3.3,28.5,694.0,716.11,521.42
2016,8,17,12,0,302.0,458.0,3.3,29.0,744.0,769.79,557.47
2016,8,17,12,15,305.5,460.5,3.3,29.0,751.5,778.82,563.07
2016,8,17,12,30,309.0,463.0,3.3,29.0,759.0,786.34,568.0
2016,8,17,12,45,347.0,443.0,3.3,29.0,774.0,803.92,581.03
2016,8,17,13,0,385.0,423.0,3.3,29.0,789.0,819.57,592.7
2016,8,17,13,15,199.5,347.0,3.25,29.0,537.0,555.35,409.05
2016,8,17,13,30,14.0,271.0,3.2,29.0,285.0,270.59,199.75
2016,8,17,13,45,17.5,298.0,3.2,29.0,315.0,299.67,222.12
2016,8,17,14,0,21.0,325.0,3.2,29.0,345.0,328.61,243.5
2016,8,17,14,15,76.0,373.0,3.15,29.0,439.0,433.86,321.61
2016,8,17,14,30,131.0,421.0,3.1,29.0,533.0,535.87,395.15
2016,8,17,14,45,149.0,404.0,3.1,29.0,526.5,528.77,390.77
2016,8,17,15,0,167.0,387.0,3.1,29.0,520.0,519.93,385.66
2016,8,17,15,15,96.5,331.0,3.05,28.5,406.5,395.43,295.99
2016,8,17,15,30,26.0,275.0,3.0,28.0,293.0,278.7,209.47
2016,8,17,15,45,13.0,201.0,2.95,28.0,210.0,197.69,148.76
2016,8,17,16,0,0.0,127.0,2.9,28.0,127.0,118.66,88.02
2016,8,17,16,15,0.0,124.0,2.8,27.5,124.0,115.78,86.34
2016,8,17,16,30,0.0,121.0,2.7,27.0,121.0,112.91,84.56
2016,8,17,16,45,0.0,122.5,2.65,27.0,122.5,114.24,85.94
2016,8,17,17,0,0.0,124.0,2.6,27.0,124.0,115.53,87.28
2016,8,17,17,15,0.0,107.0,2.45,26.5,107.0,99.54,74.99
2016,8,17,17,30,0.0,90.0,2.3,26.0,90.0,83.61,62.55
2016,8,17,17,45,0.0,73.5,2.15,25.5,73.5,68.22,50.28
2016,8,17,18,0,0.0,57.0,2.0,25.0,57.0,52.91,37.81
2016,8,17,18,15,0.0,41.5,1.9,24.5,41.5,38.56,25.88
2016,8,17,18,30,0.0,26.0,1.8,24.0,26.0,24.13,13.73
2016,8,17,18,45,0.0,15.0,1.75,24.0,15.0,13.91,4.48
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.81,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,1.0,14.0,1.3,22.0,14.0,13.34,0.0
2016,8,18,6,30,2.0,28.0,1.4,22.0,28.0,25.46,14.07
2016,8,18,6,45,28.0,49.5,1.55,22.5,55.0,46.29,30.94
2016,8,18,7,0,54.0,71.0,1.7,23.0,82.0,71.44,50.67
2016,8,18,7,15,70.0,95.0,1.75,23.0,113.5,100.52,74.27
2016,8,18,7,30,86.0,119.0,1.8,23.0,145.0,132.94,100.67
2016,8,18,7,45,72.5,141.0,1.9,23.5,166.5,154.29,118.53
2016,8,18,8,0,59.0,163.0,2.0,24.0,188.0,175.1,135.32
2016,8,18,8,15,377.5,129.5,2.05,24.0,320.5,293.03,226.2
2016,8,18,8,30,696.0,96.0,2.1,24.0,453.0,441.25,340.51
2016,8,18,8,45,348.0,106.5,2.2,24.5,285.0,299.47,233.49
2016,8,18,9,0,0.0,117.0,2.3,25.0,117.0,109.22,81.7
2016,8,18,9,15,32.5,209.5,2.3,25.0,232.0,221.39,169.78
2016,8,18,9,30,65.0,302.0,2.3,25.0,347.0,336.31,256.57
2016,8,18,9,45,113.5,335.0,2.3,25.5,419.5,414.44,313.79
2016,8,18,10,0,162.0,368.0,2.3,26.0,492.0,491.03,368.67
2016,8,18,10,15,197.5,384.5,2.25,26.0,543.5,544.09,406.13
2016,8,18,10,30,233.0,401.0,2.2,26.0,595.0,599.13,444.48
2016,8,18,10,45,201.0,420.5,2.15,26.5,592.5,598.79,441.27
2016,8,18,11,0,169.0,440.0,2.1,27.0,590.0,595.82,436.59
2016,8,18,11,15,191.5,451.0,2.05,27.0,624.5,633.2,462.18
2016,8,18,11,30,214.0,462.0,2.0,27.0,659.0,670.76,487.31
2016,8,18,11,45,248.0,462.5,1.95,27.0,694.5,717.94,518.93
2016,8,18,12,0,282.0,463.0,1.9,27.0,730.0,755.92,544.09
2016,8,18,12,15,216.5,475.0,1.85,27.0,680.5,696.16,501.78
2016,8,18,12,30,151.0,487.0,1.8,27.0,631.0,643.88,464.68
2016,8,18,12,45,217.5,477.0,1.8,27.0,684.0,700.15,504.99
2016,8,18,13,0,284.0,467.0,1.8,27.0,737.0,764.43,548.96
2016,8,18,13,15,192.0,464.0,1.75,27.0,645.5,658.13,475.23
2016,8,18,13,30,100.0,461.0,1.7,27.0,554.0,552.74,401.57
2016,8,18,13,45,212.0,444.5,1.7,27.0,637.0,650.32,472.69
2016,8,18,14,0,324.0,428.0,1.7,27.0,720.0,741.81,536.36
2016,8,18,14,15,393.5,382.5,1.7,27.0,725.5,749.97,543.76
2016,8,18,14,30,463.0,337.0,1.7,27.0,731.0,760.54,553.26
2016,8,18,14,45,344.5,358.5,1.75,27.0,646.0,657.45,482.08
2016,8,18,15,0,226.0,380.0,1.8,27.0,561.0,561.37,414.57
2016,8,18,15,15,507.0,247.0,1.85,27.0,622.5,650.7,485.32
2016,8,18,15,30,788.0,114.0,1.9,27.0,684.0,701.89,526.1
2016,8,18,15,45,769.5,112.0,1.95,27.0,638.0,650.46,490.39
2016,8,18,16,0,751.0,110.0,2.0,27.0,592.0,598.49,453.56
2016,8,18,16,15,404.0,169.0,2.0,26.5,426.0,411.1,314.56
2016,8,18,16,30,57.0,228.0,2.0,26.0,260.0,247.6,189.16
2016,8,18,16,45,303.5,175.0,2.05,26.0,316.5,317.14,243.83
2016,8,18,17,0,550.0,122.0,2.1,26.0,373.0,356.6,270.66
2016,8,18,17,15,527.0,107.5,2.0,25.5,321.5,299.71,224.09
2016,8,18,17,30,504.0,93.0,1.9,25.0,270.0,244.87,178.33
2016,8,18,17,45,455.5,81.5,1.85,25.0,219.5,187.4,130.39
2016,8,18,18,0,407.0,70.0,1.8,25.0,169.0,137.55,89.3
2016,8,18,18,15,329.5,56.5,1.85,24.5,123.0,88.47,52.44
2016,8,18,18,30,252.0,43.0,1.9,24.0,77.0,49.09,26.63
2016,8,18,18,45,126.0,27.0,1.95,24.0,44.0,21.17,9.16
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.48,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,15.73,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,26.98,14.91
2016,8,19,6,45,204.5,50.0,2.4,23.5,85.0,56.02,32.92
2016,8,19,7,0,310.0,67.0,2.6,24.0,128.0,100.1,62.78
2016,8,19,7,15,382.0,78.5,2.8,24.5,178.5,146.16,98.19
2016,8,19,7,30,454.0,90.0,3.0,25.0,229.0,200.98,142.6
2016,8,19,7,45,227.0,97.5,3.2,25.5,167.0,165.08,123.01
2016,8,19,8,0,0.0,105.0,3.4,26.0,105.0,97.73,73.68
2016,8,19,8,15,56.0,162.5,3.5,26.0,191.0,177.73,136.86
2016,8,19,8,30,112.0,220.0,3.6,26.0,277.0,267.16,206.4
2016,8,19,8,45,417.5,167.0,3.7,26.5,414.0,398.01,308.25
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,554.58,427.67
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,607.66,466.94
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,660.55,505.58
2016,8,19,9,45,547.0,229.5,3.8,27.5,619.5,644.79,488.39
2016,8,19,10,0,334.0,338.0,3.8,28.0,594.0,603.3,452.35
2016,8,19,10,15,255.0,372.5,3.75,28.0,573.5,587.25,438.43
2016,8,19,10,30,176.0,407.0,3.7,28.0,553.0,556.94,414.11
2016,8,19,10,45,157.5,422.5,3.7,28.5,557.0,562.79,416.43
2016,8,19,11,0,139.0,438.0,3.7,29.0,561.0,566.94,417.37
2016,8,19,11,15,197.0,446.0,3.65,29.0,624.5,634.0,465.29
2016,8,19,11,30,255.0,454.0,3.6,29.0,688.0,711.81,519.32
2016,8,19,11,45,189.0,465.0,3.6,29.0,639.5,654.33,477.37
2016,8,19,12,0,123.0,476.0,3.6,29.0,591.0,603.12,439.9
2016,8,19,12,15,122.5,479.0,3.55,29.0,594.5,607.1,442.62
2016,8,19,12,30,122.0,482.0,3.5,29.0,598.0,610.35,444.6
2016,8,19,12,45,278.5,445.5,3.45,29.0,709.5,739.44,537.87
2016,8,19,13,0,435.0,409.0,3.4,29.0,821.0,864.41,624.72
2016,8,19,13,15,317.5,440.0,3.35,29.0,739.0,767.72,556.2
2016,8,19,13,30,200.0,471.0,3.3,29.0,657.0,670.44,487.39
2016,8,19,13,45,266.5,445.0,3.25,29.0,687.5,712.54,518.85
2016,8,19,14,0,333.0,419.0,3.2,29.0,718.0,741.74,540.61
2016,8,19,14,15,558.5,285.0,3.1,29.0,767.5,811.33,594.53
2016,8,19,14,30,784.0,151.0,3.0,29.0,817.0,857.34,628.21
2016,8,19,14,45,777.5,146.5,2.95,29.0,784.5,821.2,604.33
2016,8,19,15,0,771.0,142.0,2.9,29.0,752.0,782.67,579.35
2016,8,19,15,15,757.5,139.0,2.7,29.0,712.0,738.04,549.24
2016,8,19,15,30,744.0,136.0,2.5,29.0,672.0,691.98,517.57
2016,8,19,15,45,727.0,132.0,2.4,29.0,627.0,642.14,482.32
2016,8,19,16,0,710.0,128.0,2.3,29.0,582.0,590.69,445.23
2016,8,19,16,15,517.5,174.0,2.15,28.5,490.5,482.57,365.28
2016,8,19,16,30,325.0,220.0,2.0,28.0,399.0,390.58,296.2
2016,8,19,16,45,466.5,162.5,1.9,28.0,389.5,386.7,293.01
2016,8,19,17,0,608.0,105.0,1.8,28.0,380.0,363.98,272.89
2016,8,19,17,15,565.5,97.5,1.7,27.5,326.5,303.46,224.17
2016,8,19,17,30,523.0,90.0,1.6,27.0,273.0,247.21,177.93
2016,8,19,17,45,465.0,80.5,1.55,27.0,221.0,189.96,130.79
2016,8,19,18,0,407.0,71.0,1.5,27.0,169.0,138.02,88.8
2016,8,19,18,15,317.5,58.0,1.55,26.5,121.5,88.09,52.14
2016,8,19,18,30,228.0,45.0,1.6,26.0,74.0,49.33,27.27
2016,8,19,18,45,114.0,27.0,1.7,26.0,41.5,22.29,9.0
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
