Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.0,1.85,23.0,2.0,1.91,0.0
2016,8,20,6,30,0.0,4.0,1.9,23.0,4.0,3.7,0.0
2016,8,20,6,45,0.0,9.0,2.0,23.5,9.0,8.33,1.07
2016,8,20,7,0,0.0,14.0,2.1,24.0,14.0,12.97,5.01
2016,8,20,7,15,0.0,19.5,2.15,24.0,19.5,18.07,9.32
2016,8,20,7,30,0.0,25.0,2.2,24.0,25.0,23.18,13.59
2016,8,20,7,45,0.0,37.5,2.3,24.5,37.5,34.82,23.11
2016,8,20,8,0,0.0,50.0,2.4,25.0,50.0,46.47,32.49
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,66.54,48.64
2016,8,20,8,30,0.0,93.0,2.6,25.0,93.0,86.65,64.61
2016,8,20,8,45,0.0,98.5,2.75,25.0,98.5,91.83,68.48
2016,8,20,9,0,0.0,104.0,2.9,25.0,104.0,97.02,72.36
2016,8,20,9,15,0.0,111.5,2.9,25.0,111.5,104.1,77.72
2016,8,20,9,30,0.0,119.0,2.9,25.0,119.0,111.2,83.08
2016,8,20,9,45,3.0,153.5,2.95,25.5,156.0,146.08,110.02
2016,8,20,10,0,6.0,188.0,3.0,26.0,193.0,181.42,136.86
2016,8,20,10,15,6.0,181.0,2.95,26.0,186.0,175.07,131.65
2016,8,20,10,30,6.0,174.0,2.9,26.0,179.0,168.7,126.54
2016,8,20,10,45,7.0,183.5,2.9,26.5,190.0,178.93,133.96
2016,8,20,11,0,8.0,193.0,2.9,27.0,201.0,189.2,141.35
2016,8,20,11,15,8.5,194.5,2.85,27.0,203.0,191.4,142.85
2016,8,20,11,30,9.0,196.0,2.8,27.0,205.0,193.58,144.38
2016,8,20,11,45,10.5,213.0,2.8,27.0,223.0,211.57,157.89
2016,8,20,12,0,12.0,230.0,2.8,27.0,241.0,229.59,171.35
2016,8,20,12,15,11.0,220.5,2.7,27.0,231.0,219.61,163.7
2016,8,20,12,30,10.0,211.0,2.6,27.0,221.0,209.55,156.07
2016,8,20,12,45,8.5,193.0,2.55,27.0,201.5,190.79,141.9
2016,8,20,13,0,7.0,175.0,2.5,27.0,182.0,172.02,127.7
2016,8,20,13,15,9.5,207.5,2.45,27.0,217.0,205.46,153.12
2016,8,20,13,30,12.0,240.0,2.4,27.0,252.0,238.92,178.25
2016,8,20,13,45,6.0,152.5,2.35,27.0,158.5,149.16,110.36
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,60.75,42.1
2016,8,20,14,15,4.0,132.0,2.15,26.5,135.5,127.47,94.34
2016,8,20,14,30,8.0,199.0,2.0,26.0,206.0,194.53,146.02
2016,8,20,14,45,4.0,120.5,1.95,26.0,124.0,116.21,85.85
2016,8,20,15,0,0.0,42.0,1.9,26.0,42.0,39.16,25.52
2016,8,20,15,15,0.0,31.0,1.75,26.0,31.0,28.88,17.45
2016,8,20,15,30,0.0,20.0,1.6,26.0,20.0,18.62,9.29
2016,8,20,15,45,0.0,86.0,1.45,26.0,86.0,80.19,58.42
2016,8,20,16,0,0.0,152.0,1.3,26.0,152.0,142.29,107.21
2016,8,20,16,15,108.5,194.0,1.15,25.5,253.5,253.01,194.47
2016,8,20,16,30,217.0,236.0,1.0,25.0,355.0,344.59,263.6
2016,8,20,16,45,203.0,211.0,0.85,25.0,313.0,300.44,229.24
2016,8,20,17,0,189.0,186.0,0.7,25.0,271.0,257.64,196.19
2016,8,20,17,15,174.0,162.0,0.6,25.0,232.0,216.92,164.27
2016,8,20,17,30,159.0,138.0,0.5,25.0,193.0,177.92,133.17
2016,8,20,17,45,244.5,109.5,0.4,25.0,176.0,161.45,116.05
2016,8,20,18,0,330.0,81.0,0.3,25.0,159.0,133.46,88.47
2016,8,20,18,15,244.5,64.5,0.35,24.5,113.5,85.58,53.38
2016,8,20,18,30,159.0,48.0,0.4,24.0,68.0,48.92,29.02
2016,8,20,18,45,79.5,24.0,0.45,24.0,34.0,19.92,6.59
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,8.0,2.65,21.0,8.0,7.63,0.0
2016,8,21,6,30,0.0,16.0,2.6,21.0,16.0,14.84,5.44
2016,8,21,6,45,0.0,32.5,2.6,21.0,32.5,30.19,18.89
2016,8,21,7,0,0.0,49.0,2.6,21.0,49.0,45.38,31.94
2016,8,21,7,15,0.0,68.5,2.55,21.0,68.5,63.42,47.2
2016,8,21,7,30,0.0,88.0,2.5,21.0,88.0,81.6,62.33
2016,8,21,7,45,0.0,101.5,2.5,21.5,101.5,94.34,72.56
2016,8,21,8,0,0.0,115.0,2.5,22.0,115.0,107.09,82.56
2016,8,21,8,15,2.5,138.5,2.55,22.0,139.5,130.32,101.0
2016,8,21,8,30,5.0,162.0,2.6,22.0,164.0,153.96,119.54
2016,8,21,8,45,5.0,171.5,2.65,22.5,174.0,163.35,126.31
2016,8,21,9,0,5.0,181.0,2.7,23.0,184.0,172.74,133.02
2016,8,21,9,15,34.5,240.5,2.6,23.0,264.0,253.41,195.88
2016,8,21,9,30,64.0,300.0,2.5,23.0,344.0,334.62,257.48
2016,8,21,9,45,75.5,326.5,2.45,23.5,382.0,372.85,284.9
2016,8,21,10,0,87.0,353.0,2.4,24.0,420.0,412.01,312.7
2016,8,21,10,15,72.0,361.0,2.1,24.0,418.0,411.56,310.62
2016,8,21,10,30,57.0,369.0,1.8,24.0,416.0,409.75,307.65
2016,8,21,10,45,71.0,394.5,1.5,24.5,455.5,450.24,335.18
2016,8,21,11,0,85.0,420.0,1.2,25.0,495.0,491.43,361.98
2016,8,21,11,15,112.5,440.5,0.95,25.0,542.5,550.07,401.02
2016,8,21,11,30,140.0,461.0,0.7,25.0,590.0,600.54,432.88
2016,8,21,11,45,161.0,470.0,0.45,25.5,620.0,633.32,450.77
2016,8,21,12,0,182.0,479.0,0.2,26.0,650.0,665.88,467.85
2016,8,21,12,15,220.0,476.5,0.5,26.0,684.5,703.16,496.32
2016,8,21,12,30,258.0,474.0,0.8,26.0,719.0,749.59,530.55
2016,8,21,12,45,158.0,455.5,1.1,26.0,606.0,620.41,446.16
2016,8,21,13,0,58.0,437.0,1.4,26.0,493.0,490.38,357.38
2016,8,21,13,15,93.0,451.5,1.55,26.0,539.5,539.02,393.98
2016,8,21,13,30,128.0,466.0,1.7,26.0,586.0,596.24,434.82
2016,8,21,13,45,105.0,447.0,1.9,26.0,543.5,542.3,397.92
2016,8,21,14,0,82.0,428.0,2.1,26.0,501.0,498.68,368.11
2016,8,21,14,15,97.0,420.0,2.2,26.0,504.0,501.65,371.7
2016,8,21,14,30,112.0,412.0,2.3,26.0,507.0,503.44,374.18
2016,8,21,14,45,79.5,374.5,2.45,26.0,440.5,433.78,324.39
2016,8,21,15,0,47.0,337.0,2.6,26.0,374.0,366.36,275.47
2016,8,21,15,15,28.5,277.5,2.6,25.5,300.0,290.61,220.07
2016,8,21,15,30,10.0,218.0,2.6,25.0,226.0,212.6,161.49
2016,8,21,15,45,17.5,227.5,2.65,25.0,239.0,226.27,172.79
2016,8,21,16,0,25.0,237.0,2.7,25.0,252.0,239.16,183.27
2016,8,21,16,15,12.5,183.0,2.65,25.0,190.5,178.94,136.9
2016,8,21,16,30,0.0,129.0,2.6,25.0,129.0,120.49,91.26
2016,8,21,16,45,133.0,152.5,2.55,25.0,211.5,210.96,163.52
2016,8,21,17,0,266.0,176.0,2.5,25.0,294.0,283.09,217.99
2016,8,21,17,15,255.5,151.5,2.35,24.5,252.5,238.39,181.83
2016,8,21,17,30,245.0,127.0,2.2,24.0,211.0,194.79,146.08
2016,8,21,17,45,220.0,105.5,2.1,24.0,170.0,151.8,110.5
2016,8,21,18,0,195.0,84.0,2.0,24.0,129.0,111.93,77.67
2016,8,21,18,15,152.0,63.0,1.9,23.5,92.5,73.84,48.14
2016,8,21,18,30,109.0,42.0,1.8,23.0,56.0,41.47,24.53
2016,8,21,18,45,54.5,21.0,1.7,23.0,28.0,17.54,4.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.77,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,9.26,1.13
2016,8,22,6,45,0.0,22.0,2.1,22.5,22.0,20.4,10.84
2016,8,22,7,0,0.0,34.0,2.3,23.0,34.0,31.56,20.34
2016,8,22,7,15,0.0,48.0,2.35,23.5,48.0,44.61,31.26
2016,8,22,7,30,0.0,62.0,2.4,24.0,62.0,57.66,41.99
2016,8,22,7,45,35.5,112.5,2.45,24.5,127.0,116.8,89.11
2016,8,22,8,0,71.0,163.0,2.5,25.0,192.0,180.4,139.16
2016,8,22,8,15,35.5,90.0,2.6,25.0,104.5,100.45,75.79
2016,8,22,8,30,0.0,17.0,2.7,25.0,17.0,15.78,7.24
2016,8,22,8,45,13.0,121.5,2.85,25.5,129.5,120.57,91.48
2016,8,22,9,0,26.0,226.0,3.0,26.0,242.0,228.3,174.98
2016,8,22,9,15,41.0,260.0,3.05,26.0,287.5,276.97,211.72
2016,8,22,9,30,56.0,294.0,3.1,26.0,333.0,323.41,246.44
2016,8,22,9,45,166.5,322.0,3.2,26.5,447.0,442.97,336.56
2016,8,22,10,0,277.0,350.0,3.3,27.0,561.0,572.88,431.05
2016,8,22,10,15,312.0,360.0,3.35,27.0,608.5,624.08,467.0
2016,8,22,10,30,347.0,370.0,3.4,27.0,656.0,676.74,503.94
2016,8,22,10,45,380.0,357.5,3.45,27.5,681.0,705.92,523.63
2016,8,22,11,0,413.0,345.0,3.5,28.0,706.0,743.75,549.04
2016,8,22,11,15,300.5,403.0,3.5,28.0,669.5,699.19,514.3
2016,8,22,11,30,188.0,461.0,3.5,28.0,633.0,647.45,474.67
2016,8,22,11,45,331.0,429.0,3.55,28.0,737.5,768.44,562.02
2016,8,22,12,0,474.0,397.0,3.6,28.0,842.0,890.6,646.78
2016,8,22,12,15,670.0,261.5,3.6,28.0,894.0,956.37,696.12
2016,8,22,12,30,866.0,126.0,3.6,28.0,946.0,1002.98,726.03
2016,8,22,12,45,867.0,125.0,3.6,28.5,943.5,1002.42,723.87
2016,8,22,13,0,868.0,124.0,3.6,29.0,941.0,998.25,719.88
2016,8,22,13,15,865.5,123.5,3.6,29.0,930.5,987.52,713.23
2016,8,22,13,30,863.0,123.0,3.6,29.0,920.0,973.26,704.45
2016,8,22,13,45,515.5,285.0,3.6,29.0,758.5,799.83,586.51
2016,8,22,14,0,168.0,447.0,3.6,29.0,597.0,608.21,445.43
2016,8,22,14,15,504.5,283.0,3.6,29.0,712.5,761.4,563.27
2016,8,22,14,30,841.0,119.0,3.6,29.0,828.0,869.95,640.65
2016,8,22,14,45,830.5,118.0,3.6,29.0,794.0,832.45,615.59
2016,8,22,15,0,820.0,117.0,3.6,29.0,760.0,792.67,589.83
2016,8,22,15,15,807.5,115.0,3.6,29.0,719.5,752.02,563.27
2016,8,22,15,30,795.0,113.0,3.6,29.0,679.0,705.44,532.28
2016,8,22,15,45,773.0,112.5,3.6,29.0,632.0,652.51,495.18
2016,8,22,16,0,751.0,112.0,3.6,29.0,585.0,599.36,456.45
2016,8,22,16,15,728.5,108.0,3.4,28.5,535.0,542.48,414.46
2016,8,22,16,30,706.0,104.0,3.2,28.0,485.0,485.93,371.53
2016,8,22,16,45,670.0,100.5,3.05,28.0,431.0,424.34,322.99
2016,8,22,17,0,634.0,97.0,2.9,28.0,377.0,365.47,275.34
2016,8,22,17,15,591.0,90.5,2.7,27.5,323.0,304.21,225.35
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,247.26,177.81
2016,8,22,17,45,480.5,75.5,2.35,27.0,215.5,187.29,128.26
2016,8,22,18,0,413.0,67.0,2.2,27.0,162.0,133.88,85.19
2016,8,22,18,15,318.0,54.0,2.25,26.5,115.0,83.3,48.31
2016,8,22,18,30,223.0,41.0,2.3,26.0,68.0,44.64,23.82
2016,8,22,18,45,111.5,20.5,2.35,25.5,34.0,16.09,1.68
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,24.0,19.5,14.3,0.0
2016,8,23,6,30,110.0,30.0,3.8,24.0,39.0,24.63,11.86
2016,8,23,6,45,214.0,47.0,3.9,24.0,82.0,55.1,31.47
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,99.98,62.25
2016,8,23,7,15,393.0,76.0,4.2,24.5,176.0,147.88,99.34
2016,8,23,7,30,468.0,88.0,4.4,25.0,227.0,204.96,145.87
2016,8,23,7,45,529.0,93.5,4.6,25.5,282.5,262.4,194.0
2016,8,23,8,0,590.0,99.0,4.8,26.0,338.0,324.7,245.88
2016,8,23,8,15,626.0,105.5,4.9,26.0,392.0,383.46,295.01
2016,8,23,8,30,662.0,112.0,5.0,26.0,446.0,445.27,345.43
2016,8,23,8,45,700.5,112.0,5.1,26.5,500.0,504.54,392.16
2016,8,23,9,0,739.0,112.0,5.2,27.0,554.0,566.09,439.38
2016,8,23,9,15,758.0,115.5,5.2,27.0,602.0,620.5,480.62
2016,8,23,9,30,777.0,119.0,5.2,27.0,650.0,674.65,520.72
2016,8,23,9,45,800.5,117.0,5.2,27.5,695.0,725.92,555.96
2016,8,23,10,0,824.0,115.0,5.2,28.0,740.0,772.66,586.58
2016,8,23,10,15,835.0,117.0,5.2,28.0,777.0,815.73,615.46
2016,8,23,10,30,846.0,119.0,5.2,28.0,814.0,856.67,642.62
2016,8,23,10,45,858.0,118.0,5.25,28.5,845.0,893.1,665.44
2016,8,23,11,0,870.0,117.0,5.3,29.0,876.0,926.98,686.38
2016,8,23,11,15,875.5,118.0,5.25,29.0,898.5,953.97,703.35
2016,8,23,11,30,881.0,119.0,5.2,29.0,921.0,977.72,718.14
2016,8,23,11,45,884.0,120.0,5.2,29.5,935.5,995.63,727.94
2016,8,23,12,0,887.0,121.0,5.2,30.0,950.0,1010.0,735.46
2016,8,23,12,15,888.0,121.0,5.2,30.0,956.0,1017.74,740.23
2016,8,23,12,30,889.0,121.0,5.2,30.0,962.0,1021.8,742.75
2016,8,23,12,45,889.0,121.0,5.2,30.5,959.5,1021.16,740.79
2016,8,23,13,0,889.0,121.0,5.2,31.0,957.0,1016.81,736.57
2016,8,23,13,15,887.0,120.0,5.15,31.0,945.5,1005.79,729.27
2016,8,23,13,30,885.0,119.0,5.1,31.0,934.0,991.14,719.75
2016,8,23,13,45,880.5,118.5,5.1,31.0,914.5,971.04,707.1
2016,8,23,14,0,876.0,118.0,5.1,31.0,895.0,947.56,692.3
2016,8,23,14,15,869.5,116.5,5.05,31.0,868.0,917.99,673.13
2016,8,23,14,30,863.0,115.0,5.0,31.0,841.0,885.4,651.96
2016,8,23,14,45,845.5,118.0,4.95,31.0,804.5,845.2,625.57
2016,8,23,15,0,828.0,121.0,4.9,31.0,768.0,807.58,600.85
2016,8,23,15,15,815.5,118.5,4.8,30.5,727.0,761.7,571.18
2016,8,23,15,30,803.0,116.0,4.7,30.0,686.0,714.16,540.0
2016,8,23,15,45,782.5,114.5,4.65,30.0,639.0,660.76,502.08
2016,8,23,16,0,762.0,113.0,4.6,30.0,592.0,606.98,462.55
2016,8,23,16,15,739.5,109.0,4.35,29.5,541.0,549.46,419.85
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,492.29,376.29
2016,8,23,16,45,682.5,101.0,3.9,29.0,435.5,430.24,327.21
2016,8,23,17,0,648.0,97.0,3.7,29.0,381.0,370.72,278.89
2016,8,23,17,15,604.5,90.5,3.4,28.5,326.0,308.43,227.93
2016,8,23,17,30,561.0,84.0,3.1,28.0,271.0,250.49,179.5
2016,8,23,17,45,495.5,75.0,2.85,27.5,217.0,189.72,129.44
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,136.76,86.76
2016,8,23,18,15,331.0,53.5,2.55,26.5,115.0,83.77,48.15
2016,8,23,18,30,232.0,41.0,2.5,26.0,67.0,44.66,23.63
2016,8,23,18,45,116.0,20.5,2.5,25.5,33.5,16.15,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,106.5,13.0,2.75,22.5,21.5,12.39,0.0
2016,8,24,6,30,213.0,26.0,3.0,23.0,43.0,21.09,9.06
2016,8,24,6,45,337.0,37.5,3.3,23.5,89.0,55.58,27.83
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,105.93,60.97
2016,8,24,7,15,531.5,56.5,3.75,24.0,189.0,157.85,102.08
2016,8,24,7,30,602.0,64.0,3.9,24.0,243.0,218.29,152.85
2016,8,24,7,45,658.0,67.0,4.1,24.5,300.5,277.86,204.05
2016,8,24,8,0,714.0,70.0,4.3,25.0,358.0,344.16,260.17
2016,8,24,8,15,744.5,74.0,4.3,25.5,413.5,404.95,311.0
2016,8,24,8,30,775.0,78.0,4.3,26.0,469.0,467.91,361.85
2016,8,24,8,45,801.0,80.0,4.35,26.5,522.0,528.12,409.09
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,587.88,454.5
2016,8,24,9,15,843.0,84.5,4.4,27.5,623.5,643.14,495.04
2016,8,24,9,30,859.0,87.0,4.4,28.0,672.0,697.62,533.04
2016,8,24,9,45,871.5,88.5,4.4,28.5,715.5,747.36,565.56
2016,8,24,10,0,884.0,90.0,4.4,29.0,759.0,795.42,596.38
2016,8,24,10,15,892.5,91.5,4.4,29.0,795.5,838.21,624.37
2016,8,24,10,30,901.0,93.0,4.4,29.0,832.0,878.5,650.45
2016,8,24,10,45,907.0,94.5,4.4,29.5,861.5,913.82,671.67
2016,8,24,11,0,913.0,96.0,4.4,30.0,891.0,946.07,690.68
2016,8,24,11,15,917.0,96.5,4.35,30.0,913.0,972.14,706.66
2016,8,24,11,30,921.0,97.0,4.3,30.0,935.0,994.74,720.39
2016,8,24,11,45,915.0,103.0,4.3,30.0,946.5,1009.61,729.42
2016,8,24,12,0,909.0,109.0,4.3,30.0,958.0,1020.5,736.02
2016,8,24,12,15,909.5,109.5,4.25,30.0,963.0,1028.37,740.5
2016,8,24,12,30,910.0,110.0,4.2,30.0,968.0,1032.45,742.67
2016,8,24,12,45,907.5,110.5,4.2,30.5,964.0,1029.72,739.41
2016,8,24,13,0,905.0,111.0,4.2,31.0,960.0,1023.22,733.91
2016,8,24,13,15,902.0,110.5,4.15,31.0,948.0,1011.47,726.37
2016,8,24,13,30,899.0,110.0,4.1,31.0,936.0,996.06,716.61
2016,8,24,13,45,892.0,111.0,4.1,31.0,915.5,974.75,703.43
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,950.12,688.14
2016,8,24,14,15,588.0,253.5,4.05,30.5,767.5,810.98,595.38
2016,8,24,14,30,291.0,395.0,4.0,30.0,640.0,662.14,486.86
2016,8,24,14,45,560.0,257.0,3.95,30.0,702.0,748.73,555.72
2016,8,24,15,0,829.0,119.0,3.9,30.0,764.0,801.79,595.74
2016,8,24,15,15,816.5,116.5,3.85,30.0,723.0,760.22,567.83
2016,8,24,15,30,804.0,114.0,3.8,30.0,682.0,712.55,536.01
2016,8,24,15,45,785.0,112.0,3.75,30.0,635.0,659.56,498.85
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,606.05,459.9
2016,8,24,16,15,743.0,106.0,3.5,29.5,537.0,547.98,417.19
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,490.29,373.52
2016,8,24,16,45,397.5,139.5,3.1,29.0,348.0,330.48,251.62
2016,8,24,17,0,75.0,177.0,2.9,29.0,210.0,198.91,151.08
2016,8,24,17,15,323.0,128.0,2.6,28.5,239.0,239.38,179.09
2016,8,24,17,30,571.0,79.0,2.3,28.0,268.0,247.9,176.9
2016,8,24,17,45,502.5,71.5,2.05,27.5,214.0,187.36,126.97
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,134.96,84.95
2016,8,24,18,15,337.5,51.0,1.75,26.5,112.5,81.71,46.2
2016,8,24,18,30,241.0,38.0,1.7,26.0,65.0,42.03,21.4
2016,8,24,18,45,120.5,19.0,1.65,26.0,32.5,14.98,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.5,20.5,12.39,0.0
2016,8,25,6,30,203.0,26.0,1.6,23.0,41.0,20.53,8.3
2016,8,25,6,45,311.5,39.5,1.8,23.5,86.0,56.27,29.11
2016,8,25,7,0,420.0,53.0,2.0,24.0,131.0,105.04,61.89
2016,8,25,7,15,492.0,62.0,2.1,24.0,184.5,156.22,102.12
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,216.19,151.9
2016,8,25,7,45,612.5,77.5,2.3,24.5,293.5,274.68,201.65
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,338.32,254.8
2016,8,25,8,15,694.0,89.0,2.4,25.0,404.0,398.43,304.62
2016,8,25,8,30,727.0,94.0,2.4,25.0,459.0,461.46,355.2
2016,8,25,8,45,754.5,96.5,2.4,25.5,512.0,520.57,400.61
2016,8,25,9,0,782.0,99.0,2.4,26.0,565.0,580.84,445.32
2016,8,25,9,15,799.0,102.5,2.35,26.0,613.0,636.09,485.59
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,690.78,524.29
2016,8,25,9,45,833.0,106.0,2.25,26.5,704.5,737.65,553.87
2016,8,25,10,0,850.0,106.0,2.2,27.0,748.0,786.15,583.88
2016,8,25,10,15,859.0,108.0,2.15,27.5,784.5,828.56,609.17
2016,8,25,10,30,868.0,110.0,2.1,28.0,821.0,868.6,632.49
2016,8,25,10,45,876.5,110.0,2.05,28.5,850.5,903.56,652.14
2016,8,25,11,0,885.0,110.0,2.0,29.0,880.0,935.69,669.73
2016,8,25,11,15,889.5,111.0,1.95,29.0,902.0,962.04,684.83
2016,8,25,11,30,894.0,112.0,1.9,29.0,924.0,985.03,697.81
2016,8,25,11,45,898.0,111.5,1.9,29.0,937.5,1002.52,707.99
2016,8,25,12,0,902.0,111.0,1.9,29.0,951.0,1016.42,716.07
2016,8,25,12,15,902.5,111.5,1.9,29.0,956.0,1024.17,720.48
2016,8,25,12,30,903.0,112.0,1.9,29.0,961.0,1028.16,722.76
2016,8,25,12,45,902.5,111.5,1.9,29.5,957.5,1026.35,720.18
2016,8,25,13,0,902.0,111.0,1.9,30.0,954.0,1020.77,715.48
2016,8,25,13,15,899.0,110.5,1.9,30.0,942.5,1008.96,708.54
2016,8,25,13,30,896.0,110.0,1.9,30.0,931.0,993.5,699.5
2016,8,25,13,45,891.5,109.0,1.9,30.0,911.0,972.51,687.12
2016,8,25,14,0,887.0,108.0,1.9,30.0,891.0,948.09,672.68
2016,8,25,14,15,880.5,106.5,1.9,30.0,863.0,918.03,654.68
2016,8,25,14,30,874.0,105.0,1.9,30.0,835.0,884.93,634.72
2016,8,25,14,45,540.5,239.0,1.95,30.0,684.5,714.11,521.19
2016,8,25,15,0,207.0,373.0,2.0,30.0,534.0,541.17,396.28
2016,8,25,15,15,506.0,242.0,2.0,29.5,605.5,645.93,478.82
2016,8,25,15,30,805.0,111.0,2.0,29.0,677.0,709.87,528.79
2016,8,25,15,45,453.0,195.0,2.0,29.0,509.5,514.0,386.5
2016,8,25,16,0,101.0,279.0,2.0,29.0,342.0,333.54,250.59
2016,8,25,16,15,120.5,255.5,1.9,28.5,324.5,320.65,242.86
2016,8,25,16,30,140.0,232.0,1.8,28.0,307.0,300.27,228.43
2016,8,25,16,45,381.5,164.0,1.75,28.0,336.0,346.58,263.5
2016,8,25,17,0,623.0,96.0,1.7,28.0,365.0,358.19,268.35
2016,8,25,17,15,597.0,86.0,1.55,27.5,314.0,300.08,220.59
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,244.29,173.78
2016,8,25,17,45,505.5,68.0,1.3,26.5,209.5,184.02,124.28
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,131.54,82.1
2016,8,25,18,15,343.0,47.5,1.2,25.5,109.0,79.68,44.52
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,39.21,19.21
2016,8,25,18,45,123.0,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,22.45,9.13
2016,8,26,6,45,213.5,44.0,0.9,23.5,77.0,53.34,29.91
2016,8,26,7,0,318.0,61.0,1.0,24.0,119.0,98.54,60.86
2016,8,26,7,15,391.0,73.0,1.0,24.0,170.0,146.28,97.89
2016,8,26,7,30,464.0,85.0,1.0,24.0,221.0,202.97,143.95
2016,8,26,7,45,517.5,93.0,1.05,24.5,275.0,260.44,191.45
2016,8,26,8,0,571.0,101.0,1.1,25.0,329.0,321.93,241.46
2016,8,26,8,15,440.0,149.0,1.0,25.0,340.5,344.48,262.03
2016,8,26,8,30,309.0,197.0,0.9,25.0,352.0,349.16,266.64
2016,8,26,8,45,206.5,230.5,0.85,25.5,339.0,339.6,258.67
2016,8,26,9,0,104.0,264.0,0.8,26.0,326.0,317.59,240.32
2016,8,26,9,15,424.5,197.0,0.7,26.0,480.5,484.46,366.04
2016,8,26,9,30,745.0,130.0,0.6,26.0,635.0,666.55,494.35
2016,8,26,9,45,760.0,133.0,0.5,26.5,677.5,715.3,522.22
2016,8,26,10,0,775.0,136.0,0.4,27.0,720.0,762.9,548.81
2016,8,26,10,15,786.5,138.5,0.45,27.0,756.5,805.63,575.2
2016,8,26,10,30,798.0,141.0,0.5,27.0,793.0,846.41,600.2
2016,8,26,10,45,803.5,144.5,0.6,27.5,822.0,880.64,620.69
2016,8,26,11,0,809.0,148.0,0.7,28.0,851.0,912.1,639.47
2016,8,26,11,15,570.0,289.0,0.8,28.0,790.5,851.09,599.51
2016,8,26,11,30,331.0,430.0,0.9,28.0,730.0,766.57,540.3
2016,8,26,11,45,587.0,286.0,1.0,28.5,828.0,888.71,626.51
2016,8,26,12,0,843.0,142.0,1.1,29.0,926.0,989.85,689.38
2016,8,26,12,15,671.0,268.0,1.2,29.0,894.0,967.45,675.58
2016,8,26,12,30,499.0,394.0,1.3,29.0,862.0,922.4,643.43
2016,8,26,12,45,463.5,396.5,1.4,29.0,830.5,888.65,623.57
2016,8,26,13,0,428.0,399.0,1.5,29.0,799.0,852.8,601.86
2016,8,26,13,15,633.0,270.5,1.55,29.0,853.5,923.36,654.45
2016,8,26,13,30,838.0,142.0,1.6,29.0,908.0,969.57,684.6
2016,8,26,13,45,833.0,141.0,1.7,29.0,888.0,949.06,673.07
2016,8,26,14,0,828.0,140.0,1.8,29.0,868.0,925.36,660.17
2016,8,26,14,15,820.5,138.5,1.9,29.0,841.0,902.55,647.72
2016,8,26,14,30,813.0,137.0,2.0,29.0,814.0,869.69,628.62
2016,8,26,14,45,453.5,250.0,2.1,29.0,625.5,651.62,480.38
2016,8,26,15,0,94.0,363.0,2.2,29.0,437.0,432.0,319.23
2016,8,26,15,15,324.0,294.0,2.25,28.5,524.5,550.11,411.75
2016,8,26,15,30,554.0,225.0,2.3,28.0,612.0,640.23,480.28
2016,8,26,15,45,403.0,248.5,2.35,28.0,520.5,532.8,401.51
2016,8,26,16,0,252.0,272.0,2.4,28.0,429.0,433.08,327.8
2016,8,26,16,15,291.5,239.5,2.35,27.5,405.5,409.22,311.98
2016,8,26,16,30,331.0,207.0,2.3,27.0,382.0,380.68,291.4
2016,8,26,16,45,214.0,192.0,2.25,27.0,300.0,287.2,219.92
2016,8,26,17,0,97.0,177.0,2.2,27.0,218.0,208.07,159.14
2016,8,26,17,15,89.0,152.0,2.1,26.5,185.5,174.9,133.39
2016,8,26,17,30,81.0,127.0,2.0,26.0,153.0,142.76,107.83
2016,8,26,17,45,67.5,102.5,1.9,26.0,121.5,110.94,82.11
2016,8,26,18,0,54.0,78.0,1.8,26.0,90.0,81.01,57.83
2016,8,26,18,15,32.0,55.5,1.8,25.5,62.0,54.02,36.49
2016,8,26,18,30,10.0,33.0,1.8,25.0,34.0,30.3,17.33
2016,8,26,18,45,5.0,16.5,1.85,24.5,17.0,15.13,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.0,12.5,0.6,22.0,17.5,11.91,0.0
2016,8,27,6,30,132.0,25.0,0.7,22.0,35.0,20.01,7.08
2016,8,27,6,45,234.0,41.5,0.8,22.5,77.0,52.79,28.83
2016,8,27,7,0,336.0,58.0,0.9,23.0,119.0,98.57,60.34
2016,8,27,7,15,408.5,69.5,0.9,23.5,170.0,146.92,97.9
2016,8,27,7,30,481.0,81.0,0.9,24.0,221.0,206.02,145.8
2016,8,27,7,45,530.5,89.5,0.9,24.5,275.0,261.92,192.17
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,323.22,241.96
2016,8,27,8,15,616.0,104.5,0.75,25.5,382.5,381.63,287.79
2016,8,27,8,30,652.0,111.0,0.6,26.0,436.0,443.1,333.8
2016,8,27,8,45,681.0,115.0,0.45,26.5,487.5,500.85,374.92
2016,8,27,9,0,710.0,119.0,0.3,27.0,539.0,560.11,414.99
2016,8,27,9,15,729.5,123.0,0.4,27.0,586.5,614.3,453.41
2016,8,27,9,30,749.0,127.0,0.5,27.0,634.0,667.38,490.32
2016,8,27,9,45,761.5,131.5,0.6,27.5,676.0,715.96,522.04
2016,8,27,10,0,774.0,136.0,0.7,28.0,718.0,763.17,551.46
2016,8,27,10,15,785.5,138.5,0.8,28.0,754.0,805.87,578.76
2016,8,27,10,30,797.0,141.0,0.9,28.0,790.0,846.6,604.7
2016,8,27,10,45,802.5,144.5,1.05,28.5,819.0,880.77,625.92
2016,8,27,11,0,808.0,148.0,1.2,29.0,848.0,912.18,645.35
2016,8,27,11,15,813.5,149.5,1.3,29.0,869.5,938.59,662.2
2016,8,27,11,30,819.0,151.0,1.4,29.0,891.0,961.91,677.23
2016,8,27,11,45,454.0,303.0,1.5,29.0,714.5,774.44,554.02
2016,8,27,12,0,89.0,455.0,1.6,29.0,538.0,541.68,389.38
2016,8,27,12,15,463.5,300.5,1.65,29.0,734.5,791.15,570.33
2016,8,27,12,30,838.0,146.0,1.7,29.0,931.0,998.4,704.54
2016,8,27,12,45,604.0,284.0,1.8,29.0,849.0,918.4,651.7
2016,8,27,13,0,370.0,422.0,1.9,29.0,767.0,810.53,576.9
2016,8,27,13,15,598.0,284.5,1.95,29.0,833.5,903.12,645.66
2016,8,27,13,30,826.0,147.0,2.0,29.0,900.0,971.57,691.02
2016,8,27,13,45,521.5,292.0,2.05,29.0,763.5,815.09,587.29
2016,8,27,14,0,217.0,437.0,2.1,29.0,627.0,646.26,467.51
2016,8,27,14,15,506.5,290.5,2.1,29.0,716.0,772.59,562.97
2016,8,27,14,30,796.0,144.0,2.1,29.0,805.0,861.97,625.81
2016,8,27,14,45,782.5,143.5,2.15,29.0,769.5,822.88,600.7
2016,8,27,15,0,769.0,143.0,2.2,29.0,734.0,781.85,575.19
2016,8,27,15,15,755.0,139.5,2.15,28.5,693.5,735.71,546.29
2016,8,27,15,30,741.0,136.0,2.1,28.0,653.0,688.23,515.45
2016,8,27,15,45,380.5,178.5,2.1,28.0,443.5,447.84,340.39
2016,8,27,16,0,20.0,221.0,2.1,28.0,234.0,221.08,166.58
2016,8,27,16,15,333.0,171.0,2.0,28.0,346.5,371.06,284.75
2016,8,27,16,30,646.0,121.0,1.9,28.0,459.0,468.96,356.61
2016,8,27,16,45,613.0,114.0,1.85,28.0,406.0,408.29,308.75
2016,8,27,17,0,580.0,107.0,1.8,28.0,353.0,350.2,262.47
2016,8,27,17,15,534.0,98.5,1.65,27.5,299.5,289.0,213.17
2016,8,27,17,30,488.0,90.0,1.5,27.0,246.0,230.6,165.21
2016,8,27,17,45,424.5,78.5,1.4,26.5,194.5,172.84,118.16
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,122.71,78.21
2016,8,27,18,15,268.5,51.0,1.3,25.5,98.0,73.47,42.52
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,36.01,18.07
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,11.91,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,20.16,6.57
2016,8,28,6,45,217.0,42.5,2.1,22.5,74.5,52.9,29.35
2016,8,28,7,0,314.0,60.0,2.3,23.0,116.0,98.01,60.85
2016,8,28,7,15,386.0,72.5,2.35,23.5,166.5,145.93,98.34
2016,8,28,7,30,458.0,85.0,2.4,24.0,217.0,202.72,144.8
2016,8,28,7,45,510.0,93.5,2.45,24.5,271.0,260.0,192.78
2016,8,28,8,0,562.0,102.0,2.5,25.0,325.0,321.13,243.27
2016,8,28,8,15,598.5,109.0,2.6,25.0,378.0,379.3,291.24
2016,8,28,8,30,635.0,116.0,2.7,25.0,431.0,440.61,340.46
2016,8,28,8,45,666.5,119.5,2.8,25.5,483.0,498.4,385.13
2016,8,28,9,0,698.0,123.0,2.9,26.0,535.0,557.98,429.84
2016,8,28,9,15,718.0,127.5,2.95,26.5,582.5,612.46,469.35
2016,8,28,9,30,738.0,132.0,3.0,27.0,630.0,666.89,507.72
2016,8,28,9,45,759.0,132.0,3.15,27.5,673.5,715.65,541.34
2016,8,28,10,0,780.0,132.0,3.3,28.0,717.0,764.88,573.6
2016,8,28,10,15,791.0,134.5,3.35,28.0,753.0,807.36,601.53
2016,8,28,10,30,802.0,137.0,3.4,28.0,789.0,847.82,627.92
2016,8,28,10,45,458.0,281.0,3.45,28.0,656.5,712.36,529.48
2016,8,28,11,0,114.0,425.0,3.5,28.0,524.0,536.15,395.87
2016,8,28,11,15,475.0,281.5,3.5,28.0,708.0,755.11,560.69
2016,8,28,11,30,836.0,138.0,3.5,28.0,892.0,957.89,699.11
2016,8,28,11,45,831.5,144.0,3.55,28.5,903.5,972.45,705.5
2016,8,28,12,0,827.0,150.0,3.6,29.0,915.0,992.45,716.95
2016,8,28,12,15,573.0,302.5,3.65,29.0,834.0,903.8,656.12
2016,8,28,12,30,319.0,455.0,3.7,29.0,753.0,796.67,576.87
2016,8,28,12,45,575.0,301.5,3.75,29.0,836.5,907.1,660.26
2016,8,28,13,0,831.0,148.0,3.8,29.0,920.0,988.61,716.14
2016,8,28,13,15,828.0,147.0,3.8,29.0,908.0,976.75,708.07
2016,8,28,13,30,825.0,146.0,3.8,29.0,896.0,969.89,704.1
2016,8,28,13,45,822.5,143.5,3.85,29.0,877.0,949.84,691.84
2016,8,28,14,0,820.0,141.0,3.9,29.0,858.0,926.5,677.52
2016,8,28,14,15,812.5,139.0,3.9,29.0,830.5,895.95,658.13
2016,8,28,14,30,805.0,137.0,3.9,29.0,803.0,862.63,636.87
2016,8,28,14,45,491.0,253.5,3.95,29.0,654.5,687.3,513.49
2016,8,28,15,0,177.0,370.0,4.0,29.0,506.0,514.7,384.14
2016,8,28,15,15,451.5,256.0,3.95,28.5,576.0,618.02,467.23
2016,8,28,15,30,726.0,142.0,3.9,28.0,646.0,684.59,521.05
2016,8,28,15,45,712.5,135.0,3.85,28.0,601.0,633.06,483.43
2016,8,28,16,0,699.0,128.0,3.8,28.0,556.0,580.77,445.05
2016,8,28,16,15,674.5,123.0,3.65,27.5,506.0,523.67,402.66
2016,8,28,16,30,650.0,118.0,3.5,27.0,456.0,467.49,359.76
2016,8,28,16,45,621.5,110.0,3.4,27.0,403.5,407.69,312.32
2016,8,28,17,0,593.0,102.0,3.3,27.0,351.0,349.96,265.22
2016,8,28,17,15,547.0,94.0,2.9,26.5,297.5,288.51,214.63
2016,8,28,17,30,501.0,86.0,2.5,26.0,244.0,231.87,167.13
2016,8,28,17,45,438.5,74.5,2.15,26.0,192.0,171.6,117.11
2016,8,28,18,0,376.0,63.0,1.8,26.0,140.0,120.87,76.13
2016,8,28,18,15,280.5,48.0,1.65,25.5,95.0,71.49,40.47
2016,8,28,18,30,185.0,33.0,1.5,25.0,50.0,34.25,16.38
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,2.9,22.0,16.0,11.44,0.0
2016,8,29,6,30,116.0,24.0,3.1,22.0,32.0,19.49,5.51
2016,8,29,6,45,224.5,40.0,3.3,22.5,73.5,51.5,27.88
2016,8,29,7,0,333.0,56.0,3.5,23.0,115.0,97.27,59.45
2016,8,29,7,15,166.5,32.0,3.65,23.0,61.5,64.49,41.03
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.41,0.51
2016,8,29,7,45,68.5,84.5,3.95,23.5,111.5,103.54,78.24
2016,8,29,8,0,137.0,161.0,4.1,24.0,215.0,208.11,161.61
2016,8,29,8,15,170.5,185.5,4.2,24.5,263.0,255.8,199.2
2016,8,29,8,30,204.0,210.0,4.3,25.0,311.0,307.27,239.32
2016,8,29,8,45,235.5,231.5,4.4,25.5,361.0,358.2,278.42
2016,8,29,9,0,267.0,253.0,4.5,26.0,411.0,417.49,323.12
2016,8,29,9,15,522.5,181.0,4.55,26.0,522.0,535.38,415.6
2016,8,29,9,30,778.0,109.0,4.6,26.0,633.0,671.43,519.61
2016,8,29,9,45,466.0,234.0,4.65,26.5,554.0,598.1,458.42
2016,8,29,10,0,154.0,359.0,4.7,27.0,475.0,482.19,364.96
2016,8,29,10,15,172.0,378.5,4.7,27.0,513.5,523.9,395.56
2016,8,29,10,30,190.0,398.0,4.7,27.0,552.0,566.39,425.87
2016,8,29,10,45,194.5,413.5,4.75,27.5,576.5,593.21,443.65
2016,8,29,11,0,199.0,429.0,4.8,28.0,601.0,619.57,461.0
2016,8,29,11,15,328.5,400.5,4.8,28.0,692.5,728.8,540.94
2016,8,29,11,30,458.0,372.0,4.8,28.0,784.0,841.49,620.95
2016,8,29,11,45,358.5,415.5,4.8,28.5,741.5,787.29,578.82
2016,8,29,12,0,259.0,459.0,4.8,29.0,699.0,737.75,540.39
2016,8,29,12,15,572.5,284.0,4.8,29.0,816.5,886.94,652.95
2016,8,29,12,30,886.0,109.0,4.8,29.0,934.0,1010.45,736.52
2016,8,29,12,45,461.5,250.5,4.85,29.0,680.5,739.4,549.89
2016,8,29,13,0,37.0,392.0,4.9,29.0,427.0,426.0,314.69
2016,8,29,13,15,87.0,424.5,4.9,29.0,504.5,508.39,376.73
2016,8,29,13,30,137.0,457.0,4.9,29.0,582.0,599.88,442.87
2016,8,29,13,45,500.5,283.5,4.9,29.0,722.5,787.04,585.7
2016,8,29,14,0,864.0,110.0,4.9,29.0,863.0,928.98,685.88
2016,8,29,14,15,857.5,108.5,4.9,28.5,835.5,899.14,667.02
2016,8,29,14,30,851.0,107.0,4.9,28.0,808.0,866.33,647.06
2016,8,29,14,45,839.0,106.5,4.9,28.0,772.5,827.12,621.24
2016,8,29,15,0,827.0,106.0,4.9,28.0,737.0,785.72,593.72
2016,8,29,15,15,493.0,215.5,4.8,27.5,586.0,609.24,465.44
2016,8,29,15,30,159.0,325.0,4.7,27.0,435.0,439.55,334.74
2016,8,29,15,45,218.0,294.0,4.65,27.0,433.0,440.09,337.48
2016,8,29,16,0,277.0,263.0,4.6,27.0,431.0,440.17,338.78
2016,8,29,16,15,496.5,177.0,4.4,26.5,446.0,471.16,365.1
2016,8,29,16,30,716.0,91.0,4.2,26.0,461.0,473.96,367.86
2016,8,29,16,45,358.0,108.0,4.05,26.0,293.0,279.32,216.36
2016,8,29,17,0,0.0,125.0,3.9,26.0,125.0,116.82,88.87
2016,8,29,17,15,281.0,97.5,3.55,25.5,185.0,196.75,148.78
2016,8,29,17,30,562.0,70.0,3.2,25.0,245.0,232.91,167.44
2016,8,29,17,45,490.5,62.5,2.85,25.0,192.5,172.61,116.61
2016,8,29,18,0,419.0,55.0,2.5,25.0,140.0,120.91,74.69
2016,8,29,18,15,317.5,42.5,2.35,24.5,94.5,70.5,38.42
2016,8,29,18,30,216.0,30.0,2.2,24.0,49.0,32.24,14.16
2016,8,29,18,45,108.0,15.0,2.05,24.0,24.5,14.3,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
