Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,18.97,4.49
2016,8,30,6,45,250.5,37.5,2.65,22.5,74.0,51.38,26.8
2016,8,30,7,0,359.0,52.0,2.9,23.0,116.0,98.72,59.47
2016,8,30,7,15,179.5,59.5,2.95,23.5,91.5,92.77,63.5
2016,8,30,7,30,0.0,67.0,3.0,24.0,67.0,62.31,45.76
2016,8,30,7,45,90.5,113.0,3.05,24.5,148.5,138.09,105.3
2016,8,30,8,0,181.0,159.0,3.1,25.0,230.0,223.41,172.3
2016,8,30,8,15,136.5,184.0,3.15,25.0,242.5,239.73,185.93
2016,8,30,8,30,92.0,209.0,3.2,25.0,255.0,246.73,191.4
2016,8,30,8,45,100.5,235.0,3.25,25.5,290.5,282.52,218.52
2016,8,30,9,0,109.0,261.0,3.3,26.0,326.0,319.16,245.72
2016,8,30,9,15,218.0,274.5,3.35,26.0,417.0,416.3,320.22
2016,8,30,9,30,327.0,288.0,3.4,26.0,508.0,524.97,401.47
2016,8,30,9,45,229.0,322.5,3.5,26.5,481.0,494.93,375.95
2016,8,30,10,0,131.0,357.0,3.6,27.0,454.0,462.49,348.69
2016,8,30,10,15,152.5,377.5,3.65,27.0,496.5,507.26,381.25
2016,8,30,10,30,174.0,398.0,3.7,27.0,539.0,553.16,413.97
2016,8,30,10,45,228.5,405.5,3.75,27.5,598.0,616.27,458.73
2016,8,30,11,0,283.0,413.0,3.8,28.0,657.0,691.28,510.68
2016,8,30,11,15,232.0,433.5,3.8,28.0,637.0,661.82,487.94
2016,8,30,11,30,181.0,454.0,3.8,28.0,617.0,638.8,470.0
2016,8,30,11,45,170.5,461.5,3.85,28.5,617.0,639.69,469.26
2016,8,30,12,0,160.0,469.0,3.9,29.0,617.0,639.45,467.68
2016,8,30,12,15,151.0,471.0,3.9,29.0,611.0,633.99,463.47
2016,8,30,12,30,142.0,473.0,3.9,29.0,605.0,627.59,458.69
2016,8,30,12,45,140.0,471.0,3.95,29.0,601.0,623.25,455.82
2016,8,30,13,0,138.0,469.0,4.0,29.0,597.0,618.13,452.45
2016,8,30,13,15,261.5,434.0,3.95,29.0,672.5,713.09,522.18
2016,8,30,13,30,385.0,399.0,3.9,29.0,748.0,793.13,579.95
2016,8,30,13,45,232.5,407.0,3.9,29.0,616.5,647.29,475.92
2016,8,30,14,0,80.0,415.0,3.9,29.0,485.0,486.7,359.31
2016,8,30,14,15,134.0,409.5,3.8,28.5,522.0,537.22,398.62
2016,8,30,14,30,188.0,404.0,3.7,28.0,559.0,574.17,427.26
2016,8,30,14,45,98.0,306.5,3.65,28.0,387.0,391.5,294.35
2016,8,30,15,0,8.0,209.0,3.6,28.0,215.0,203.76,152.57
2016,8,30,15,15,147.0,258.0,3.45,28.0,359.5,371.01,282.84
2016,8,30,15,30,286.0,307.0,3.3,28.0,504.0,520.61,394.09
2016,8,30,15,45,223.5,290.5,3.2,28.0,438.0,440.44,334.29
2016,8,30,16,0,161.0,274.0,3.1,28.0,372.0,372.59,283.68
2016,8,30,16,15,161.0,248.5,2.85,27.5,338.5,337.84,258.53
2016,8,30,16,30,161.0,223.0,2.6,27.0,305.0,302.85,232.56
2016,8,30,16,45,80.5,162.0,2.4,27.0,203.0,192.08,147.14
2016,8,30,17,0,0.0,101.0,2.2,27.0,101.0,94.22,70.45
2016,8,30,17,15,0.0,85.0,1.95,26.5,85.0,79.17,58.82
2016,8,30,17,30,0.0,69.0,1.7,26.0,69.0,64.19,46.9
2016,8,30,17,45,0.0,54.0,1.45,26.0,54.0,50.2,35.46
2016,8,30,18,0,0.0,39.0,1.2,26.0,39.0,36.23,23.85
2016,8,30,18,15,0.0,25.5,1.15,25.5,25.5,23.66,13.3
2016,8,30,18,30,0.0,12.0,1.1,25.0,12.0,11.12,2.27
2016,8,30,18,45,0.0,6.0,1.05,25.0,6.0,5.72,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,27.0,11.0,1.95,22.0,12.5,10.48,0.0
2016,8,31,6,30,54.0,22.0,2.1,22.0,25.0,18.77,3.56
2016,8,31,6,45,143.0,43.5,2.3,22.5,65.5,49.64,28.94
2016,8,31,7,0,232.0,65.0,2.5,23.0,106.0,92.31,59.62
2016,8,31,7,15,221.5,85.0,2.45,23.5,135.5,125.48,88.33
2016,8,31,7,30,211.0,105.0,2.4,24.0,165.0,157.3,116.26
2016,8,31,7,45,359.5,109.5,2.35,24.5,238.5,226.95,170.25
2016,8,31,8,0,508.0,114.0,2.3,25.0,312.0,312.14,237.19
2016,8,31,8,15,546.5,122.0,2.35,25.5,365.0,371.72,285.09
2016,8,31,8,30,585.0,130.0,2.4,26.0,418.0,432.34,332.56
2016,8,31,8,45,416.5,192.5,2.5,26.5,409.0,431.63,331.64
2016,8,31,9,0,248.0,255.0,2.6,27.0,400.0,409.25,312.83
2016,8,31,9,15,307.5,266.0,2.65,27.5,461.5,473.63,360.4
2016,8,31,9,30,367.0,277.0,2.7,28.0,523.0,543.01,410.25
2016,8,31,9,45,560.5,210.0,2.75,28.5,614.0,646.82,486.7
2016,8,31,10,0,754.0,143.0,2.8,29.0,705.0,758.58,565.26
2016,8,31,10,15,765.5,146.0,2.8,29.0,741.0,801.02,592.14
2016,8,31,10,30,777.0,149.0,2.8,29.0,777.0,841.53,617.97
2016,8,31,10,45,789.5,149.0,2.85,29.0,807.0,877.69,641.04
2016,8,31,11,0,802.0,149.0,2.9,29.0,837.0,911.48,662.49
2016,8,31,11,15,459.0,298.0,2.9,29.0,694.0,759.25,555.48
2016,8,31,11,30,116.0,447.0,2.9,29.0,551.0,569.11,414.84
2016,8,31,11,45,178.0,454.0,2.9,29.5,616.0,639.95,465.49
2016,8,31,12,0,240.0,461.0,2.9,30.0,681.0,711.58,514.16
2016,8,31,12,15,278.0,454.0,2.9,30.0,710.5,755.48,543.91
2016,8,31,12,30,316.0,447.0,2.9,30.0,740.0,787.5,565.93
2016,8,31,12,45,557.5,307.5,2.95,30.0,822.5,896.45,645.78
2016,8,31,13,0,799.0,168.0,3.0,30.0,905.0,987.8,707.54
2016,8,31,13,15,482.0,312.5,3.0,30.0,755.5,817.18,591.3
2016,8,31,13,30,165.0,457.0,3.0,30.0,606.0,628.22,455.14
2016,8,31,13,45,181.5,445.0,3.0,30.0,605.5,627.88,456.95
2016,8,31,14,0,198.0,433.0,3.0,30.0,605.0,626.09,456.71
2016,8,31,14,15,481.5,296.5,2.95,30.0,695.0,756.97,555.02
2016,8,31,14,30,765.0,160.0,2.9,30.0,785.0,850.85,622.35
2016,8,31,14,45,756.0,156.0,2.85,30.0,751.0,812.62,596.82
2016,8,31,15,0,747.0,152.0,2.8,30.0,717.0,772.26,570.72
2016,8,31,15,15,421.5,233.0,2.7,30.0,548.5,571.94,427.25
2016,8,31,15,30,96.0,314.0,2.6,30.0,380.0,376.51,280.88
2016,8,31,15,45,387.5,224.5,2.55,30.0,461.0,498.44,376.42
2016,8,31,16,0,679.0,135.0,2.5,30.0,542.0,573.87,433.57
2016,8,31,16,15,652.5,129.0,2.35,29.5,492.0,515.43,390.23
2016,8,31,16,30,626.0,123.0,2.2,29.0,442.0,458.21,347.37
2016,8,31,16,45,592.0,115.5,2.05,29.0,389.0,397.57,300.12
2016,8,31,17,0,558.0,108.0,1.9,29.0,336.0,339.69,253.8
2016,8,31,17,15,509.5,98.5,1.7,28.5,282.5,277.99,204.15
2016,8,31,17,30,461.0,89.0,1.5,28.0,229.0,219.51,156.28
2016,8,31,17,45,394.5,76.5,1.3,27.5,178.5,162.06,109.8
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,112.72,70.94
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,64.88,36.83
2016,8,31,18,30,136.0,30.0,1.0,26.0,41.0,29.16,12.23
2016,8,31,18,45,68.0,15.0,0.95,26.0,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.0,10.48,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,28.0,18.32,2.36
2016,9,1,6,45,205.5,40.0,2.25,23.5,69.0,51.25,27.85
2016,9,1,7,0,302.0,58.0,2.6,24.0,110.0,96.44,59.71
2016,9,1,7,15,374.5,71.5,2.5,24.5,160.5,144.98,97.72
2016,9,1,7,30,447.0,85.0,2.4,25.0,211.0,202.51,144.65
2016,9,1,7,45,497.0,95.0,2.35,25.5,264.0,258.03,191.07
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,321.62,243.1
2016,9,1,8,15,584.0,112.5,2.3,26.5,370.5,379.89,290.04
2016,9,1,8,30,621.0,120.0,2.3,27.0,424.0,441.38,337.98
2016,9,1,8,45,647.0,126.5,2.35,28.0,474.5,498.58,380.61
2016,9,1,9,0,673.0,133.0,2.4,29.0,525.0,557.06,422.64
2016,9,1,9,15,694.0,137.5,2.4,29.0,572.5,611.11,461.74
2016,9,1,9,30,715.0,142.0,2.4,29.0,620.0,665.24,499.91
2016,9,1,9,45,733.5,144.5,2.4,29.5,662.5,715.14,533.25
2016,9,1,10,0,752.0,147.0,2.4,30.0,705.0,762.05,562.67
2016,9,1,10,15,763.5,150.0,2.4,30.0,741.0,804.42,589.6
2016,9,1,10,30,775.0,153.0,2.4,30.0,777.0,844.86,615.01
2016,9,1,10,45,784.5,154.0,2.45,30.0,806.5,879.27,636.66
2016,9,1,11,0,794.0,155.0,2.5,30.0,836.0,911.17,656.66
2016,9,1,11,15,423.0,279.0,2.5,30.0,642.5,706.26,515.36
2016,9,1,11,30,52.0,403.0,2.5,30.0,449.0,451.2,328.55
2016,9,1,11,45,131.0,433.5,2.55,30.5,553.0,572.94,416.14
2016,9,1,12,0,210.0,464.0,2.6,31.0,657.0,685.39,492.84
2016,9,1,12,15,242.0,461.0,2.6,31.0,684.0,716.24,513.52
2016,9,1,12,30,274.0,458.0,2.6,31.0,711.0,757.25,541.16
2016,9,1,12,45,539.0,312.0,2.65,31.0,808.0,883.04,632.33
2016,9,1,13,0,804.0,166.0,2.7,31.0,905.0,991.13,704.55
2016,9,1,13,15,477.0,310.0,2.7,31.0,747.0,810.11,582.49
2016,9,1,13,30,150.0,454.0,2.7,31.0,589.0,610.95,440.17
2016,9,1,13,45,169.0,443.0,2.7,31.0,591.5,614.3,444.64
2016,9,1,14,0,188.0,432.0,2.7,31.0,594.0,616.12,446.91
2016,9,1,14,15,477.0,295.5,2.65,30.5,688.5,752.08,549.22
2016,9,1,14,30,766.0,159.0,2.6,30.0,783.0,850.58,620.38
2016,9,1,14,45,635.5,214.5,2.6,30.0,716.5,773.6,568.01
2016,9,1,15,0,505.0,270.0,2.6,30.0,650.0,695.58,512.82
2016,9,1,15,15,363.5,292.5,2.5,30.0,558.0,579.65,430.41
2016,9,1,15,30,222.0,315.0,2.4,30.0,466.0,475.68,354.65
2016,9,1,15,45,182.0,292.5,2.35,30.0,411.0,414.59,310.9
2016,9,1,16,0,142.0,270.0,2.3,30.0,356.0,356.97,268.79
2016,9,1,16,15,78.5,223.5,2.15,29.5,270.5,260.91,197.45
2016,9,1,16,30,15.0,177.0,2.0,29.0,185.0,174.35,131.73
2016,9,1,16,45,10.5,157.0,1.9,29.0,162.5,152.27,115.14
2016,9,1,17,0,6.0,137.0,1.8,29.0,140.0,130.76,98.68
2016,9,1,17,15,3.0,115.5,1.6,28.5,117.0,108.94,81.92
2016,9,1,17,30,0.0,94.0,1.4,28.0,94.0,87.58,65.22
2016,9,1,17,45,0.0,72.5,1.25,27.5,72.5,67.37,49.0
2016,9,1,18,0,0.0,51.0,1.1,27.0,51.0,47.3,32.56
2016,9,1,18,15,0.0,32.5,1.05,26.5,32.5,30.17,18.26
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,12.98,2.76
2016,9,1,18,45,0.0,7.0,1.0,25.5,7.0,6.67,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,6.5,2.3,23.5,6.5,6.02,0.0
2016,9,2,8,0,0.0,10.0,2.3,24.0,10.0,9.27,2.02
2016,9,2,8,15,0.0,11.0,2.2,24.5,11.0,10.2,2.75
2016,9,2,8,30,0.0,12.0,2.1,25.0,12.0,11.14,3.47
2016,9,2,8,45,105.0,135.0,2.05,25.5,196.0,191.86,148.99
2016,9,2,9,0,210.0,258.0,2.0,26.0,380.0,384.64,295.5
2016,9,2,9,15,113.5,246.5,1.9,26.5,313.5,320.67,244.53
2016,9,2,9,30,17.0,235.0,1.8,27.0,247.0,234.65,177.04
2016,9,2,9,45,39.5,282.5,1.7,27.5,311.5,305.76,230.04
2016,9,2,10,0,62.0,330.0,1.6,28.0,376.0,373.72,278.72
2016,9,2,10,15,61.5,346.5,1.5,28.0,394.5,392.79,291.27
2016,9,2,10,30,61.0,363.0,1.4,28.0,413.0,411.69,303.81
2016,9,2,10,45,165.5,388.0,1.35,28.5,528.5,543.47,397.52
2016,9,2,11,0,270.0,413.0,1.3,29.0,644.0,681.59,490.29
2016,9,2,11,15,219.5,432.0,1.3,29.0,623.0,650.36,466.48
2016,9,2,11,30,169.0,451.0,1.3,29.0,602.0,625.96,448.49
2016,9,2,11,45,164.5,458.0,1.3,29.5,607.0,632.02,451.37
2016,9,2,12,0,160.0,465.0,1.3,30.0,612.0,637.13,453.39
2016,9,2,12,15,303.5,428.0,1.35,30.0,708.0,755.53,535.47
2016,9,2,12,30,447.0,391.0,1.4,30.0,804.0,872.14,612.82
2016,9,2,12,45,237.0,375.0,1.45,30.0,594.5,633.83,453.73
2016,9,2,13,0,27.0,359.0,1.5,30.0,385.0,383.26,277.54
2016,9,2,13,15,177.5,391.0,1.5,30.0,551.0,576.06,417.51
2016,9,2,13,30,328.0,423.0,1.5,30.0,717.0,763.73,543.89
2016,9,2,13,45,507.5,322.5,1.55,30.0,765.0,834.97,594.54
2016,9,2,14,0,687.0,222.0,1.6,30.0,813.0,890.74,635.2
2016,9,2,14,15,677.5,219.0,1.65,30.0,785.5,859.77,616.15
2016,9,2,14,30,668.0,216.0,1.7,30.0,758.0,826.6,596.11
2016,9,2,14,45,338.5,216.5,1.8,30.0,491.5,520.87,386.23
2016,9,2,15,0,9.0,217.0,1.9,30.0,225.0,212.43,156.79
2016,9,2,15,15,50.0,262.5,1.95,29.5,297.5,294.23,220.41
2016,9,2,15,30,91.0,308.0,2.0,29.0,370.0,367.26,275.51
2016,9,2,15,45,188.5,281.0,2.05,29.0,397.0,407.55,307.26
2016,9,2,16,0,286.0,254.0,2.1,29.0,424.0,436.91,330.33
2016,9,2,16,15,143.0,190.5,2.05,28.5,275.5,270.16,205.93
2016,9,2,16,30,0.0,127.0,2.0,28.0,127.0,118.87,88.96
2016,9,2,16,45,256.0,122.0,1.95,28.0,225.0,240.6,184.58
2016,9,2,17,0,512.0,117.0,1.9,28.0,323.0,326.16,245.57
2016,9,2,17,15,463.0,106.0,1.75,27.5,270.0,265.88,196.43
2016,9,2,17,30,414.0,95.0,1.6,27.0,217.0,210.99,151.43
2016,9,2,17,45,344.5,80.5,1.5,26.5,167.0,154.01,105.55
2016,9,2,18,0,275.0,66.0,1.4,26.0,117.0,105.62,67.68
2016,9,2,18,15,187.0,46.0,1.3,25.5,75.0,59.36,34.23
2016,9,2,18,30,99.0,26.0,1.2,25.0,33.0,24.74,8.1
2016,9,2,18,45,49.5,13.0,1.2,25.0,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,36.5,10.0,1.75,21.5,12.0,9.53,0.0
2016,9,3,6,30,73.0,20.0,1.9,22.0,24.0,17.54,0.0
2016,9,3,6,45,167.0,40.5,2.05,22.5,64.5,49.66,27.8
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,94.63,60.14
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,142.12,97.41
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,198.59,143.42
2016,9,3,7,45,463.0,100.5,2.25,24.5,257.5,253.83,189.34
2016,9,3,8,0,521.0,110.0,2.3,25.0,311.0,315.58,239.94
2016,9,3,8,15,294.5,155.5,2.25,25.5,272.5,287.65,221.8
2016,9,3,8,30,68.0,201.0,2.2,26.0,234.0,228.01,175.52
2016,9,3,8,45,160.0,226.5,2.15,26.5,316.0,313.73,241.46
2016,9,3,9,0,252.0,252.0,2.1,27.0,398.0,410.7,313.8
2016,9,3,9,15,479.5,198.5,2.0,27.0,506.5,528.93,402.93
2016,9,3,9,30,707.0,145.0,1.9,27.0,615.0,664.72,501.56
2016,9,3,9,45,508.5,239.0,1.85,27.5,588.5,639.64,477.32
2016,9,3,10,0,310.0,333.0,1.8,28.0,562.0,591.31,437.43
2016,9,3,10,15,539.5,244.0,1.8,28.0,667.0,714.64,527.79
2016,9,3,10,30,769.0,155.0,1.8,28.0,772.0,843.55,615.03
2016,9,3,10,45,423.5,279.5,1.8,28.5,621.5,684.74,500.9
2016,9,3,11,0,78.0,404.0,1.8,29.0,471.0,474.35,345.77
2016,9,3,11,15,43.5,303.0,1.8,29.0,341.0,340.02,250.81
2016,9,3,11,30,9.0,202.0,1.8,29.0,211.0,199.84,147.31
2016,9,3,11,45,4.5,147.5,1.85,29.5,152.0,143.3,104.75
2016,9,3,12,0,0.0,93.0,1.9,30.0,93.0,87.13,61.74
2016,9,3,12,15,5.5,162.5,1.95,30.0,168.0,158.8,116.41
2016,9,3,12,30,11.0,232.0,2.0,30.0,243.0,231.35,170.47
2016,9,3,12,45,159.0,336.5,2.05,30.0,482.5,504.79,371.62
2016,9,3,13,0,307.0,441.0,2.1,30.0,722.0,771.36,552.78
2016,9,3,13,15,160.5,356.5,2.15,30.0,503.5,523.86,381.95
2016,9,3,13,30,14.0,272.0,2.2,30.0,285.0,272.7,200.16
2016,9,3,13,45,204.0,321.5,2.25,30.5,497.0,533.16,393.02
2016,9,3,14,0,394.0,371.0,2.3,31.0,709.0,756.58,546.39
2016,9,3,14,15,548.0,283.0,2.35,30.5,736.0,804.2,582.69
2016,9,3,14,30,702.0,195.0,2.4,30.0,763.0,834.93,608.41
2016,9,3,14,45,439.5,277.0,2.5,30.0,627.5,668.08,491.73
2016,9,3,15,0,177.0,359.0,2.6,30.0,492.0,505.22,373.46
2016,9,3,15,15,88.5,252.5,2.65,30.0,319.0,321.17,240.73
2016,9,3,15,30,0.0,146.0,2.7,30.0,146.0,136.97,100.99
2016,9,3,15,45,310.5,151.0,2.8,30.0,334.0,371.68,285.63
2016,9,3,16,0,621.0,156.0,2.9,30.0,522.0,557.21,422.89
2016,9,3,16,15,592.5,148.5,2.9,29.5,472.0,498.86,379.26
2016,9,3,16,30,564.0,141.0,2.9,29.0,422.0,439.09,334.65
2016,9,3,16,45,525.5,132.0,2.9,28.5,369.5,378.55,288.05
2016,9,3,17,0,487.0,123.0,2.9,28.0,317.0,321.47,242.77
2016,9,3,17,15,437.0,111.0,2.7,27.5,264.5,261.36,194.13
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,206.82,149.29
2016,9,3,17,45,313.5,83.5,2.35,27.0,161.5,149.77,103.24
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,100.8,65.03
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.0,56.22,32.62
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,22.31,5.51
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,10.5,9.05,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,21.0,16.64,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,60.5,47.96,27.27
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,90.36,58.12
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,138.67,95.86
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,194.75,141.15
2016,9,4,7,45,413.5,111.5,2.25,25.5,250.5,249.09,185.94
2016,9,4,8,0,468.0,124.0,2.5,26.0,303.0,309.61,235.24
2016,9,4,8,15,507.0,134.0,2.65,26.0,356.0,366.58,281.57
2016,9,4,8,30,546.0,144.0,2.8,26.0,409.0,427.16,329.71
2016,9,4,8,45,577.0,151.5,2.95,26.5,459.5,487.18,375.59
2016,9,4,9,0,608.0,159.0,3.1,27.0,510.0,546.32,419.64
2016,9,4,9,15,630.5,165.0,3.1,27.5,557.0,599.9,458.1
2016,9,4,9,30,653.0,171.0,3.1,28.0,604.0,653.85,495.77
2016,9,4,9,45,672.5,174.5,3.1,28.5,646.0,703.04,529.17
2016,9,4,10,0,692.0,178.0,3.1,29.0,688.0,751.65,561.4
2016,9,4,10,15,705.0,182.0,3.1,29.0,724.0,794.46,589.67
2016,9,4,10,30,718.0,186.0,3.1,29.0,760.0,835.64,616.15
2016,9,4,10,45,730.5,187.0,3.1,29.5,789.5,871.34,637.5
2016,9,4,11,0,743.0,188.0,3.1,30.0,819.0,904.86,657.22
2016,9,4,11,15,518.5,308.0,3.1,30.0,754.0,829.35,602.23
2016,9,4,11,30,294.0,428.0,3.1,30.0,689.0,735.72,532.54
2016,9,4,11,45,306.5,431.5,3.1,30.5,707.5,757.02,546.35
2016,9,4,12,0,319.0,435.0,3.1,31.0,726.0,777.16,558.55
2016,9,4,12,15,553.0,307.5,3.1,31.0,814.0,893.63,642.63
2016,9,4,12,30,787.0,180.0,3.1,31.0,902.0,995.87,710.77
2016,9,4,12,45,791.0,176.0,3.1,31.0,899.0,994.35,708.98
2016,9,4,13,0,795.0,172.0,3.1,31.0,896.0,989.31,705.97
2016,9,4,13,15,473.5,311.0,3.15,31.0,741.0,808.91,584.47
2016,9,4,13,30,152.0,450.0,3.2,31.0,586.0,610.18,441.65
2016,9,4,13,45,469.0,305.0,3.25,31.0,709.0,780.83,569.48
2016,9,4,14,0,786.0,160.0,3.3,31.0,832.0,914.63,662.84
2016,9,4,14,15,777.5,158.0,3.3,30.5,803.5,883.37,643.39
2016,9,4,14,30,769.0,156.0,3.3,30.0,775.0,849.53,623.32
2016,9,4,14,45,454.5,256.5,3.35,30.0,618.0,659.97,490.4
2016,9,4,15,0,140.0,357.0,3.4,30.0,461.0,473.64,351.96
2016,9,4,15,15,165.0,334.5,3.4,30.0,450.0,463.11,346.51
2016,9,4,15,30,190.0,312.0,3.4,30.0,439.0,450.01,338.3
2016,9,4,15,45,422.5,226.0,3.4,30.0,481.5,522.98,396.3
2016,9,4,16,0,655.0,140.0,3.4,30.0,524.0,561.69,427.21
2016,9,4,16,15,627.0,133.5,3.3,29.5,473.0,502.93,383.56
2016,9,4,16,30,599.0,127.0,3.2,29.0,422.0,445.64,340.22
2016,9,4,16,45,563.5,118.5,3.1,28.5,369.5,384.74,292.9
2016,9,4,17,0,528.0,110.0,3.0,28.0,317.0,324.29,244.62
2016,9,4,17,15,476.0,99.5,2.75,27.5,264.0,262.66,194.39
2016,9,4,17,30,424.0,89.0,2.5,27.0,211.0,206.77,148.12
2016,9,4,17,45,352.0,75.0,2.25,27.0,161.0,149.35,101.36
2016,9,4,18,0,280.0,61.0,2.0,27.0,111.0,100.86,63.3
2016,9,4,18,15,182.5,42.0,2.0,26.5,70.0,54.74,30.47
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,21.4,3.15
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,66.0,10.0,2.05,21.5,13.5,9.53,0.0
2016,9,5,6,30,132.0,20.0,2.3,22.0,27.0,17.59,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,51.2,25.5
2016,9,5,7,0,390.0,46.0,2.8,23.0,111.0,100.39,59.26
2016,9,5,7,15,469.0,55.0,3.0,23.5,162.5,152.03,100.3
2016,9,5,7,30,548.0,64.0,3.2,24.0,214.0,213.4,151.42
2016,9,5,7,45,605.0,68.5,3.4,24.5,270.0,272.36,201.93
2016,9,5,8,0,662.0,73.0,3.6,25.0,326.0,337.46,256.77
2016,9,5,8,15,459.5,135.5,3.65,25.5,324.0,347.57,268.81
2016,9,5,8,30,257.0,198.0,3.7,26.0,322.0,330.34,256.21
2016,9,5,8,45,140.5,206.5,3.8,26.5,275.0,283.75,219.57
2016,9,5,9,0,24.0,215.0,3.9,27.0,228.0,218.33,166.9
2016,9,5,9,15,91.0,261.5,3.9,27.5,320.0,315.71,241.83
2016,9,5,9,30,158.0,308.0,3.9,28.0,412.0,422.12,321.17
2016,9,5,9,45,118.0,322.0,3.95,28.5,403.0,413.97,312.7
2016,9,5,10,0,78.0,336.0,4.0,29.0,394.0,393.8,295.72
2016,9,5,10,15,71.0,349.0,4.0,29.0,403.5,404.48,302.84
2016,9,5,10,30,64.0,362.0,4.0,29.0,413.0,414.46,309.32
2016,9,5,10,45,140.0,391.0,4.0,29.5,508.0,525.28,390.05
2016,9,5,11,0,216.0,420.0,4.0,30.0,603.0,630.7,464.35
2016,9,5,11,15,550.0,263.0,4.0,30.0,745.5,816.57,601.58
2016,9,5,11,30,884.0,106.0,4.0,30.0,888.0,977.55,709.52
2016,9,5,11,45,577.0,276.5,4.05,30.0,790.5,877.49,639.94
2016,9,5,12,0,270.0,447.0,4.1,30.0,693.0,741.37,538.6
2016,9,5,12,15,286.5,445.5,4.1,30.0,707.0,758.61,551.41
2016,9,5,12,30,303.0,444.0,4.1,30.0,721.0,774.52,562.49
2016,9,5,12,45,581.0,285.0,4.15,30.0,813.5,901.45,657.19
2016,9,5,13,0,859.0,126.0,4.2,30.0,906.0,996.93,721.85
2016,9,5,13,15,856.0,125.0,4.2,30.0,893.5,984.06,713.08
2016,9,5,13,30,853.0,124.0,4.2,30.0,881.0,967.68,702.9
2016,9,5,13,45,431.0,166.5,4.2,30.0,549.0,604.14,453.96
2016,9,5,14,0,9.0,209.0,4.2,30.0,217.0,206.2,152.28
2016,9,5,14,15,8.0,201.5,4.15,30.0,208.5,197.74,146.71
2016,9,5,14,30,7.0,194.0,4.1,30.0,200.0,189.33,140.54
2016,9,5,14,45,9.0,211.0,4.1,30.0,218.5,207.15,154.33
2016,9,5,15,0,11.0,228.0,4.1,30.0,237.0,224.88,168.04
2016,9,5,15,15,26.5,251.5,4.05,29.5,270.5,265.69,199.91
2016,9,5,15,30,42.0,275.0,4.0,29.0,304.0,299.18,226.18
2016,9,5,15,45,88.5,268.5,3.95,29.0,322.5,321.67,244.56
2016,9,5,16,0,135.0,262.0,3.9,29.0,341.0,345.17,263.3
2016,9,5,16,15,264.5,219.5,3.75,28.5,355.0,373.45,286.83
2016,9,5,16,30,394.0,177.0,3.6,28.0,369.0,386.49,297.3
2016,9,5,16,45,505.5,131.0,3.5,28.0,347.0,367.21,280.98
2016,9,5,17,0,617.0,85.0,3.4,28.0,325.0,336.48,253.5
2016,9,5,17,15,565.5,78.0,3.15,27.5,271.0,273.0,200.91
2016,9,5,17,30,514.0,71.0,2.9,27.0,217.0,215.05,152.11
2016,9,5,17,45,437.0,61.5,2.7,27.0,165.5,155.18,102.78
2016,9,5,18,0,360.0,52.0,2.5,27.0,114.0,103.51,62.0
2016,9,5,18,15,238.0,37.5,2.5,26.5,71.5,54.77,28.4
2016,9,5,18,30,116.0,23.0,2.5,26.0,29.0,21.08,0.34
2016,9,5,18,45,58.0,11.5,2.55,25.5,14.5,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.5,2.35,23.0,1.5,1.43,0.0
2016,9,6,6,30,0.0,3.0,2.5,23.0,3.0,2.77,0.0
2016,9,6,6,45,0.0,7.5,2.65,23.5,7.5,6.94,0.0
2016,9,6,7,0,0.0,12.0,2.8,24.0,12.0,11.11,3.39
2016,9,6,7,15,0.0,18.5,2.95,24.5,18.5,17.14,8.47
2016,9,6,7,30,0.0,25.0,3.1,25.0,25.0,23.18,13.49
2016,9,6,7,45,0.0,18.5,3.3,25.5,18.5,17.15,8.49
2016,9,6,8,0,0.0,12.0,3.5,26.0,12.0,11.12,3.48
2016,9,6,8,15,157.0,100.0,3.65,26.0,175.5,171.99,133.06
2016,9,6,8,30,314.0,188.0,3.8,26.0,339.0,349.88,272.17
2016,9,6,8,45,536.5,141.5,3.95,26.5,435.0,456.3,354.75
2016,9,6,9,0,759.0,95.0,4.1,27.0,531.0,574.92,445.63
2016,9,6,9,15,410.0,190.5,4.1,27.5,429.0,477.02,367.79
2016,9,6,9,30,61.0,286.0,4.1,28.0,327.0,323.93,245.72
2016,9,6,9,45,120.5,318.5,4.15,28.5,405.0,412.82,312.54
2016,9,6,10,0,180.0,351.0,4.2,29.0,483.0,499.59,375.65
2016,9,6,10,15,191.0,369.5,4.2,29.0,516.0,535.58,400.79
2016,9,6,10,30,202.0,388.0,4.2,29.0,549.0,571.75,426.03
2016,9,6,10,45,535.5,247.0,4.2,29.5,695.0,754.79,562.66
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,926.95,679.04
2016,9,6,11,15,873.5,107.0,4.2,30.0,862.0,952.34,693.95
2016,9,6,11,30,878.0,108.0,4.2,30.0,883.0,974.39,707.67
2016,9,6,11,45,880.0,109.0,4.25,30.0,895.5,990.49,717.85
2016,9,6,12,0,882.0,110.0,4.3,30.0,908.0,1002.96,725.82
2016,9,6,12,15,564.0,283.0,4.3,30.0,794.5,882.61,643.7
2016,9,6,12,30,246.0,456.0,4.3,30.0,681.0,718.61,534.77
2016,9,6,12,45,128.5,344.0,4.3,30.0,461.5,482.86,357.36
2016,9,6,13,0,11.0,232.0,4.3,30.0,242.0,231.36,170.9
2016,9,6,13,15,442.5,171.0,4.3,30.0,562.5,636.0,480.01
2016,9,6,13,30,874.0,110.0,4.3,30.0,883.0,973.55,709.86
2016,9,6,13,45,578.0,258.5,4.35,30.0,764.5,840.47,617.66
2016,9,6,14,0,282.0,407.0,4.4,30.0,646.0,690.22,506.94
2016,9,6,14,15,564.5,257.0,4.4,30.0,714.5,792.58,587.66
2016,9,6,14,30,847.0,107.0,4.4,30.0,783.0,860.23,636.64
2016,9,6,14,45,789.5,130.0,4.4,30.0,737.5,812.07,604.43
2016,9,6,15,0,732.0,153.0,4.4,30.0,692.0,761.55,570.95
2016,9,6,15,15,715.5,149.0,4.35,30.0,650.0,713.35,538.31
2016,9,6,15,30,699.0,145.0,4.3,30.0,608.0,664.2,503.54
2016,9,6,15,45,677.0,140.5,4.3,30.0,561.5,610.18,464.66
2016,9,6,16,0,655.0,136.0,4.3,30.0,515.0,556.32,425.02
2016,9,6,16,15,625.0,130.0,4.15,29.5,464.0,496.9,380.8
2016,9,6,16,30,595.0,124.0,4.0,29.0,413.0,439.18,336.65
2016,9,6,16,45,551.5,117.5,3.85,29.0,359.5,376.87,287.25
2016,9,6,17,0,508.0,111.0,3.7,29.0,306.0,316.0,237.97
2016,9,6,17,15,451.0,101.0,3.4,28.5,253.0,254.48,187.93
2016,9,6,17,30,394.0,91.0,3.1,28.0,200.0,199.36,142.53
2016,9,6,17,45,306.0,77.5,2.8,27.5,150.0,141.17,96.22
2016,9,6,18,0,218.0,64.0,2.5,27.0,100.0,92.84,59.35
2016,9,6,18,15,123.5,42.5,2.5,26.5,61.5,49.55,28.25
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,18.9,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,9.5,2.7,24.0,11.0,9.05,0.0
2016,9,7,6,30,56.0,19.0,2.8,24.0,22.0,16.89,0.0
2016,9,7,6,45,160.0,38.0,2.95,24.5,61.0,48.23,26.11
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,93.17,58.21
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,141.58,96.01
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,200.4,144.11
2016,9,7,7,45,489.0,92.0,3.6,25.5,254.0,256.94,191.58
2016,9,7,8,0,547.0,101.0,3.8,26.0,308.0,322.65,245.84
2016,9,7,8,15,587.0,107.5,3.9,26.5,361.5,381.54,293.95
2016,9,7,8,30,627.0,114.0,4.0,27.0,415.0,443.96,343.46
2016,9,7,8,45,411.0,184.5,4.1,27.5,390.5,426.19,329.31
2016,9,7,9,0,195.0,255.0,4.2,28.0,366.0,375.18,287.94
2016,9,7,9,15,205.0,278.5,4.2,28.0,404.5,416.27,318.61
2016,9,7,9,30,215.0,302.0,4.2,28.0,443.0,457.9,348.93
2016,9,7,9,45,268.0,313.5,4.25,28.5,502.0,528.22,399.96
2016,9,7,10,0,321.0,325.0,4.3,29.0,561.0,594.98,447.44
2016,9,7,10,15,558.0,232.0,4.3,29.0,665.5,721.23,542.19
2016,9,7,10,30,795.0,139.0,4.3,29.0,770.0,853.18,634.55
2016,9,7,10,45,805.0,140.0,4.3,29.5,799.5,888.37,655.29
2016,9,7,11,0,815.0,141.0,4.3,30.0,829.0,920.97,674.72
2016,9,7,11,15,521.5,290.0,4.25,30.0,734.5,815.96,599.34
2016,9,7,11,30,228.0,439.0,4.2,30.0,640.0,674.01,492.9
2016,9,7,11,45,545.0,282.5,4.2,30.0,772.0,850.9,624.28
2016,9,7,12,0,862.0,126.0,4.2,30.0,904.0,1000.0,724.43
2016,9,7,12,15,566.5,287.5,4.15,30.0,800.0,890.12,648.01
2016,9,7,12,30,271.0,449.0,4.1,30.0,696.0,748.69,554.95
2016,9,7,12,45,565.0,288.5,4.1,30.5,800.0,887.64,646.5
2016,9,7,13,0,859.0,128.0,4.1,31.0,904.0,999.21,720.16
2016,9,7,13,15,856.0,127.5,4.05,31.0,891.5,986.67,711.25
2016,9,7,13,30,853.0,127.0,4.0,31.0,879.0,970.62,701.08
2016,9,7,13,45,846.0,127.0,4.0,31.0,857.5,947.83,686.9
2016,9,7,14,0,839.0,127.0,4.0,31.0,836.0,921.89,670.71
2016,9,7,14,15,831.5,125.5,3.95,31.0,807.5,890.96,650.98
2016,9,7,14,30,824.0,124.0,3.9,31.0,779.0,863.21,633.38
2016,9,7,14,45,575.5,224.5,3.85,31.0,672.0,732.15,542.82
2016,9,7,15,0,327.0,325.0,3.8,31.0,565.0,600.14,445.57
2016,9,7,15,15,537.0,225.5,3.7,31.0,591.5,651.63,487.91
2016,9,7,15,30,747.0,126.0,3.6,31.0,618.0,676.6,509.65
2016,9,7,15,45,724.5,123.0,3.55,31.0,570.5,623.03,470.9
2016,9,7,16,0,702.0,120.0,3.5,31.0,523.0,568.15,430.81
2016,9,7,16,15,674.0,115.0,3.3,30.5,471.5,508.51,386.71
2016,9,7,16,30,646.0,110.0,3.1,30.0,420.0,450.25,342.38
2016,9,7,16,45,602.5,104.5,2.9,30.0,366.0,386.2,291.85
2016,9,7,17,0,559.0,99.0,2.7,30.0,312.0,326.01,243.18
2016,9,7,17,15,503.0,90.5,2.45,29.5,258.0,262.98,192.06
2016,9,7,17,30,447.0,82.0,2.2,29.0,204.0,204.25,143.77
2016,9,7,17,45,362.5,69.5,1.95,28.5,153.0,144.62,96.15
2016,9,7,18,0,278.0,57.0,1.7,28.0,102.0,95.51,58.56
2016,9,7,18,15,166.0,38.5,1.7,27.5,62.5,49.41,26.33
2016,9,7,18,30,54.0,20.0,1.7,27.0,23.0,17.74,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.5,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,17.0,17.0,3.1,23.0,18.0,15.74,0.0
2016,9,8,6,45,116.0,40.0,3.4,23.5,57.5,46.58,26.31
2016,9,8,7,0,215.0,63.0,3.7,24.0,97.0,91.26,58.94
2016,9,8,7,15,299.5,78.0,3.75,24.5,147.0,140.0,96.8
2016,9,8,7,30,384.0,93.0,3.8,25.0,197.0,198.2,143.85
2016,9,8,7,45,466.0,98.5,3.85,25.5,253.5,256.51,191.86
2016,9,8,8,0,548.0,104.0,3.9,26.0,310.0,326.82,249.21
2016,9,8,8,15,589.0,111.0,3.9,26.0,364.5,386.82,298.62
2016,9,8,8,30,630.0,118.0,3.9,26.0,419.0,450.45,349.63
2016,9,8,8,45,677.0,117.0,3.9,26.5,474.0,512.51,397.57
2016,9,8,9,0,724.0,116.0,3.9,27.0,529.0,577.81,446.55
2016,9,8,9,15,745.0,119.5,3.9,27.5,577.0,633.3,486.73
2016,9,8,9,30,766.0,123.0,3.9,28.0,625.0,687.36,524.82
2016,9,8,9,45,790.5,122.0,3.9,28.5,670.0,740.04,559.81
2016,9,8,10,0,815.0,121.0,3.9,29.0,715.0,792.14,593.31
2016,9,8,10,15,826.0,123.0,3.9,29.0,751.5,835.14,621.27
2016,9,8,10,30,837.0,125.0,3.9,29.0,788.0,875.93,647.54
2016,9,8,10,45,849.0,124.5,3.95,29.5,818.0,906.03,665.41
2016,9,8,11,0,861.0,124.0,4.0,30.0,848.0,939.57,685.52
2016,9,8,11,15,866.0,125.0,4.0,30.0,869.0,965.13,701.37
2016,9,8,11,30,871.0,126.0,4.0,30.0,890.0,987.38,715.12
2016,9,8,11,45,871.0,128.5,4.0,30.5,902.5,1002.79,723.05
2016,9,8,12,0,871.0,131.0,4.0,31.0,915.0,1014.54,728.73
2016,9,8,12,15,872.0,131.0,4.0,31.0,919.0,1021.05,732.63
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,1023.86,734.32
2016,9,8,12,45,870.5,131.5,4.05,31.5,918.0,1019.95,730.69
2016,9,8,13,0,868.0,132.0,4.1,32.0,913.0,1012.37,724.88
2016,9,8,13,15,864.5,131.5,4.1,32.0,900.0,999.15,716.76
2016,9,8,13,30,861.0,131.0,4.1,32.0,887.0,982.39,706.49
2016,9,8,13,45,853.5,131.0,4.1,32.0,865.0,958.88,691.93
2016,9,8,14,0,846.0,131.0,4.1,32.0,843.0,932.21,675.36
2016,9,8,14,15,838.0,129.0,4.05,32.0,813.5,900.04,654.92
2016,9,8,14,30,830.0,127.0,4.0,32.0,784.0,871.18,636.7
2016,9,8,14,45,816.5,126.0,4.0,32.0,747.0,829.51,610.01
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,785.83,581.79
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,736.8,550.54
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,686.51,517.57
2016,9,8,15,45,748.5,116.5,3.85,31.0,575.5,630.41,477.38
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,575.26,436.92
2016,9,8,16,15,696.5,109.0,3.6,30.5,475.0,514.14,391.61
2016,9,8,16,30,668.0,104.0,3.4,30.0,423.0,454.42,346.03
2016,9,8,16,45,625.5,99.0,3.2,29.5,368.0,390.14,295.68
2016,9,8,17,0,583.0,94.0,3.0,29.0,313.0,329.58,246.83
2016,9,8,17,15,526.5,85.5,2.7,28.5,258.0,265.02,194.0
2016,9,8,17,30,470.0,77.0,2.4,28.0,203.0,206.71,145.55
2016,9,8,17,45,380.0,65.5,2.15,27.5,152.0,143.73,95.08
2016,9,8,18,0,290.0,54.0,1.9,27.0,101.0,93.9,56.94
2016,9,8,18,15,170.5,36.0,1.85,26.5,61.0,47.17,24.35
2016,9,8,18,30,51.0,18.0,1.8,26.0,21.0,15.9,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,13.98,0.0
2016,9,9,6,45,88.0,40.5,3.3,23.5,54.0,45.14,26.01
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,87.71,58.06
2016,9,9,7,15,248.5,84.0,3.7,24.5,141.0,133.96,93.87
2016,9,9,7,30,330.0,102.0,3.8,25.0,190.0,192.97,141.29
2016,9,9,7,45,413.0,109.0,3.95,25.5,245.5,249.99,187.84
