Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,0,496.0,116.0,4.1,26.0,301.0,316.55,241.99
2016,9,9,8,15,539.0,124.0,4.1,26.0,355.0,375.13,290.08
2016,9,9,8,30,582.0,132.0,4.1,26.0,409.0,440.87,342.54
2016,9,9,8,45,631.5,131.5,4.1,26.5,463.5,502.53,390.15
2016,9,9,9,0,681.0,131.0,4.1,27.0,518.0,567.78,439.14
2016,9,9,9,15,703.0,135.5,4.1,27.5,565.5,622.96,479.16
2016,9,9,9,30,725.0,140.0,4.1,28.0,613.0,678.24,518.17
2016,9,9,9,45,753.5,137.0,4.1,28.5,658.0,728.29,552.34
2016,9,9,10,0,782.0,134.0,4.1,29.0,703.0,780.14,585.92
2016,9,9,10,15,794.0,136.5,4.1,29.0,739.0,823.29,614.18
2016,9,9,10,30,806.0,139.0,4.1,29.0,775.0,864.4,640.84
2016,9,9,10,45,822.5,136.0,4.1,29.5,806.0,901.5,663.29
2016,9,9,11,0,839.0,133.0,4.1,30.0,837.0,928.94,679.12
2016,9,9,11,15,844.5,134.5,4.05,30.0,858.5,954.93,695.11
2016,9,9,11,30,850.0,136.0,4.0,30.0,880.0,977.7,708.97
2016,9,9,11,45,867.5,127.5,4.0,30.5,896.5,998.72,720.59
2016,9,9,12,0,885.0,119.0,4.0,31.0,913.0,1016.47,730.1
2016,9,9,12,15,886.0,119.0,4.0,31.0,917.0,1022.98,733.96
2016,9,9,12,30,887.0,119.0,4.0,31.0,921.0,1025.73,735.62
2016,9,9,12,45,886.0,118.5,4.0,31.5,916.5,1022.18,731.9
2016,9,9,13,0,885.0,118.0,4.0,32.0,912.0,1014.87,725.97
2016,9,9,13,15,882.0,117.5,3.95,32.0,899.0,1001.86,717.7
2016,9,9,13,30,879.0,117.0,3.9,32.0,886.0,985.23,707.25
2016,9,9,13,45,873.5,116.0,3.9,32.0,864.5,962.16,693.04
2016,9,9,14,0,868.0,115.0,3.9,32.0,843.0,935.77,676.73
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.5,903.87,657.88
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,869.08,637.01
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,826.86,609.95
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,787.37,584.56
2016,9,9,15,15,808.5,109.5,3.75,31.0,666.5,738.8,552.44
2016,9,9,15,30,794.0,107.0,3.7,31.0,624.0,688.82,519.03
2016,9,9,15,45,773.5,104.0,3.65,31.0,575.5,633.19,479.38
2016,9,9,16,0,753.0,101.0,3.6,31.0,527.0,577.34,438.47
2016,9,9,16,15,726.0,96.5,3.4,30.5,475.0,516.37,393.21
2016,9,9,16,30,699.0,92.0,3.2,30.0,423.0,456.72,347.57
2016,9,9,16,45,661.0,87.0,3.05,29.5,368.0,392.83,297.41
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,332.1,248.18
2016,9,9,17,15,568.0,74.5,2.7,28.5,258.0,266.79,194.44
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,207.49,144.79
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,146.26,95.1
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,95.46,55.8
2016,9,9,18,15,214.0,31.5,2.15,26.5,60.0,45.86,21.62
2016,9,9,18,30,83.0,16.0,2.2,26.0,20.0,15.95,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,19.0,15.47,0.0
2016,9,10,6,45,173.0,34.5,0.7,23.5,58.0,47.05,24.38
2016,9,10,7,0,291.0,52.0,0.7,24.0,97.0,93.72,57.52
2016,9,10,7,15,375.0,64.0,0.75,24.0,147.5,143.18,96.2
2016,9,10,7,30,459.0,76.0,0.8,24.0,198.0,205.08,146.55
2016,9,10,7,45,254.5,110.5,0.9,24.5,181.0,195.95,147.41
2016,9,10,8,0,50.0,145.0,1.0,25.0,164.0,159.28,122.35
2016,9,10,8,15,55.0,169.0,1.1,25.5,193.0,188.32,145.04
2016,9,10,8,30,60.0,193.0,1.2,26.0,222.0,218.0,167.55
2016,9,10,8,45,30.0,176.0,1.35,26.5,191.0,187.29,143.01
2016,9,10,9,0,0.0,159.0,1.5,27.0,160.0,149.72,112.91
2016,9,10,9,15,12.0,201.5,1.65,27.0,210.0,198.86,150.8
2016,9,10,9,30,24.0,244.0,1.8,27.0,260.0,249.51,189.06
2016,9,10,9,45,26.0,259.5,2.0,27.0,278.0,267.23,201.97
2016,9,10,10,0,28.0,275.0,2.2,27.0,296.0,292.99,220.94
2016,9,10,10,15,95.5,330.0,2.3,27.0,405.0,407.47,306.76
2016,9,10,10,30,163.0,385.0,2.4,27.0,514.0,536.97,400.23
2016,9,10,10,45,486.5,263.5,2.5,27.0,667.0,730.46,543.73
2016,9,10,11,0,810.0,142.0,2.6,27.0,820.0,919.4,672.86
2016,9,10,11,15,815.5,143.5,2.7,27.0,840.5,945.14,688.09
2016,9,10,11,30,821.0,145.0,2.8,27.0,861.0,967.73,702.78
2016,9,10,11,45,840.5,134.5,2.9,27.5,877.5,979.61,709.24
2016,9,10,12,0,860.0,124.0,3.0,28.0,894.0,996.97,719.41
2016,9,10,12,15,861.0,124.5,3.05,28.0,898.0,1003.76,723.84
2016,9,10,12,30,862.0,125.0,3.1,28.0,902.0,1006.9,726.14
2016,9,10,12,45,863.5,123.0,3.15,28.0,898.0,1004.28,724.9
2016,9,10,13,0,865.0,121.0,3.2,28.0,894.0,997.96,721.45
2016,9,10,13,15,862.0,120.5,3.25,28.0,881.0,985.07,713.89
2016,9,10,13,30,859.0,120.0,3.3,28.0,868.0,968.65,704.16
2016,9,10,13,45,574.0,259.0,3.35,28.0,753.5,837.42,616.14
2016,9,10,14,0,289.0,398.0,3.4,28.0,639.0,688.73,507.46
2016,9,10,14,15,199.5,388.0,3.4,28.0,551.5,578.21,429.6
2016,9,10,14,30,110.0,378.0,3.4,28.0,464.0,473.08,353.22
2016,9,10,14,45,250.0,339.5,3.4,28.0,523.5,564.7,423.92
2016,9,10,15,0,390.0,301.0,3.4,28.0,583.0,625.9,470.98
2016,9,10,15,15,588.5,201.5,3.35,28.0,597.5,668.55,505.99
2016,9,10,15,30,787.0,102.0,3.3,28.0,612.0,677.65,516.49
2016,9,10,15,45,642.5,143.0,3.3,28.0,538.0,587.11,449.05
2016,9,10,16,0,498.0,184.0,3.3,28.0,464.0,502.25,384.98
2016,9,10,16,15,594.5,136.5,3.15,27.5,438.5,483.36,372.15
2016,9,10,16,30,691.0,89.0,3.0,27.0,413.0,448.55,345.46
2016,9,10,16,45,648.5,85.0,2.9,27.0,358.5,384.19,293.71
2016,9,10,17,0,606.0,81.0,2.8,27.0,304.0,323.53,243.63
2016,9,10,17,15,552.0,73.5,2.7,26.5,250.0,259.65,190.65
2016,9,10,17,30,498.0,66.0,2.6,26.0,196.0,201.69,141.71
2016,9,10,17,45,408.5,56.0,2.55,25.5,145.0,140.46,91.93
2016,9,10,18,0,319.0,46.0,2.5,25.0,94.0,89.22,52.31
2016,9,10,18,15,196.5,30.0,2.55,24.5,55.5,42.88,19.78
2016,9,10,18,30,74.0,14.0,2.6,24.0,17.0,13.83,0.0
2016,9,10,18,45,37.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,16.43,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,47.72,24.35
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,95.47,59.02
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.0,146.09,99.58
2016,9,11,7,30,478.0,74.0,2.5,21.0,200.0,208.98,151.92
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,266.86,200.99
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,330.54,253.56
2016,9,11,8,15,623.0,97.5,2.05,23.5,362.0,391.22,302.81
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,455.23,352.74
2016,9,11,8,45,688.0,110.0,1.8,25.0,467.5,514.28,396.41
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,574.47,438.97
2016,9,11,9,15,540.5,191.5,1.65,26.0,512.0,569.31,432.26
2016,9,11,9,30,367.0,267.0,1.6,26.0,505.0,541.16,408.48
2016,9,11,9,45,319.0,300.0,1.6,26.5,517.0,556.06,416.73
2016,9,11,10,0,271.0,333.0,1.6,27.0,529.0,565.96,420.8
2016,9,11,10,15,539.5,234.5,1.6,27.5,650.0,711.4,526.3
2016,9,11,10,30,808.0,136.0,1.6,28.0,771.0,864.49,627.38
2016,9,11,10,45,816.5,138.0,1.6,28.5,800.0,899.56,646.09
2016,9,11,11,0,825.0,140.0,1.6,29.0,829.0,931.9,664.11
2016,9,11,11,15,831.0,141.5,1.6,29.0,850.0,958.4,679.69
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,981.69,693.32
2016,9,11,11,45,865.0,127.5,1.65,29.5,889.5,997.0,701.37
2016,9,11,12,0,893.0,112.0,1.7,30.0,908.0,1017.68,712.88
2016,9,11,12,15,894.0,112.5,1.7,30.0,912.5,1024.6,716.69
2016,9,11,12,30,895.0,113.0,1.7,30.0,917.0,1027.72,718.47
2016,9,11,12,45,895.5,111.5,1.75,30.0,912.5,1024.41,717.18
2016,9,11,13,0,896.0,110.0,1.8,30.0,908.0,1017.29,713.73
2016,9,11,13,15,548.5,273.0,1.8,30.0,759.5,845.34,603.45
2016,9,11,13,30,201.0,436.0,1.8,30.0,611.0,646.29,463.71
2016,9,11,13,45,542.0,271.0,1.85,30.0,725.0,816.37,589.25
2016,9,11,14,0,883.0,106.0,1.9,30.0,839.0,939.32,670.67
2016,9,11,14,15,875.5,104.5,1.9,30.0,810.0,906.83,649.6
2016,9,11,14,30,868.0,103.0,1.9,30.0,781.0,871.4,628.13
2016,9,11,14,45,849.0,106.0,1.95,30.0,742.5,828.35,602.0
2016,9,11,15,0,830.0,109.0,2.0,30.0,704.0,788.23,577.49
2016,9,11,15,15,816.0,106.0,2.0,30.0,661.5,739.08,546.17
2016,9,11,15,30,802.0,103.0,2.0,30.0,619.0,688.48,513.44
2016,9,11,15,45,783.5,99.5,2.05,30.0,571.0,633.19,475.44
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,577.48,435.76
2016,9,11,16,15,739.0,91.5,2.0,29.5,470.5,516.41,391.13
2016,9,11,16,30,713.0,87.0,1.9,29.0,418.0,456.49,345.84
2016,9,11,16,45,678.0,81.5,1.85,29.0,363.5,392.67,295.62
2016,9,11,17,0,643.0,76.0,1.8,29.0,309.0,331.67,246.01
2016,9,11,17,15,589.0,69.0,1.65,28.0,254.0,266.14,192.69
2016,9,11,17,30,535.0,62.0,1.5,27.0,199.0,206.5,143.03
2016,9,11,17,45,454.0,52.0,1.35,26.5,147.5,144.78,92.77
2016,9,11,18,0,373.0,42.0,1.2,26.0,96.0,93.13,52.7
2016,9,11,18,15,235.5,27.5,1.2,25.5,56.0,43.59,18.46
2016,9,11,18,30,98.0,13.0,1.2,25.0,16.0,12.86,0.0
2016,9,11,18,45,49.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,101.0,15.0,0.6,21.0,19.0,15.96,0.0
2016,9,12,6,45,226.5,31.0,0.6,21.5,59.5,48.79,23.63
2016,9,12,7,0,352.0,47.0,0.6,22.0,100.0,99.95,60.31
2016,9,12,7,15,435.0,57.5,0.7,22.5,151.5,152.16,101.69
2016,9,12,7,30,518.0,68.0,0.8,23.0,203.0,214.66,153.09
2016,9,12,7,45,569.5,75.5,0.95,24.0,257.5,273.51,202.42
2016,9,12,8,0,621.0,83.0,1.1,25.0,312.0,337.89,255.02
2016,9,12,8,15,658.0,89.0,1.25,25.5,366.5,399.27,304.54
2016,9,12,8,30,695.0,95.0,1.4,26.0,421.0,463.68,354.77
2016,9,12,8,45,719.5,100.5,1.55,26.5,472.5,523.1,399.8
2016,9,12,9,0,744.0,106.0,1.7,27.0,524.0,582.66,443.56
2016,9,12,9,15,764.0,109.5,1.7,27.5,571.5,638.18,482.35
2016,9,12,9,30,784.0,113.0,1.7,28.0,619.0,693.41,519.6
2016,9,12,9,45,454.5,227.5,1.7,28.5,526.0,594.28,443.16
2016,9,12,10,0,125.0,342.0,1.7,29.0,433.0,449.57,332.59
2016,9,12,10,15,479.0,232.5,1.7,29.0,604.5,659.06,488.58
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,873.26,632.26
2016,9,12,10,45,841.5,124.5,1.75,29.5,804.5,901.81,646.66
2016,9,12,11,0,850.0,126.0,1.8,30.0,833.0,933.71,665.05
2016,9,12,11,15,855.0,127.0,1.85,30.0,853.5,958.76,680.36
2016,9,12,11,30,860.0,128.0,1.9,30.0,874.0,980.52,693.73
2016,9,12,11,45,710.0,233.0,1.95,30.0,854.5,969.09,686.47
2016,9,12,12,0,560.0,338.0,2.0,30.0,835.0,932.54,659.68
2016,9,12,12,15,714.0,233.5,2.0,30.0,871.0,985.93,697.58
2016,9,12,12,30,868.0,129.0,2.0,30.0,907.0,1017.27,716.48
2016,9,12,12,45,865.5,129.5,2.05,30.5,901.5,1013.02,712.76
2016,9,12,13,0,863.0,130.0,2.1,31.0,896.0,1005.11,707.27
2016,9,12,13,15,622.5,257.0,2.1,31.0,805.0,905.19,643.89
2016,9,12,13,30,382.0,384.0,2.1,31.0,714.0,779.37,556.56
2016,9,12,13,45,610.5,256.5,2.15,31.0,769.0,869.64,624.16
2016,9,12,14,0,839.0,129.0,2.2,31.0,824.0,921.98,659.55
2016,9,12,14,15,830.5,127.5,2.2,30.5,794.5,896.39,644.81
2016,9,12,14,30,822.0,126.0,2.2,30.0,765.0,860.89,624.26
2016,9,12,14,45,809.0,124.0,2.2,30.0,728.0,818.54,597.83
2016,9,12,15,0,796.0,122.0,2.2,30.0,691.0,774.22,569.84
2016,9,12,15,15,780.5,119.0,2.2,30.0,648.0,725.23,538.34
2016,9,12,15,30,765.0,116.0,2.2,30.0,605.0,675.01,505.07
2016,9,12,15,45,741.5,113.0,2.2,30.0,556.5,618.57,465.49
2016,9,12,16,0,718.0,110.0,2.2,30.0,508.0,563.18,425.57
2016,9,12,16,15,689.0,105.0,2.1,29.5,456.0,502.1,380.84
2016,9,12,16,30,660.0,100.0,2.0,29.0,404.0,442.52,335.78
2016,9,12,16,45,618.0,94.5,1.9,29.0,349.5,378.52,285.4
2016,9,12,17,0,576.0,89.0,1.8,29.0,295.0,318.24,236.55
2016,9,12,17,15,519.0,80.0,1.65,28.5,241.0,253.73,184.08
2016,9,12,17,30,462.0,71.0,1.5,28.0,187.0,195.59,135.99
2016,9,12,17,45,371.0,59.0,1.35,27.5,137.0,133.15,86.26
2016,9,12,18,0,280.0,47.0,1.2,27.0,87.0,84.03,49.05
2016,9,12,18,15,164.0,29.0,1.2,26.5,50.0,38.84,16.42
2016,9,12,18,30,48.0,11.0,1.2,26.0,13.0,10.62,0.0
2016,9,12,18,45,24.0,5.5,1.25,25.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.7,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.8,22.0,7.0,6.67,0.0
2016,9,13,6,45,0.0,25.0,0.9,22.5,25.0,23.21,11.89
2016,9,13,7,0,0.0,43.0,1.0,23.0,43.0,40.02,26.82
2016,9,13,7,15,1.5,65.5,1.2,23.5,66.0,61.52,44.81
2016,9,13,7,30,3.0,88.0,1.4,24.0,89.0,83.36,62.79
2016,9,13,7,45,11.0,110.0,1.6,25.0,114.5,107.18,81.73
2016,9,13,8,0,19.0,132.0,1.8,26.0,140.0,132.06,101.15
2016,9,13,8,15,24.5,155.0,1.75,26.0,166.0,157.8,121.29
2016,9,13,8,30,30.0,178.0,1.7,26.0,192.0,188.31,144.86
2016,9,13,8,45,74.5,214.0,1.7,26.5,254.0,251.56,193.38
2016,9,13,9,0,119.0,250.0,1.7,27.0,316.0,326.03,249.17
2016,9,13,9,15,121.5,274.0,1.6,27.5,347.0,358.89,272.02
2016,9,13,9,30,124.0,298.0,1.5,28.0,378.0,391.79,294.54
2016,9,13,9,45,81.0,297.0,1.45,28.5,351.0,355.76,266.05
2016,9,13,10,0,38.0,296.0,1.4,29.0,324.0,323.44,240.37
2016,9,13,10,15,46.5,321.0,1.3,29.0,357.0,357.97,265.02
2016,9,13,10,30,55.0,346.0,1.2,29.0,390.0,393.11,289.38
2016,9,13,10,45,63.5,367.0,1.15,29.5,419.0,424.57,310.34
2016,9,13,11,0,72.0,388.0,1.1,30.0,448.0,456.39,331.22
2016,9,13,11,15,81.5,404.5,1.1,30.0,474.0,484.65,350.35
2016,9,13,11,30,91.0,421.0,1.1,30.0,500.0,513.03,369.44
2016,9,13,11,45,79.0,419.0,1.1,30.5,488.0,500.49,359.35
2016,9,13,12,0,67.0,417.0,1.1,31.0,476.0,487.29,349.2
2016,9,13,12,15,140.5,434.0,1.15,31.0,559.0,592.23,422.4
2016,9,13,12,30,214.0,451.0,1.2,31.0,642.0,684.59,484.58
2016,9,13,12,45,305.0,419.0,1.25,31.0,690.0,753.69,531.68
2016,9,13,13,0,396.0,387.0,1.3,31.0,738.0,808.19,569.2
2016,9,13,13,15,260.5,408.5,1.4,31.0,638.0,692.2,491.43
2016,9,13,13,30,125.0,430.0,1.5,31.0,538.0,566.91,406.01
2016,9,13,13,45,201.0,412.5,1.6,31.0,581.0,617.74,444.56
2016,9,13,14,0,277.0,395.0,1.7,31.0,624.0,675.31,485.72
2016,9,13,14,15,259.5,383.0,1.75,31.0,591.0,638.2,460.96
2016,9,13,14,30,242.0,371.0,1.8,31.0,558.0,591.2,430.05
2016,9,13,14,45,405.0,300.0,1.9,31.0,595.0,662.05,484.03
2016,9,13,15,0,568.0,229.0,2.0,31.0,632.0,701.93,515.65
2016,9,13,15,15,658.0,173.5,2.05,30.5,612.5,691.16,512.0
2016,9,13,15,30,748.0,118.0,2.1,30.0,593.0,664.15,497.16
2016,9,13,15,45,725.5,114.0,2.2,30.0,545.0,609.21,458.9
2016,9,13,16,0,703.0,110.0,2.3,30.0,497.0,553.1,418.79
2016,9,13,16,15,351.5,63.0,2.25,29.5,256.5,268.39,207.07
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,14.85,6.3
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,12.52,4.51
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,10.19,2.64
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,8.34,1.15
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.48,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.63,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.77,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.39,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,57.0,13.0,1.0,23.0,15.0,13.45,0.0
2016,9,14,6,45,175.0,30.5,1.2,23.5,53.0,44.92,21.75
2016,9,14,7,0,293.0,48.0,1.4,24.0,91.0,92.18,56.07
2016,9,14,7,15,375.5,60.5,1.45,24.5,141.0,142.24,95.5
2016,9,14,7,30,458.0,73.0,1.5,25.0,191.0,204.61,146.4
2016,9,14,7,45,518.0,80.5,1.55,25.5,244.5,262.78,194.94
2016,9,14,8,0,578.0,88.0,1.6,26.0,298.0,327.58,247.91
2016,9,14,8,15,616.5,94.5,1.7,26.5,351.5,387.74,296.35
2016,9,14,8,30,655.0,101.0,1.8,27.0,405.0,451.16,345.75
2016,9,14,8,45,680.0,106.5,1.95,27.5,455.5,508.72,389.47
2016,9,14,9,0,705.0,112.0,2.1,28.0,506.0,567.31,432.63
2016,9,14,9,15,725.5,116.0,2.2,28.0,553.0,621.94,472.49
2016,9,14,9,30,746.0,120.0,2.3,28.0,600.0,675.0,510.4
2016,9,14,9,45,410.0,222.5,2.45,28.5,489.0,556.52,419.65
2016,9,14,10,0,74.0,325.0,2.6,29.0,378.0,382.87,285.84
2016,9,14,10,15,170.5,346.5,2.65,29.0,477.0,499.12,372.47
2016,9,14,10,30,267.0,368.0,2.7,29.0,576.0,622.93,460.62
2016,9,14,10,45,283.0,379.5,2.8,29.5,607.0,658.78,483.76
2016,9,14,11,0,299.0,391.0,2.9,30.0,638.0,694.4,507.05
2016,9,14,11,15,225.0,412.5,2.95,30.0,601.0,642.5,469.09
2016,9,14,11,30,151.0,434.0,3.0,30.0,564.0,597.73,435.93
2016,9,14,11,45,163.5,441.0,3.1,30.5,584.0,620.14,451.1
2016,9,14,12,0,176.0,448.0,3.2,31.0,604.0,642.05,465.5
2016,9,14,12,15,202.0,447.5,3.25,31.0,627.0,668.9,484.54
2016,9,14,12,30,228.0,447.0,3.3,31.0,650.0,694.91,502.94
2016,9,14,12,45,527.0,295.0,3.35,31.0,760.5,858.3,622.26
2016,9,14,13,0,826.0,143.0,3.4,31.0,871.0,990.39,711.11
2016,9,14,13,15,822.5,142.5,3.4,31.0,858.0,976.84,701.68
2016,9,14,13,30,819.0,142.0,3.4,31.0,845.0,959.85,691.31
2016,9,14,13,45,592.0,256.0,3.4,31.0,757.5,851.32,619.11
2016,9,14,14,0,365.0,370.0,3.4,31.0,670.0,730.91,532.67
2016,9,14,14,15,577.5,252.5,3.4,31.0,706.5,798.65,586.3
2016,9,14,14,30,790.0,135.0,3.4,31.0,743.0,841.35,617.83
2016,9,14,14,45,777.0,132.5,3.45,31.0,706.5,799.41,590.6
2016,9,14,15,0,764.0,130.0,3.5,31.0,670.0,755.61,562.39
2016,9,14,15,15,748.0,126.5,3.45,30.5,627.5,706.9,531.1
2016,9,14,15,30,732.0,123.0,3.4,30.0,585.0,658.67,498.6
2016,9,14,15,45,714.5,117.0,3.35,30.0,538.0,604.26,459.5
2016,9,14,16,0,697.0,111.0,3.3,30.0,491.0,549.57,419.24
2016,9,14,16,15,668.0,106.0,3.15,29.5,440.0,489.58,374.47
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,431.15,329.51
2016,9,14,16,45,606.5,92.0,2.9,29.0,336.5,368.97,279.87
2016,9,14,17,0,574.0,83.0,2.8,29.0,284.0,309.52,230.98
2016,9,14,17,15,516.0,74.5,2.45,28.5,230.5,245.53,178.2
2016,9,14,17,30,458.0,66.0,2.1,28.0,177.0,188.04,130.18
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,129.22,82.79
2016,9,14,18,0,292.0,42.0,1.5,27.0,80.0,79.81,45.0
2016,9,14,18,15,167.5,25.5,1.45,26.5,44.5,34.75,11.4
2016,9,14,18,30,43.0,9.0,1.4,26.0,9.0,8.58,0.0
2016,9,14,18,45,21.5,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,10.08,0.0
2016,9,15,6,45,97.0,33.0,1.25,22.5,45.5,40.38,20.9
2016,9,15,7,0,166.0,56.0,1.5,23.0,80.0,80.22,52.02
2016,9,15,7,15,233.5,77.0,1.4,23.5,127.5,126.81,88.8
2016,9,15,7,30,301.0,98.0,1.3,24.0,175.0,182.0,133.44
2016,9,15,7,45,353.0,114.5,1.2,25.0,226.5,239.28,179.75
2016,9,15,8,0,405.0,131.0,1.1,26.0,278.0,299.81,227.51
2016,9,15,8,15,445.5,143.5,1.1,26.5,329.5,356.75,271.97
2016,9,15,8,30,486.0,156.0,1.1,27.0,381.0,417.6,317.99
2016,9,15,8,45,519.5,164.5,1.1,27.5,431.0,473.91,359.31
2016,9,15,9,0,553.0,173.0,1.1,28.0,481.0,532.57,400.99
2016,9,15,9,15,577.0,180.5,1.2,28.5,527.0,585.77,438.19
2016,9,15,9,30,601.0,188.0,1.3,29.0,573.0,643.28,477.37
2016,9,15,9,45,446.0,256.0,1.45,29.5,552.5,618.94,456.71
2016,9,15,10,0,291.0,324.0,1.6,30.0,532.0,575.47,422.74
2016,9,15,10,15,476.0,268.0,1.7,30.0,628.0,695.22,509.31
2016,9,15,10,30,661.0,212.0,1.8,30.0,724.0,821.36,596.43
2016,9,15,10,45,668.0,217.0,1.95,30.5,751.0,854.18,616.22
2016,9,15,11,0,675.0,222.0,2.1,31.0,778.0,884.69,634.94
2016,9,15,11,15,419.0,327.5,2.15,31.0,675.5,761.56,547.78
2016,9,15,11,30,163.0,433.0,2.2,31.0,573.0,608.93,438.59
2016,9,15,11,45,422.5,336.0,2.3,31.0,706.0,789.45,568.71
2016,9,15,12,0,682.0,239.0,2.4,31.0,839.0,956.11,681.96
2016,9,15,12,15,683.0,239.5,2.45,31.0,842.5,961.79,684.29
2016,9,15,12,30,684.0,240.0,2.5,31.0,846.0,964.32,686.26
2016,9,15,12,45,677.5,242.0,2.55,31.5,840.0,957.72,681.2
2016,9,15,13,0,671.0,244.0,2.6,32.0,834.0,948.05,674.39
2016,9,15,13,15,474.5,329.5,2.6,32.0,743.5,831.76,594.55
2016,9,15,13,30,278.0,415.0,2.6,32.0,653.0,711.93,510.72
2016,9,15,13,45,450.5,332.5,2.6,32.0,706.5,792.97,571.08
2016,9,15,14,0,623.0,250.0,2.6,32.0,760.0,858.42,618.79
2016,9,15,14,15,612.0,246.0,2.6,32.0,731.0,825.71,597.26
2016,9,15,14,30,601.0,242.0,2.6,32.0,702.0,791.13,575.08
2016,9,15,14,45,618.5,218.5,2.65,32.0,672.0,759.3,555.68
2016,9,15,15,0,636.0,195.0,2.7,32.0,642.0,723.74,533.36
2016,9,15,15,15,466.0,234.0,2.7,31.5,550.0,604.03,449.23
2016,9,15,15,30,296.0,273.0,2.7,31.0,458.0,493.64,369.58
2016,9,15,15,45,425.5,219.0,2.75,31.0,462.0,514.69,388.01
2016,9,15,16,0,555.0,165.0,2.8,31.0,466.0,514.68,389.68
2016,9,15,16,15,522.5,155.5,2.65,30.5,415.5,455.64,345.91
2016,9,15,16,30,490.0,146.0,2.5,30.0,365.0,398.95,303.02
2016,9,15,16,45,455.0,132.0,2.45,30.0,314.0,339.34,256.43
2016,9,15,17,0,420.0,118.0,2.4,30.0,263.0,283.09,211.3
2016,9,15,17,15,363.0,103.0,2.1,29.0,212.0,222.57,162.98
2016,9,15,17,30,306.0,88.0,1.8,28.0,161.0,168.74,119.49
2016,9,15,17,45,237.0,67.5,1.55,27.5,114.5,112.4,74.7
2016,9,15,18,0,168.0,47.0,1.3,27.0,68.0,67.5,40.3
2016,9,15,18,15,84.0,23.5,1.25,26.5,34.0,27.16,7.3
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,12.62,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,44.72,20.98
2016,9,16,7,0,293.0,47.0,1.1,24.0,89.0,92.23,55.98
2016,9,16,7,15,376.0,59.5,0.9,24.5,138.5,142.55,95.58
2016,9,16,7,30,459.0,72.0,0.7,25.0,188.0,205.25,146.33
2016,9,16,7,45,517.0,80.5,0.5,26.0,242.0,263.92,193.9
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,328.98,244.56
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,389.26,291.76
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,452.85,339.89
2016,9,16,8,45,679.5,107.5,0.6,28.5,453.5,511.18,382.72
2016,9,16,9,0,706.0,113.0,0.7,29.0,504.0,570.67,425.03
2016,9,16,9,15,727.0,117.0,0.7,29.0,551.0,625.67,462.92
2016,9,16,9,30,748.0,121.0,0.7,29.0,598.0,678.99,498.65
2016,9,16,9,45,470.5,230.0,0.7,29.5,537.0,611.91,446.36
2016,9,16,10,0,193.0,339.0,0.7,30.0,476.0,503.49,365.47
2016,9,16,10,15,154.5,356.0,0.7,30.5,469.5,496.64,359.39
2016,9,16,10,30,116.0,373.0,0.7,31.0,463.0,486.54,350.14
2016,9,16,10,45,91.0,376.5,0.7,31.5,448.5,460.79,330.89
2016,9,16,11,0,66.0,380.0,0.7,32.0,434.0,443.59,317.5
2016,9,16,11,15,69.0,392.5,0.7,32.0,450.5,461.27,329.36
2016,9,16,11,30,72.0,405.0,0.7,32.0,467.0,478.83,340.84
2016,9,16,11,45,467.5,264.5,0.75,32.0,674.0,759.59,537.29
2016,9,16,12,0,863.0,124.0,0.8,32.0,881.0,1000.97,685.91
2016,9,16,12,15,863.5,124.0,0.85,32.0,884.5,1006.25,686.49
2016,9,16,12,30,864.0,124.0,0.9,32.0,888.0,1007.85,688.31
2016,9,16,12,45,605.0,267.5,1.0,32.5,800.5,911.07,629.32
2016,9,16,13,0,346.0,411.0,1.1,33.0,713.0,784.69,544.5
2016,9,16,13,15,600.5,266.5,1.15,33.0,781.5,893.08,622.3
2016,9,16,13,30,855.0,122.0,1.2,33.0,850.0,964.62,667.56
2016,9,16,13,45,850.5,120.5,1.25,33.0,828.5,941.81,654.19
2016,9,16,14,0,846.0,119.0,1.3,33.0,807.0,915.73,639.9
2016,9,16,14,15,838.0,117.0,1.4,33.0,777.5,882.86,621.93
2016,9,16,14,30,830.0,115.0,1.5,33.0,748.0,847.23,601.94
2016,9,16,14,45,812.0,116.0,1.6,33.0,710.0,809.32,580.14
2016,9,16,15,0,794.0,117.0,1.7,33.0,672.0,763.92,553.0
2016,9,16,15,15,778.5,114.0,1.75,33.0,629.0,714.81,522.48
2016,9,16,15,30,763.0,111.0,1.8,33.0,586.0,664.5,490.04
2016,9,16,15,45,742.0,107.0,1.85,33.0,538.0,608.65,451.8
2016,9,16,16,0,721.0,103.0,1.9,33.0,490.0,553.57,412.9
2016,9,16,16,15,692.0,98.0,1.85,32.5,438.0,492.35,368.71
2016,9,16,16,30,663.0,93.0,1.8,32.0,386.0,432.67,324.1
2016,9,16,16,45,622.0,87.0,1.75,31.5,332.0,368.6,274.72
2016,9,16,17,0,581.0,81.0,1.7,31.0,278.0,308.18,226.51
2016,9,16,17,15,521.5,72.5,1.55,30.0,224.5,243.46,174.36
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,185.44,126.76
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,125.34,78.94
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,75.32,41.14
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,26.79,3.87
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.0,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,82.0,12.0,1.4,23.0,14.0,13.22,0.0
2016,9,17,6,45,210.0,27.5,1.7,23.5,52.0,46.02,20.35
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,96.7,57.64
2016,9,17,7,15,422.5,53.5,1.85,24.5,140.5,148.74,99.05
2016,9,17,7,30,507.0,64.0,1.7,25.0,191.0,211.27,150.55
2016,9,17,7,45,559.5,72.0,1.55,26.0,245.0,270.47,200.0
2016,9,17,8,0,612.0,80.0,1.4,27.0,299.0,335.34,252.44
2016,9,17,8,15,649.5,85.5,1.15,27.5,352.5,395.97,300.06
2016,9,17,8,30,687.0,91.0,0.9,28.0,406.0,459.67,347.49
2016,9,17,8,45,710.0,97.0,0.65,29.0,456.5,518.28,387.72
2016,9,17,9,0,733.0,103.0,0.4,30.0,507.0,576.77,425.0
2016,9,17,9,15,753.0,106.5,0.45,30.0,554.0,631.62,462.79
2016,9,17,9,30,773.0,110.0,0.5,30.0,601.0,686.18,499.21
2016,9,17,9,45,527.5,217.0,0.55,30.5,562.5,642.88,464.56
2016,9,17,10,0,282.0,324.0,0.6,31.0,524.0,569.5,409.48
2016,9,17,10,15,214.5,350.0,0.7,31.0,506.5,541.58,390.16
2016,9,17,10,30,147.0,376.0,0.8,31.0,489.0,517.49,372.35
2016,9,17,10,45,486.0,254.5,0.9,31.5,648.5,724.91,519.29
2016,9,17,11,0,825.0,133.0,1.0,32.0,808.0,927.34,647.59
2016,9,17,11,15,830.5,134.0,1.05,32.0,828.5,952.37,660.41
2016,9,17,11,30,836.0,135.0,1.1,32.0,849.0,965.77,668.49
2016,9,17,11,45,837.0,137.0,1.15,32.5,860.0,980.47,676.24
2016,9,17,12,0,838.0,139.0,1.2,33.0,871.0,991.65,681.94
2016,9,17,12,15,838.5,139.5,1.2,33.0,874.5,997.23,684.98
2016,9,17,12,30,839.0,140.0,1.2,33.0,878.0,999.23,686.07
2016,9,17,12,45,639.5,251.0,1.3,33.0,811.5,928.95,644.7
2016,9,17,13,0,440.0,362.0,1.4,33.0,745.0,837.33,583.85
2016,9,17,13,15,355.5,387.0,1.45,33.0,693.5,764.28,537.1
2016,9,17,13,30,271.0,412.0,1.5,33.0,642.0,702.62,496.2
2016,9,17,13,45,180.5,399.5,1.55,33.5,551.5,585.78,417.4
2016,9,17,14,0,90.0,387.0,1.6,34.0,461.0,472.85,339.07
2016,9,17,14,15,207.0,365.5,1.6,33.5,525.5,563.03,406.02
2016,9,17,14,30,324.0,344.0,1.6,33.0,590.0,644.49,464.4
2016,9,17,14,45,535.5,241.5,1.65,33.0,623.5,709.86,513.87
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,751.55,545.89
2016,9,17,15,15,545.0,198.5,1.7,33.0,563.5,625.68,458.55
2016,9,17,15,30,343.0,258.0,1.7,33.0,470.0,510.9,376.58
2016,9,17,15,45,504.5,189.5,1.75,33.0,473.0,535.54,397.82
2016,9,17,16,0,666.0,121.0,1.8,33.0,476.0,538.5,401.72
2016,9,17,16,15,634.5,115.0,1.75,32.5,424.5,477.63,357.46
2016,9,17,16,30,603.0,109.0,1.7,32.0,373.0,418.7,313.55
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.5,354.53,263.81
2016,9,17,17,0,517.0,92.0,1.6,32.0,266.0,294.4,215.83
2016,9,17,17,15,455.5,81.5,1.45,31.0,213.5,228.79,163.67
2016,9,17,17,30,394.0,71.0,1.3,30.0,161.0,172.91,118.44
2016,9,17,17,45,305.0,56.0,1.2,29.5,113.5,114.93,73.03
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,68.3,38.2
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,25.32,1.02
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,11.24,0.0
2016,9,18,6,45,136.0,30.5,1.8,24.5,47.0,42.81,20.03
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,88.07,54.6
2016,9,18,7,15,323.5,64.0,2.0,25.0,131.5,136.95,93.11
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,196.44,141.77
2016,9,18,7,45,468.5,88.0,2.0,25.5,233.0,253.96,189.7
2016,9,18,8,0,529.0,98.0,2.0,26.0,286.0,321.11,244.39
2016,9,18,8,15,570.0,105.5,2.0,26.5,339.0,380.79,292.24
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,444.09,341.31
2016,9,18,8,45,641.0,119.0,2.0,27.5,442.5,502.76,385.35
2016,9,18,9,0,671.0,125.0,2.0,28.0,493.0,563.04,429.1
2016,9,18,9,15,693.0,129.5,1.9,28.5,539.5,617.57,466.83
2016,9,18,9,30,715.0,134.0,1.8,29.0,586.0,672.18,503.28
2016,9,18,9,45,730.0,138.5,1.75,29.5,627.5,721.16,534.63
2016,9,18,10,0,745.0,143.0,1.7,30.0,669.0,768.97,563.56
2016,9,18,10,15,757.0,145.5,1.6,30.0,704.0,807.58,586.53
2016,9,18,10,30,769.0,148.0,1.5,30.0,739.0,847.04,609.69
2016,9,18,10,45,777.5,150.0,1.4,30.5,766.5,880.58,627.35
2016,9,18,11,0,786.0,152.0,1.3,31.0,794.0,911.48,643.02
2016,9,18,11,15,792.0,153.5,1.15,31.0,814.0,936.66,655.37
2016,9,18,11,30,798.0,155.0,1.0,31.0,834.0,958.75,665.53
2016,9,18,11,45,831.5,137.0,0.85,31.5,853.0,975.12,670.6
2016,9,18,12,0,865.0,119.0,0.7,32.0,872.0,997.69,679.12
2016,9,18,12,15,673.0,237.5,0.6,32.0,825.0,950.17,648.41
2016,9,18,12,30,481.0,356.0,0.5,32.0,778.0,878.07,598.24
2016,9,18,12,45,673.0,237.0,0.4,32.5,823.5,948.09,643.52
2016,9,18,13,0,865.0,118.0,0.3,33.0,869.0,992.91,665.43
2016,9,18,13,15,703.5,218.0,0.35,33.0,822.0,944.31,637.83
2016,9,18,13,30,542.0,318.0,0.4,33.0,775.0,876.82,595.99
2016,9,18,13,45,519.5,312.0,0.45,33.0,740.5,837.23,574.11
2016,9,18,14,0,497.0,306.0,0.5,33.0,706.0,796.37,550.63
2016,9,18,14,15,483.0,296.5,0.55,33.0,673.5,758.58,528.87
2016,9,18,14,30,469.0,287.0,0.6,33.0,641.0,719.67,505.93
2016,9,18,14,45,520.0,252.5,0.7,33.0,627.0,708.03,502.28
2016,9,18,15,0,571.0,218.0,0.8,33.0,613.0,690.55,494.22
2016,9,18,15,15,670.0,161.5,0.85,32.5,595.5,684.19,494.48
2016,9,18,15,30,769.0,105.0,0.9,32.0,578.0,660.25,482.53
2016,9,18,15,45,748.0,101.5,0.95,32.0,530.0,604.61,445.09
2016,9,18,16,0,727.0,98.0,1.0,32.0,482.0,548.92,406.59
2016,9,18,16,15,698.0,93.0,1.0,31.5,430.0,488.16,363.5
2016,9,18,16,30,669.0,88.0,1.0,31.0,378.0,428.2,319.31
2016,9,18,16,45,629.0,82.0,1.0,31.0,324.5,364.34,269.99
2016,9,18,17,0,589.0,76.0,1.0,31.0,271.0,304.03,221.74
2016,9,18,17,15,527.5,67.5,0.95,30.5,217.5,238.42,168.97
2016,9,18,17,30,466.0,59.0,0.9,30.0,164.0,179.79,121.0
2016,9,18,17,45,371.5,47.5,0.85,29.5,115.5,119.52,73.71
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,71.2,37.7
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,24.32,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,11.61,0.0
2016,9,19,6,45,184.0,27.0,2.2,24.5,49.5,43.77,18.64
2016,9,19,7,0,321.0,43.0,2.5,25.0,87.0,95.16,56.77
2016,9,19,7,15,410.5,53.5,2.55,25.5,137.5,147.37,98.11
2016,9,19,7,30,500.0,64.0,2.6,26.0,188.0,210.7,150.18
2016,9,19,7,45,564.0,70.0,2.65,27.0,243.0,271.43,200.95
