Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,339.16,256.24
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,400.4,305.64
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,464.73,355.55
2016,9,19,8,45,732.0,90.0,2.45,29.5,458.0,524.41,400.36
2016,9,19,9,0,760.0,94.0,2.4,30.0,510.0,585.64,444.63
2016,9,19,9,15,779.5,97.5,2.25,30.5,557.5,641.37,482.96
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,696.69,518.79
2016,9,19,9,45,814.0,103.0,2.0,31.5,647.0,746.18,548.87
2016,9,19,10,0,829.0,105.0,1.9,32.0,689.0,794.2,577.23
2016,9,19,10,15,839.5,107.0,1.85,32.0,724.0,831.24,599.41
2016,9,19,10,30,850.0,109.0,1.8,32.0,759.0,870.9,623.09
2016,9,19,10,45,859.0,110.0,1.8,32.5,787.5,905.57,642.52
2016,9,19,11,0,868.0,111.0,1.8,33.0,816.0,937.38,660.0
2016,9,19,11,15,873.0,112.0,1.9,33.0,836.5,962.31,675.62
2016,9,19,11,30,878.0,113.0,2.0,33.0,857.0,983.86,689.29
2016,9,19,11,45,883.5,111.5,2.1,33.5,869.5,999.73,698.14
2016,9,19,12,0,889.0,110.0,2.2,34.0,882.0,1012.01,704.89
2016,9,19,12,15,889.5,110.0,2.25,34.0,885.0,1017.16,708.3
2016,9,19,12,30,890.0,110.0,2.3,34.0,888.0,1018.52,709.59
2016,9,19,12,45,889.5,109.5,2.4,34.5,882.5,1014.53,706.82
2016,9,19,13,0,889.0,109.0,2.5,35.0,877.0,1006.75,701.84
2016,9,19,13,15,885.5,108.5,2.55,35.0,863.0,992.26,693.8
2016,9,19,13,30,882.0,108.0,2.6,35.0,849.0,974.17,683.63
2016,9,19,13,45,876.5,106.5,2.7,35.0,826.5,949.59,669.85
2016,9,19,14,0,871.0,105.0,2.8,35.0,804.0,921.7,653.93
2016,9,19,14,15,862.5,103.5,2.85,35.0,773.5,887.98,633.8
2016,9,19,14,30,854.0,102.0,2.9,35.0,743.0,851.45,611.74
2016,9,19,14,45,843.0,100.0,2.95,35.0,706.0,809.72,586.04
2016,9,19,15,0,832.0,98.0,3.0,35.0,669.0,765.81,558.61
2016,9,19,15,15,816.5,95.5,3.0,34.5,625.5,720.07,530.44
2016,9,19,15,30,801.0,93.0,3.0,34.0,582.0,668.57,497.77
2016,9,19,15,45,779.5,90.0,3.0,34.0,533.0,611.64,457.68
2016,9,19,16,0,758.0,87.0,3.0,34.0,484.0,554.65,416.4
2016,9,19,16,15,729.5,83.0,2.85,33.5,431.5,493.06,370.95
2016,9,19,16,30,701.0,79.0,2.7,33.0,379.0,432.85,325.03
2016,9,19,16,45,660.5,73.5,2.55,32.5,324.5,367.81,274.03
2016,9,19,17,0,620.0,68.0,2.4,32.0,270.0,306.11,224.02
2016,9,19,17,15,558.5,61.0,2.2,31.0,216.5,240.34,170.45
2016,9,19,17,30,497.0,54.0,2.0,30.0,163.0,181.49,121.73
2016,9,19,17,45,397.5,43.5,1.8,29.5,114.0,119.58,72.77
2016,9,19,18,0,298.0,33.0,1.6,29.0,65.0,70.25,35.87
2016,9,19,18,15,149.0,16.5,1.6,28.5,32.5,23.5,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,12.16,0.0
2016,9,20,6,45,212.5,25.5,1.85,23.5,50.5,45.79,18.66
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,98.39,57.95
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,152.38,101.08
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,217.4,154.83
2016,9,20,7,45,598.5,65.5,1.85,26.0,248.0,279.29,206.68
2016,9,20,8,0,661.0,71.0,1.8,27.0,304.0,347.95,262.56
2016,9,20,8,15,698.0,76.0,1.7,27.5,358.5,410.43,312.57
2016,9,20,8,30,735.0,81.0,1.6,28.0,413.0,475.91,362.78
2016,9,20,8,45,763.0,84.0,1.5,29.0,465.5,536.56,406.6
2016,9,20,9,0,791.0,87.0,1.4,30.0,518.0,598.27,449.06
2016,9,20,9,15,810.0,90.0,1.45,30.5,566.0,654.58,487.84
2016,9,20,9,30,829.0,93.0,1.5,31.0,614.0,710.33,523.91
2016,9,20,9,45,842.5,95.5,1.55,31.5,656.5,756.16,551.98
2016,9,20,10,0,856.0,98.0,1.6,32.0,699.0,804.09,581.08
2016,9,20,10,15,866.5,100.0,1.65,32.0,734.5,847.01,607.7
2016,9,20,10,30,877.0,102.0,1.7,32.0,770.0,887.5,632.61
2016,9,20,10,45,883.5,103.5,1.8,32.5,798.0,921.16,652.31
2016,9,20,11,0,890.0,105.0,1.9,33.0,826.0,951.73,670.04
2016,9,20,11,15,895.0,106.0,1.9,33.0,846.5,977.06,684.75
2016,9,20,11,30,900.0,107.0,1.9,33.0,867.0,998.93,697.38
2016,9,20,11,45,902.0,108.0,1.95,33.5,878.5,1014.23,705.26
2016,9,20,12,0,904.0,109.0,2.0,34.0,890.0,1025.76,710.98
2016,9,20,12,15,904.5,109.0,2.0,34.0,893.0,1030.91,713.82
2016,9,20,12,30,905.0,109.0,2.0,34.0,896.0,1032.18,714.52
2016,9,20,12,45,903.0,109.0,2.0,34.5,890.0,1027.09,710.06
2016,9,20,13,0,901.0,109.0,2.0,35.0,884.0,1018.16,703.49
2016,9,20,13,15,898.0,108.0,2.0,35.0,870.0,1003.4,694.98
2016,9,20,13,30,895.0,107.0,2.0,35.0,856.0,984.96,684.38
2016,9,20,13,45,625.5,233.0,2.05,35.0,750.0,858.31,605.9
2016,9,20,14,0,356.0,359.0,2.1,35.0,644.0,711.54,505.39
2016,9,20,14,15,611.0,230.5,2.05,35.0,696.5,807.24,576.33
2016,9,20,14,30,866.0,102.0,2.0,35.0,749.0,860.77,611.92
2016,9,20,14,45,839.5,107.0,2.0,35.0,707.5,813.26,582.01
2016,9,20,15,0,813.0,112.0,2.0,35.0,666.0,769.57,555.16
2016,9,20,15,15,796.0,109.0,2.0,34.5,622.0,718.37,523.99
2016,9,20,15,30,779.0,106.0,2.0,34.0,578.0,666.08,490.89
2016,9,20,15,45,756.5,102.5,2.0,34.0,529.0,608.91,451.35
2016,9,20,16,0,734.0,99.0,2.0,34.0,480.0,552.69,411.31
2016,9,20,16,15,703.5,94.0,1.9,33.5,427.0,489.99,365.81
2016,9,20,16,30,673.0,89.0,1.8,33.0,374.0,429.0,320.02
2016,9,20,16,45,629.0,83.0,1.7,32.5,319.5,363.25,269.21
2016,9,20,17,0,585.0,77.0,1.6,32.0,265.0,301.53,219.87
2016,9,20,17,15,521.0,68.0,1.45,31.0,211.0,235.07,166.44
2016,9,20,17,30,457.0,59.0,1.3,30.0,157.0,175.92,118.14
2016,9,20,17,45,356.0,46.5,1.15,29.5,108.5,114.43,70.07
2016,9,20,18,0,255.0,34.0,1.0,29.0,60.0,64.97,33.15
2016,9,20,18,15,127.5,17.0,1.0,28.5,30.0,22.1,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,7.12,0.0
2016,9,21,6,45,106.0,29.0,0.8,23.5,42.0,38.3,16.48
2016,9,21,7,0,195.0,51.0,0.9,24.0,77.0,81.97,51.59
2016,9,21,7,15,274.5,69.5,0.95,24.5,125.5,133.39,92.0
2016,9,21,7,30,354.0,88.0,1.0,25.0,174.0,193.15,140.18
2016,9,21,7,45,425.0,98.5,1.1,26.0,228.0,251.69,187.59
2016,9,21,8,0,496.0,109.0,1.2,27.0,282.0,318.37,240.56
2016,9,21,8,15,315.5,150.5,1.2,27.5,267.5,302.53,231.09
2016,9,21,8,30,135.0,192.0,1.2,28.0,253.0,264.67,202.21
2016,9,21,8,45,220.5,208.0,1.25,28.5,321.5,338.02,257.9
2016,9,21,9,0,306.0,224.0,1.3,29.0,390.0,427.12,323.31
2016,9,21,9,15,234.5,257.0,1.35,29.5,391.0,421.61,316.85
2016,9,21,9,30,163.0,290.0,1.4,30.0,392.0,415.72,310.11
2016,9,21,9,45,163.0,311.5,1.45,30.5,419.5,445.88,330.49
2016,9,21,10,0,163.0,333.0,1.5,31.0,447.0,475.63,350.04
2016,9,21,10,15,191.5,350.0,1.55,31.0,490.5,524.27,383.96
2016,9,21,10,30,220.0,367.0,1.6,31.0,534.0,574.31,418.27
2016,9,21,10,45,525.0,254.0,1.65,31.5,672.5,761.77,550.83
2016,9,21,11,0,830.0,141.0,1.7,32.0,811.0,941.8,666.06
2016,9,21,11,15,836.0,142.5,1.8,32.0,831.5,967.68,680.74
2016,9,21,11,30,842.0,144.0,1.9,32.0,852.0,990.3,695.11
2016,9,21,11,45,578.5,277.5,2.0,32.5,767.0,884.68,625.77
2016,9,21,12,0,315.0,411.0,2.1,33.0,682.0,757.33,536.06
2016,9,21,12,15,599.0,268.0,2.2,33.0,786.0,907.4,643.14
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,1026.78,718.96
2016,9,21,12,45,474.5,263.0,2.4,33.5,673.5,772.5,552.47
2016,9,21,13,0,66.0,401.0,2.5,34.0,457.0,472.03,338.59
2016,9,21,13,15,146.0,407.0,2.55,34.0,529.0,568.63,409.3
2016,9,21,13,30,226.0,413.0,2.6,34.0,601.0,649.39,466.05
2016,9,21,13,45,546.5,265.0,2.65,34.0,703.5,813.09,584.48
2016,9,21,14,0,867.0,117.0,2.7,34.0,806.0,929.12,662.07
2016,9,21,14,15,617.0,220.0,2.75,34.0,700.5,801.44,578.4
2016,9,21,14,30,367.0,323.0,2.8,34.0,595.0,659.34,478.51
2016,9,21,14,45,598.5,215.5,2.85,34.0,632.5,736.38,538.27
2016,9,21,15,0,830.0,108.0,2.9,34.0,670.0,777.48,569.09
2016,9,21,15,15,814.5,105.0,2.9,33.5,626.0,726.64,536.89
2016,9,21,15,30,799.0,102.0,2.9,33.0,582.0,674.54,503.41
2016,9,21,15,45,778.5,98.0,2.9,33.0,533.0,617.17,462.95
2016,9,21,16,0,758.0,94.0,2.9,33.0,484.0,559.64,421.23
2016,9,21,16,15,729.0,89.5,2.8,32.5,431.0,497.78,375.57
2016,9,21,16,30,700.0,85.0,2.7,32.0,378.0,436.68,328.92
2016,9,21,16,45,659.5,78.5,2.6,31.5,323.0,370.41,276.87
2016,9,21,17,0,619.0,72.0,2.5,31.0,268.0,307.74,225.9
2016,9,21,17,15,555.5,64.0,2.2,30.0,213.5,240.52,170.89
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,180.5,121.08
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,117.67,71.5
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,67.57,33.45
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,22.2,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,10.13,0.0
2016,9,22,6,45,181.5,26.0,1.35,21.5,46.5,43.22,16.81
2016,9,22,7,0,306.0,43.0,1.6,22.0,83.0,93.3,56.38
2016,9,22,7,15,393.0,55.5,1.5,22.5,133.5,147.25,99.64
2016,9,22,7,30,480.0,68.0,1.4,23.0,184.0,211.04,152.34
2016,9,22,7,45,531.5,78.5,1.3,24.0,237.5,271.04,202.57
2016,9,22,8,0,583.0,89.0,1.2,25.0,291.0,336.63,255.67
2016,9,22,8,15,623.0,96.0,1.3,26.0,345.0,398.48,304.66
2016,9,22,8,30,663.0,103.0,1.4,27.0,399.0,463.7,354.37
2016,9,22,8,45,687.5,110.0,1.5,28.0,450.0,522.98,397.91
2016,9,22,9,0,712.0,117.0,1.6,29.0,501.0,583.17,440.5
2016,9,22,9,15,733.0,121.0,1.7,29.0,548.0,638.34,480.08
2016,9,22,9,30,754.0,125.0,1.8,29.0,595.0,693.36,518.68
2016,9,22,9,45,768.0,129.5,1.95,29.5,636.5,740.76,549.58
2016,9,22,10,0,782.0,134.0,2.1,30.0,678.0,788.78,580.19
2016,9,22,10,15,793.5,136.5,2.15,30.5,713.0,830.88,605.72
2016,9,22,10,30,805.0,139.0,2.2,31.0,748.0,870.83,629.58
2016,9,22,10,45,811.5,142.0,2.25,31.5,775.5,904.38,649.08
2016,9,22,11,0,818.0,145.0,2.3,32.0,803.0,935.05,666.67
2016,9,22,11,15,823.0,146.5,2.35,32.0,822.5,959.65,681.74
2016,9,22,11,30,828.0,148.0,2.4,32.0,842.0,980.99,694.87
2016,9,22,11,45,505.0,291.0,2.5,32.5,716.0,826.56,591.13
2016,9,22,12,0,182.0,434.0,2.6,33.0,590.0,636.98,455.89
2016,9,22,12,15,228.5,428.5,2.65,33.0,625.5,678.71,486.65
2016,9,22,12,30,275.0,423.0,2.7,33.0,661.0,732.53,523.55
2016,9,22,12,45,540.0,293.5,2.8,33.0,755.5,870.46,622.73
2016,9,22,13,0,805.0,164.0,2.9,33.0,850.0,989.43,702.0
2016,9,22,13,15,800.0,163.0,2.95,33.0,835.5,973.41,691.62
2016,9,22,13,30,795.0,162.0,3.0,33.0,821.0,954.07,680.34
2016,9,22,13,45,782.5,163.0,3.1,33.0,796.5,926.56,664.21
2016,9,22,14,0,770.0,164.0,3.2,33.0,772.0,896.33,646.25
2016,9,22,14,15,759.5,161.0,3.25,33.0,741.5,865.46,627.45
2016,9,22,14,30,749.0,158.0,3.3,33.0,711.0,827.76,604.0
2016,9,22,14,45,712.5,165.5,3.35,33.0,669.5,777.81,572.09
2016,9,22,15,0,676.0,173.0,3.4,33.0,628.0,727.69,538.73
2016,9,22,15,15,656.0,167.5,3.4,32.5,584.5,676.72,504.99
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,625.35,470.09
2016,9,22,15,45,411.5,192.5,3.45,32.0,430.0,475.7,360.03
2016,9,22,16,0,187.0,223.0,3.5,32.0,319.0,338.01,256.11
2016,9,22,16,15,346.0,177.5,3.4,31.5,330.5,371.87,283.62
2016,9,22,16,30,505.0,132.0,3.3,31.0,342.0,386.99,294.42
2016,9,22,16,45,456.5,120.5,3.25,30.5,289.0,323.64,244.62
2016,9,22,17,0,408.0,109.0,3.2,30.0,236.0,265.27,197.76
2016,9,22,17,15,343.0,93.5,2.9,29.5,185.5,203.28,147.59
2016,9,22,17,30,278.0,78.0,2.6,29.0,135.0,149.07,103.61
2016,9,22,17,45,189.0,57.0,2.3,28.5,90.0,91.45,58.84
2016,9,22,18,0,100.0,36.0,2.0,28.0,45.0,47.93,25.51
2016,9,22,18,15,50.0,18.0,1.95,27.5,22.5,19.44,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.0,23.0,2.4,23.5,37.5,34.13,12.26
2016,9,23,7,0,224.0,46.0,2.7,24.0,75.0,84.1,51.97
2016,9,23,7,15,314.5,60.5,2.85,24.5,123.5,134.15,91.43
2016,9,23,7,30,405.0,75.0,3.0,25.0,172.0,195.6,141.66
2016,9,23,7,45,489.5,79.5,3.2,25.5,227.0,258.22,193.71
2016,9,23,8,0,574.0,84.0,3.4,26.0,282.0,328.54,251.59
2016,9,23,8,15,615.0,90.5,3.45,26.0,335.5,389.73,302.18
2016,9,23,8,30,656.0,97.0,3.5,26.0,389.0,454.43,354.14
2016,9,23,8,45,698.0,97.0,3.6,26.5,442.0,515.81,401.7
2016,9,23,9,0,740.0,97.0,3.7,27.0,495.0,578.89,449.18
2016,9,23,9,15,760.0,100.5,3.75,27.5,541.5,633.85,489.06
2016,9,23,9,30,780.0,104.0,3.8,28.0,588.0,688.46,527.04
2016,9,23,9,45,799.5,104.5,3.85,28.5,630.5,738.76,560.08
2016,9,23,10,0,819.0,105.0,3.9,29.0,673.0,787.97,591.84
2016,9,23,10,15,830.0,107.0,3.9,29.0,708.0,824.63,615.56
2016,9,23,10,30,841.0,109.0,3.9,29.0,743.0,864.14,641.13
2016,9,23,10,45,533.0,251.0,3.95,29.5,658.5,766.68,569.49
2016,9,23,11,0,225.0,393.0,4.0,30.0,574.0,620.9,458.22
2016,9,23,11,15,547.5,252.5,4.0,30.0,706.0,809.39,598.62
2016,9,23,11,30,870.0,112.0,4.0,30.0,838.0,974.89,709.76
2016,9,23,11,45,866.0,116.5,4.0,30.5,848.0,987.35,714.81
2016,9,23,12,0,862.0,121.0,4.0,31.0,858.0,996.04,718.62
2016,9,23,12,15,862.5,121.0,4.05,31.0,860.5,1000.71,721.72
2016,9,23,12,30,863.0,121.0,4.1,31.0,863.0,1001.69,722.6
2016,9,23,12,45,860.5,121.5,4.15,31.5,857.0,996.51,718.2
2016,9,23,13,0,858.0,122.0,4.2,32.0,851.0,987.69,711.61
2016,9,23,13,15,854.5,121.0,4.2,32.0,836.5,972.71,702.34
2016,9,23,13,30,851.0,120.0,4.2,32.0,822.0,954.25,690.92
2016,9,23,13,45,844.0,119.5,4.25,32.0,799.5,929.64,675.8
2016,9,23,14,0,837.0,119.0,4.3,32.0,777.0,901.93,658.65
2016,9,23,14,15,559.0,230.0,4.3,32.0,662.0,755.2,558.35
2016,9,23,14,30,281.0,341.0,4.3,32.0,547.0,604.66,447.32
2016,9,23,14,45,537.5,225.5,4.35,32.0,594.0,692.07,517.03
2016,9,23,15,0,794.0,110.0,4.4,32.0,641.0,749.29,561.08
2016,9,23,15,15,562.5,179.0,4.35,31.5,542.5,618.69,467.46
2016,9,23,15,30,331.0,248.0,4.3,31.0,444.0,490.9,372.21
2016,9,23,15,45,522.5,172.0,4.3,31.0,450.5,525.33,401.33
2016,9,23,16,0,714.0,96.0,4.3,31.0,457.0,534.14,409.51
2016,9,23,16,15,682.0,91.5,4.15,30.5,405.0,472.33,362.35
2016,9,23,16,30,650.0,87.0,4.0,30.0,353.0,412.45,315.48
2016,9,23,16,45,605.0,80.5,3.85,30.0,299.5,347.28,262.68
2016,9,23,17,0,560.0,74.0,3.7,30.0,246.0,286.33,211.95
2016,9,23,17,15,492.0,65.0,3.4,29.5,193.5,220.56,157.5
2016,9,23,17,30,424.0,56.0,3.1,29.0,141.0,162.65,109.3
2016,9,23,17,45,317.0,43.0,2.8,28.5,95.0,102.37,62.12
2016,9,23,18,0,210.0,30.0,2.5,28.0,49.0,55.0,25.75
2016,9,23,18,15,105.0,15.0,2.55,27.5,24.5,18.91,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.0,34.18,11.39
2016,9,24,7,0,233.0,45.0,3.0,24.0,74.0,84.94,52.18
2016,9,24,7,15,323.5,58.5,3.1,24.0,122.0,134.61,91.67
2016,9,24,7,30,414.0,72.0,3.2,24.0,170.0,195.66,142.11
2016,9,24,7,45,479.0,81.0,3.35,24.5,223.0,256.7,193.58
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,323.16,248.78
2016,9,24,8,15,586.0,97.0,3.6,25.5,329.0,383.67,298.4
2016,9,24,8,30,628.0,104.0,3.7,26.0,382.0,447.84,349.41
2016,9,24,8,45,369.0,170.0,3.85,26.5,339.0,398.99,311.02
2016,9,24,9,0,110.0,236.0,4.0,27.0,296.0,303.91,234.65
2016,9,24,9,15,427.5,176.5,4.0,27.0,437.0,486.17,378.19
2016,9,24,9,30,745.0,117.0,4.0,27.0,578.0,677.43,522.62
2016,9,24,9,45,503.0,218.0,4.05,27.5,538.5,629.22,480.45
2016,9,24,10,0,261.0,319.0,4.1,28.0,499.0,551.41,417.06
2016,9,24,10,15,184.5,339.5,4.05,28.5,470.0,508.69,383.13
2016,9,24,10,30,108.0,360.0,4.0,29.0,441.0,458.97,343.69
2016,9,24,10,45,95.5,369.5,4.0,29.5,443.5,460.84,343.63
2016,9,24,11,0,83.0,379.0,4.0,30.0,446.0,461.72,342.69
2016,9,24,11,15,463.0,252.0,4.0,30.0,636.5,728.29,542.55
2016,9,24,11,30,843.0,125.0,4.0,30.0,827.0,962.34,702.23
2016,9,24,11,45,842.5,127.5,4.0,30.0,837.5,975.65,708.82
2016,9,24,12,0,842.0,130.0,4.0,30.0,848.0,985.38,714.78
2016,9,24,12,15,843.0,130.5,4.0,30.0,850.5,990.91,718.16
2016,9,24,12,30,844.0,131.0,4.0,30.0,853.0,992.82,719.35
2016,9,24,12,45,563.5,270.5,4.05,30.5,752.0,869.28,634.61
2016,9,24,13,0,283.0,410.0,4.1,31.0,651.0,723.36,526.9
2016,9,24,13,15,556.0,270.0,4.05,31.0,731.0,848.89,621.75
2016,9,24,13,30,829.0,130.0,4.0,31.0,811.0,951.08,691.59
2016,9,24,13,45,820.5,130.0,4.0,31.0,788.0,925.62,674.77
2016,9,24,14,0,812.0,130.0,4.0,31.0,765.0,897.17,656.88
2016,9,24,14,15,802.5,127.5,4.0,30.5,734.5,862.3,635.94
2016,9,24,14,30,793.0,125.0,4.0,30.0,704.0,824.9,613.12
2016,9,24,14,45,555.0,208.5,4.0,30.0,603.5,687.9,516.92
2016,9,24,15,0,317.0,292.0,4.0,30.0,503.0,557.53,419.68
2016,9,24,15,15,490.0,216.5,3.95,29.5,517.0,599.79,455.95
2016,9,24,15,30,663.0,141.0,3.9,29.0,531.0,620.42,475.04
2016,9,24,15,45,633.0,136.5,3.9,29.0,482.5,562.48,432.2
2016,9,24,16,0,603.0,132.0,3.9,29.0,434.0,505.71,389.6
2016,9,24,16,15,567.0,124.5,3.7,28.5,383.0,444.23,342.83
2016,9,24,16,30,531.0,117.0,3.5,28.0,332.0,382.36,294.52
2016,9,24,16,45,477.0,108.0,3.35,28.0,279.5,318.03,242.67
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,259.27,194.29
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,196.69,143.12
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,142.51,98.79
2016,9,24,17,45,190.0,51.5,2.6,26.5,83.0,85.65,54.4
2016,9,24,18,0,97.0,32.0,2.4,26.0,40.0,43.1,20.64
2016,9,24,18,15,48.5,16.0,2.4,25.5,20.0,17.29,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.0,17.5,16.24,3.57
2016,9,25,7,0,0.0,35.0,2.2,23.0,35.0,32.72,20.48
2016,9,25,7,15,3.5,58.5,2.3,23.0,59.0,55.93,39.99
2016,9,25,7,30,7.0,82.0,2.4,23.0,83.0,79.66,59.83
2016,9,25,7,45,18.5,104.5,2.5,23.5,110.5,105.67,80.98
2016,9,25,8,0,30.0,127.0,2.6,24.0,138.0,136.43,105.7
2016,9,25,8,15,58.0,155.5,2.6,24.0,180.0,179.96,140.46
2016,9,25,8,30,86.0,184.0,2.6,24.0,222.0,226.81,177.5
2016,9,25,8,45,111.0,210.5,2.65,24.5,266.0,279.25,217.93
2016,9,25,9,0,136.0,237.0,2.7,25.0,310.0,328.69,255.31
2016,9,25,9,15,185.5,257.5,2.65,25.0,366.5,390.8,302.51
2016,9,25,9,30,235.0,278.0,2.6,25.0,423.0,457.25,352.07
2016,9,25,9,45,155.0,295.0,2.6,25.5,393.5,424.21,324.28
2016,9,25,10,0,75.0,312.0,2.6,26.0,364.0,374.32,284.17
2016,9,25,10,15,232.5,317.0,2.6,26.0,489.0,525.83,398.91
2016,9,25,10,30,390.0,322.0,2.6,26.0,614.0,688.82,516.18
2016,9,25,10,45,328.5,352.0,2.6,26.0,604.5,677.3,504.58
2016,9,25,11,0,267.0,382.0,2.6,26.0,595.0,661.17,490.94
2016,9,25,11,15,356.0,360.0,2.55,26.0,651.5,729.22,539.98
2016,9,25,11,30,445.0,338.0,2.5,26.0,708.0,810.44,596.09
2016,9,25,11,45,383.5,370.0,2.5,26.5,691.5,779.14,571.14
2016,9,25,12,0,322.0,402.0,2.5,27.0,675.0,756.16,552.46
2016,9,25,12,15,247.0,416.5,2.45,27.0,626.5,698.47,510.99
2016,9,25,12,30,172.0,431.0,2.4,27.0,578.0,626.11,459.35
2016,9,25,12,45,131.5,420.0,2.4,27.0,532.5,573.09,421.99
2016,9,25,13,0,91.0,409.0,2.4,27.0,487.0,506.84,374.79
2016,9,25,13,15,109.0,407.0,2.3,27.0,498.0,521.11,385.79
2016,9,25,13,30,127.0,405.0,2.2,27.0,509.0,546.84,404.22
2016,9,25,13,45,205.5,386.5,2.15,27.0,549.0,597.55,442.27
2016,9,25,14,0,284.0,368.0,2.1,27.0,589.0,655.46,484.32
2016,9,25,14,15,142.0,239.5,2.0,26.5,350.0,373.19,282.72
2016,9,25,14,30,0.0,111.0,1.9,26.0,111.0,103.88,76.34
2016,9,25,14,45,0.0,71.0,1.85,26.0,71.0,66.18,47.19
2016,9,25,15,0,0.0,31.0,1.8,26.0,31.0,28.84,17.55
2016,9,25,15,15,0.0,55.0,1.8,25.5,55.0,51.2,35.64
2016,9,25,15,30,0.0,79.0,1.8,25.0,79.0,73.59,53.79
2016,9,25,15,45,0.0,71.0,1.85,25.0,71.0,66.1,47.94
2016,9,25,16,0,0.0,63.0,1.9,25.0,63.0,58.61,42.08
2016,9,25,16,15,0.0,55.5,1.85,24.5,55.5,51.6,36.64
2016,9,25,16,30,0.0,48.0,1.8,24.0,48.0,44.6,31.13
2016,9,25,16,45,0.0,40.0,1.75,24.0,40.0,37.14,25.09
2016,9,25,17,0,0.0,32.0,1.7,24.0,32.0,29.69,18.97
2016,9,25,17,15,0.0,25.0,1.65,23.5,25.0,23.18,13.58
2016,9,25,17,30,0.0,18.0,1.6,23.0,18.0,16.68,8.09
2016,9,25,17,45,0.0,11.5,1.6,23.0,11.5,10.65,2.92
2016,9,25,18,0,0.0,5.0,1.6,23.0,5.0,4.62,0.0
2016,9,25,18,15,0.0,2.5,1.65,23.0,2.5,2.38,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.62,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,9.26,1.84
2016,9,26,7,15,0.0,17.0,3.85,19.0,17.0,15.75,7.47
2016,9,26,7,30,0.0,24.0,3.9,19.0,24.0,22.25,13.08
2016,9,26,7,45,0.0,32.0,4.0,19.0,32.0,29.69,19.41
2016,9,26,8,0,0.0,40.0,4.1,19.0,40.0,37.14,25.66
2016,9,26,8,15,0.0,31.5,4.15,19.0,31.5,29.24,18.96
2016,9,26,8,30,0.0,23.0,4.2,19.0,23.0,21.35,12.27
2016,9,26,8,45,0.0,28.0,4.3,19.0,28.0,26.0,16.1
2016,9,26,9,0,0.0,33.0,4.4,19.0,33.0,30.67,19.9
2016,9,26,9,15,0.0,59.0,4.4,19.0,59.0,54.91,39.86
2016,9,26,9,30,0.0,85.0,4.4,19.0,85.0,79.21,59.64
2016,9,26,9,45,0.0,94.5,4.4,19.5,94.5,88.13,66.59
2016,9,26,10,0,0.0,104.0,4.4,20.0,104.0,97.19,73.59
2016,9,26,10,15,0.0,121.0,4.4,20.0,121.0,113.44,86.49
2016,9,26,10,30,0.0,138.0,4.4,20.0,138.0,129.78,99.38
2016,9,26,10,45,4.0,171.0,4.4,20.5,174.0,165.34,127.38
2016,9,26,11,0,8.0,204.0,4.4,21.0,210.0,201.39,155.39
2016,9,26,11,15,5.5,182.5,4.4,21.0,187.0,178.17,136.88
2016,9,26,11,30,3.0,161.0,4.4,21.0,164.0,154.98,118.46
2016,9,26,11,45,1.5,144.0,4.4,21.0,145.5,137.16,104.29
2016,9,26,12,0,0.0,127.0,4.4,21.0,127.0,119.38,90.12
2016,9,26,12,15,9.0,210.0,4.35,21.0,217.5,208.82,160.8
2016,9,26,12,30,18.0,293.0,4.3,21.0,308.0,300.17,231.36
2016,9,26,12,45,9.0,166.0,4.25,21.5,173.5,165.9,126.77
2016,9,26,13,0,0.0,39.0,4.2,22.0,39.0,36.38,23.67
2016,9,26,13,15,8.0,157.5,4.15,22.0,164.5,156.48,119.56
2016,9,26,13,30,16.0,276.0,4.1,22.0,290.0,280.57,215.9
2016,9,26,13,45,8.5,212.0,4.1,22.0,219.5,209.75,160.99
2016,9,26,14,0,1.0,148.0,4.1,22.0,149.0,140.35,106.67
2016,9,26,14,15,0.5,124.5,4.05,22.0,125.0,117.26,88.62
2016,9,26,14,30,0.0,101.0,4.0,22.0,101.0,94.36,70.52
2016,9,26,14,45,23.0,188.5,3.95,22.0,203.5,203.94,158.38
2016,9,26,15,0,46.0,276.0,3.9,22.0,306.0,311.75,242.77
2016,9,26,15,15,23.0,217.0,3.8,21.5,232.0,224.4,174.94
2016,9,26,15,30,0.0,158.0,3.7,21.0,158.0,149.48,115.79
2016,9,26,15,45,64.0,186.5,3.65,21.0,218.0,224.35,177.44
2016,9,26,16,0,128.0,215.0,3.6,21.0,278.0,295.15,234.27
2016,9,26,16,15,122.0,190.0,3.55,21.0,244.5,258.8,205.45
2016,9,26,16,30,116.0,165.0,3.5,21.0,211.0,223.0,176.84
2016,9,26,16,45,103.5,141.0,3.45,21.0,177.5,186.17,146.86
2016,9,26,17,0,91.0,117.0,3.4,21.0,144.0,150.8,117.56
2016,9,26,17,15,72.0,92.5,3.2,20.5,111.0,111.62,85.04
2016,9,26,17,30,53.0,68.0,3.0,20.0,78.0,78.45,57.25
2016,9,26,17,45,26.5,45.5,2.85,20.0,50.5,48.56,32.49
2016,9,26,18,0,0.0,23.0,2.7,20.0,23.0,21.46,7.65
2016,9,26,18,15,0.0,11.5,2.7,19.5,11.5,10.96,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,9.5,2.95,17.0,9.5,8.8,0.0
2016,9,27,7,0,0.0,19.0,3.0,17.0,19.0,17.62,8.69
2016,9,27,7,15,0.0,33.0,3.05,17.0,33.0,30.64,20.03
2016,9,27,7,30,0.0,47.0,3.1,17.0,47.0,43.68,31.31
2016,9,27,7,45,0.0,62.5,3.2,17.5,62.5,58.24,43.64
2016,9,27,8,0,0.0,78.0,3.3,18.0,78.0,72.92,55.83
2016,9,27,8,15,0.0,93.0,3.3,18.5,93.0,87.17,67.41
2016,9,27,8,30,0.0,108.0,3.3,19.0,108.0,101.46,78.82
2016,9,27,8,45,0.0,122.5,3.35,19.5,122.5,115.32,89.69
2016,9,27,9,0,0.0,137.0,3.4,20.0,137.0,129.22,100.46
2016,9,27,9,15,44.0,205.5,3.3,20.5,232.0,233.07,183.8
2016,9,27,9,30,88.0,274.0,3.2,21.0,327.0,338.66,265.71
2016,9,27,9,45,92.0,295.0,3.1,21.5,355.0,367.43,286.19
2016,9,27,10,0,96.0,316.0,3.0,22.0,383.0,396.38,306.74
2016,9,27,10,15,152.0,337.5,2.9,22.0,448.0,480.46,370.0
2016,9,27,10,30,208.0,359.0,2.8,22.0,513.0,558.14,426.98
2016,9,27,10,45,194.0,374.5,2.7,22.5,522.5,568.55,431.83
2016,9,27,11,0,180.0,390.0,2.6,23.0,532.0,577.49,435.95
2016,9,27,11,15,212.5,397.0,2.55,23.0,569.0,620.29,466.62
2016,9,27,11,30,245.0,404.0,2.5,23.0,606.0,663.44,496.96
2016,9,27,11,45,150.5,393.5,2.45,23.0,518.5,562.44,422.36
2016,9,27,12,0,56.0,383.0,2.4,23.0,431.0,445.34,335.28
2016,9,27,12,15,46.0,369.5,2.4,23.0,409.0,421.1,317.83
2016,9,27,12,30,36.0,356.0,2.4,23.0,387.0,396.67,299.71
2016,9,27,12,45,76.0,385.0,2.4,23.0,449.0,467.43,352.94
2016,9,27,13,0,116.0,414.0,2.4,23.0,511.0,550.79,413.62
2016,9,27,13,15,80.5,383.0,2.4,23.0,449.5,468.05,353.06
2016,9,27,13,30,45.0,352.0,2.4,23.0,388.0,399.44,302.49
2016,9,27,13,45,52.0,349.5,2.4,23.0,390.5,402.4,305.56
2016,9,27,14,0,59.0,347.0,2.4,23.0,393.0,404.89,308.0
2016,9,27,14,15,156.0,342.0,2.35,22.5,456.0,494.64,377.97
2016,9,27,14,30,253.0,337.0,2.3,22.0,519.0,576.8,440.55
2016,9,27,14,45,218.5,321.0,2.3,22.0,472.0,511.52,392.76
2016,9,27,15,0,184.0,305.0,2.3,22.0,425.0,458.8,354.21
2016,9,27,15,15,199.5,281.0,2.2,22.0,403.0,436.4,338.7
2016,9,27,15,30,215.0,257.0,2.1,22.0,381.0,412.14,321.36
2016,9,27,15,45,157.0,233.5,2.05,22.0,319.5,339.83,266.0
2016,9,27,16,0,99.0,210.0,2.0,22.0,258.0,266.66,209.26
2016,9,27,16,15,94.5,185.5,1.85,22.0,227.5,233.92,183.94
2016,9,27,16,30,90.0,161.0,1.7,22.0,197.0,201.63,158.37
2016,9,27,16,45,82.0,137.0,1.55,22.0,165.5,168.9,131.98
2016,9,27,17,0,74.0,113.0,1.4,22.0,134.0,137.12,105.87
2016,9,27,17,15,58.5,89.0,1.2,21.5,103.5,104.16,78.7
2016,9,27,17,30,43.0,65.0,1.0,21.0,73.0,73.17,52.91
2016,9,27,17,45,21.5,43.0,0.85,20.5,47.0,45.29,29.86
2016,9,27,18,0,0.0,21.0,0.7,20.0,21.0,19.56,5.15
2016,9,27,18,15,0.0,10.5,0.7,20.0,10.5,10.01,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,35.57,6.52
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,94.95,56.51
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.5,149.37,101.42
2016,9,28,7,30,529.0,55.0,2.2,19.0,176.0,215.36,157.48
2016,9,28,7,45,589.0,61.5,2.2,19.5,230.5,277.14,211.34
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,345.36,269.3
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,408.47,321.56
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,474.09,373.72
2016,9,28,8,45,754.5,82.5,1.9,22.0,444.5,534.84,419.33
2016,9,28,9,0,783.0,86.0,1.8,23.0,496.0,596.67,463.66
2016,9,28,9,15,802.0,89.0,1.7,23.5,543.5,652.2,502.44
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,707.15,538.04
2016,9,28,9,45,835.5,94.0,1.55,24.5,632.5,752.05,565.57
2016,9,28,10,0,850.0,96.0,1.5,25.0,674.0,799.44,594.26
2016,9,28,10,15,860.5,98.0,1.45,25.5,709.0,841.57,618.79
2016,9,28,10,30,871.0,100.0,1.4,26.0,744.0,881.26,641.29
2016,9,28,10,45,878.5,101.0,1.35,26.5,771.5,914.48,659.26
2016,9,28,11,0,886.0,102.0,1.3,27.0,799.0,944.66,675.09
2016,9,28,11,15,891.0,103.0,1.3,27.0,818.5,969.23,689.4
2016,9,28,11,30,896.0,104.0,1.3,27.0,838.0,990.34,701.64
2016,9,28,11,45,903.0,101.5,1.35,27.5,850.0,1006.0,710.03
2016,9,28,12,0,910.0,99.0,1.4,28.0,862.0,1017.98,716.31
2016,9,28,12,15,911.0,99.5,1.4,28.0,864.5,1023.49,719.39
2016,9,28,12,30,912.0,100.0,1.4,28.0,867.0,1025.1,720.31
2016,9,28,12,45,911.0,99.0,1.45,28.0,860.5,1019.18,717.6
2016,9,28,13,0,910.0,98.0,1.5,28.0,854.0,1009.39,712.7
2016,9,28,13,15,906.5,97.5,1.5,28.0,839.0,993.89,703.65
2016,9,28,13,30,903.0,97.0,1.5,28.0,824.0,974.71,692.47
2016,9,28,13,45,898.0,95.5,1.5,28.5,801.0,949.45,676.23
2016,9,28,14,0,893.0,94.0,1.5,29.0,778.0,920.81,657.98
2016,9,28,14,15,885.5,92.5,1.5,29.0,747.0,886.74,637.58
2016,9,28,14,30,878.0,91.0,1.5,29.0,716.0,849.76,615.24
2016,9,28,14,45,868.0,88.5,1.5,29.0,678.5,806.95,588.89
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,761.85,560.75
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,711.06,529.0
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,658.94,495.75
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,604.83,457.5
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,547.0,415.43
2016,9,28,16,15,759.5,70.0,1.3,27.5,402.0,483.42,367.95
2016,9,28,16,30,730.0,66.0,1.2,27.0,349.0,421.36,319.85
2016,9,28,16,45,688.5,61.0,1.15,27.0,294.5,355.16,266.53
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,292.64,214.35
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,224.53,157.66
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,164.09,106.83
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,100.35,56.76
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,49.59,10.38
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,14.89,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.0,37.16,5.06
2016,9,29,7,0,393.0,33.0,3.9,16.0,78.0,101.57,60.05
2016,9,29,7,15,487.5,42.0,3.95,16.5,130.5,158.42,107.89
2016,9,29,7,30,582.0,51.0,4.0,17.0,183.0,226.93,167.25
2016,9,29,7,45,639.5,57.5,4.1,17.5,239.0,291.03,224.43
2016,9,29,8,0,697.0,64.0,4.2,18.0,295.0,360.9,285.29
2016,9,29,8,15,734.5,68.5,4.25,18.5,350.0,425.18,340.22
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,492.25,395.48
2016,9,29,8,45,799.0,76.0,4.4,20.0,458.0,553.96,444.09
2016,9,29,9,0,826.0,79.0,4.5,21.0,511.0,616.5,491.57
2016,9,29,9,15,845.0,82.0,4.45,21.5,559.0,670.53,531.61
