Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,30,864.0,85.0,4.4,22.0,607.0,726.9,570.05
2016,9,29,9,45,878.5,86.5,4.4,22.5,649.5,777.11,603.43
2016,9,29,10,0,893.0,88.0,4.4,23.0,692.0,825.59,635.13
2016,9,29,10,15,903.0,90.0,4.4,23.5,728.0,868.77,662.62
2016,9,29,10,30,913.0,92.0,4.4,24.0,764.0,909.34,687.99
2016,9,29,10,45,920.5,93.0,4.4,24.5,792.0,943.69,708.84
2016,9,29,11,0,928.0,94.0,4.4,25.0,820.0,974.84,727.4
2016,9,29,11,15,933.0,94.5,4.4,25.0,840.0,999.66,743.1
2016,9,29,11,30,938.0,95.0,4.4,25.0,860.0,1020.84,756.46
2016,9,29,11,45,939.0,96.5,4.45,25.5,871.0,1035.43,764.33
2016,9,29,12,0,940.0,98.0,4.5,26.0,882.0,1046.07,769.73
2016,9,29,12,15,941.0,98.0,4.5,26.0,884.5,1051.07,772.79
2016,9,29,12,30,942.0,98.0,4.5,26.0,887.0,1052.05,773.41
2016,9,29,12,45,941.0,97.5,4.5,26.5,880.5,1046.46,768.35
2016,9,29,13,0,940.0,97.0,4.5,27.0,874.0,1036.88,760.88
2016,9,29,13,15,936.5,96.5,4.45,27.0,859.0,1020.92,750.59
2016,9,29,13,30,933.0,96.0,4.4,27.0,844.0,1001.16,737.95
2016,9,29,13,45,928.5,94.5,4.4,27.0,820.5,975.66,721.86
2016,9,29,14,0,924.0,93.0,4.4,27.0,797.0,946.65,703.47
2016,9,29,14,15,916.0,91.5,4.35,26.5,765.5,911.18,681.8
2016,9,29,14,30,908.0,90.0,4.3,26.0,734.0,872.73,657.95
2016,9,29,14,45,894.5,89.5,4.25,26.0,694.5,828.15,628.37
2016,9,29,15,0,881.0,89.0,4.2,26.0,655.0,781.46,597.08
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.5,729.29,562.48
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,679.31,528.7
2016,9,29,15,45,829.5,80.0,3.95,25.0,514.0,619.45,484.05
2016,9,29,16,0,809.0,76.0,3.9,25.0,464.0,559.38,438.0
2016,9,29,16,15,779.0,72.5,3.55,24.5,409.5,495.0,387.45
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,432.13,336.45
2016,9,29,16,45,704.5,63.5,2.9,23.5,298.5,363.08,279.19
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,298.03,223.47
2016,9,29,17,15,588.0,50.5,2.35,22.0,187.0,227.83,163.6
2016,9,29,17,30,516.0,43.0,2.1,21.0,132.0,165.58,110.11
2016,9,29,17,45,390.5,31.5,1.85,20.5,84.0,99.48,57.06
2016,9,29,18,0,265.0,20.0,1.6,20.0,36.0,47.01,5.23
2016,9,29,18,15,132.5,10.0,1.6,19.5,18.0,14.07,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,13.5,39.0,37.67,3.23
2016,9,30,7,0,400.0,33.0,2.2,14.0,78.0,103.19,61.31
2016,9,30,7,15,495.5,42.0,2.2,14.5,130.5,160.76,110.08
2016,9,30,7,30,591.0,51.0,2.2,15.0,183.0,230.09,170.22
2016,9,30,7,45,504.5,77.0,2.25,15.5,211.5,264.81,206.07
2016,9,30,8,0,418.0,103.0,2.3,16.0,240.0,285.63,227.76
2016,9,30,8,15,599.0,88.0,2.1,16.5,323.5,383.75,307.66
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,496.92,397.07
2016,9,30,8,45,806.0,76.5,1.7,18.0,460.0,558.99,443.29
2016,9,30,9,0,832.0,80.0,1.5,19.0,513.0,621.76,487.79
2016,9,30,9,15,850.0,83.0,1.5,19.5,561.0,678.86,528.35
2016,9,30,9,30,868.0,86.0,1.5,20.0,609.0,731.11,562.37
2016,9,30,9,45,881.0,88.5,1.5,20.5,651.0,781.37,594.14
2016,9,30,10,0,894.0,91.0,1.5,21.0,693.0,829.75,624.02
2016,9,30,10,15,903.5,93.0,1.45,21.0,728.5,872.47,650.21
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,912.53,674.3
2016,9,30,10,45,919.0,96.5,1.35,21.5,791.5,945.98,692.48
2016,9,30,11,0,925.0,98.0,1.3,22.0,819.0,976.15,708.37
2016,9,30,11,15,929.5,98.5,1.25,22.0,838.5,1000.35,721.7
2016,9,30,11,30,934.0,99.0,1.2,22.0,858.0,1020.9,732.78
2016,9,30,11,45,938.5,98.0,1.15,22.5,869.5,1036.03,739.1
2016,9,30,12,0,943.0,97.0,1.1,23.0,881.0,1047.29,743.13
2016,9,30,12,15,943.0,97.0,1.1,23.0,882.5,1051.22,745.23
2016,9,30,12,30,943.0,97.0,1.1,23.0,884.0,1051.11,745.11
2016,9,30,12,45,941.5,96.5,1.15,23.5,877.0,1044.94,741.03
2016,9,30,13,0,940.0,96.0,1.2,24.0,870.0,1034.78,734.69
2016,9,30,13,15,936.5,95.5,1.2,24.0,854.5,1018.75,725.38
2016,9,30,13,30,933.0,95.0,1.2,24.0,839.0,998.91,713.87
2016,9,30,13,45,927.0,94.0,1.3,24.5,814.5,972.5,698.63
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,942.65,681.12
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,906.78,660.17
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,867.97,637.12
2016,9,30,14,45,892.0,88.0,1.55,25.0,687.0,823.06,609.7
2016,9,30,15,0,880.0,86.0,1.6,25.0,648.0,775.95,580.38
2016,9,30,15,15,864.0,83.5,1.6,24.5,602.5,723.45,547.45
2016,9,30,15,30,848.0,81.0,1.6,24.0,557.0,669.65,512.8
2016,9,30,15,45,826.5,78.0,1.6,24.0,506.5,613.89,472.59
2016,9,30,16,0,805.0,75.0,1.6,24.0,456.0,554.53,428.52
2016,9,30,16,15,774.0,71.0,1.5,23.5,402.0,489.34,378.89
2016,9,30,16,30,743.0,67.0,1.4,23.0,348.0,425.81,328.67
2016,9,30,16,45,698.0,61.5,1.3,23.0,292.0,357.01,272.11
2016,9,30,17,0,653.0,56.0,1.2,23.0,236.0,292.29,217.09
2016,9,30,17,15,580.0,49.0,1.1,22.0,181.0,222.92,158.67
2016,9,30,17,30,507.0,42.0,1.0,21.0,126.0,161.65,106.56
2016,9,30,17,45,379.0,30.5,0.95,20.5,79.5,96.02,54.26
2016,9,30,18,0,251.0,19.0,0.9,20.0,33.0,44.0,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.5,13.18,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,32.0,19.0,0.45,16.5,22.5,21.73,0.0
2016,10,1,7,0,64.0,38.0,0.4,17.0,45.0,49.2,31.28
2016,10,1,7,15,86.5,61.0,0.4,17.0,76.5,81.76,59.12
2016,10,1,7,30,109.0,84.0,0.4,17.0,108.0,117.15,89.28
2016,10,1,7,45,122.5,107.5,0.45,17.5,141.5,152.72,119.36
2016,10,1,8,0,136.0,131.0,0.5,18.0,175.0,189.89,150.05
2016,10,1,8,15,129.0,155.5,0.5,18.5,203.5,220.04,174.26
2016,10,1,8,30,122.0,180.0,0.5,19.0,232.0,249.27,196.88
2016,10,1,8,45,139.5,204.5,0.5,20.0,271.5,291.8,228.84
2016,10,1,9,0,157.0,229.0,0.5,21.0,311.0,336.0,261.05
2016,10,1,9,15,210.0,247.0,0.65,21.5,367.0,398.91,308.22
2016,10,1,9,30,263.0,265.0,0.8,22.0,423.0,475.33,364.04
2016,10,1,9,45,136.0,236.5,0.95,22.5,318.5,349.71,268.87
2016,10,1,10,0,9.0,208.0,1.1,23.0,214.0,205.87,156.86
2016,10,1,10,15,17.5,245.0,1.1,23.0,257.5,250.16,191.11
2016,10,1,10,30,26.0,282.0,1.1,23.0,301.0,295.32,224.75
2016,10,1,10,45,118.5,331.0,1.1,23.5,423.0,454.76,343.14
2016,10,1,11,0,211.0,380.0,1.1,24.0,545.0,597.27,443.01
2016,10,1,11,15,239.0,386.0,1.05,24.0,576.5,635.17,467.52
2016,10,1,11,30,267.0,392.0,1.0,24.0,608.0,686.11,501.17
2016,10,1,11,45,586.5,247.5,1.0,24.5,730.5,864.82,626.46
2016,10,1,12,0,906.0,103.0,1.0,25.0,853.0,1016.56,719.22
2016,10,1,12,15,545.0,260.0,0.95,25.0,711.5,840.84,603.76
2016,10,1,12,30,184.0,417.0,0.9,25.0,570.0,625.0,452.22
2016,10,1,12,45,166.5,413.5,0.9,25.5,551.5,602.94,438.27
2016,10,1,13,0,149.0,410.0,0.9,26.0,533.0,580.34,421.99
2016,10,1,13,15,301.5,363.5,0.9,26.0,605.0,688.23,499.75
2016,10,1,13,30,454.0,317.0,0.9,26.0,677.0,788.84,568.95
2016,10,1,13,45,359.5,337.5,0.95,26.0,617.5,701.15,509.12
2016,10,1,14,0,265.0,358.0,1.0,26.0,558.0,627.97,459.33
2016,10,1,14,15,253.0,343.5,1.1,26.0,528.0,593.26,437.63
2016,10,1,14,30,241.0,329.0,1.2,26.0,498.0,547.6,407.62
2016,10,1,14,45,120.5,185.5,1.3,26.0,270.0,288.5,220.42
2016,10,1,15,0,0.0,42.0,1.4,26.0,42.0,39.08,25.66
2016,10,1,15,15,42.0,143.0,1.45,25.5,166.5,169.89,130.77
2016,10,1,15,30,84.0,244.0,1.5,25.0,291.0,301.74,232.86
2016,10,1,15,45,47.5,203.5,1.55,25.0,229.5,232.41,179.24
2016,10,1,16,0,11.0,163.0,1.6,25.0,168.0,162.03,124.53
2016,10,1,16,15,6.5,144.5,1.55,24.5,147.5,141.2,108.75
2016,10,1,16,30,2.0,126.0,1.5,24.0,127.0,120.92,93.03
2016,10,1,16,45,1.0,105.5,1.45,24.0,106.0,100.64,76.87
2016,10,1,17,0,0.0,85.0,1.4,24.0,85.0,80.53,60.55
2016,10,1,17,15,0.0,64.5,1.25,23.0,64.5,60.88,44.48
2016,10,1,17,30,0.0,44.0,1.1,22.0,44.0,41.27,28.07
2016,10,1,17,45,0.0,27.0,1.0,21.0,27.0,25.13,14.05
2016,10,1,18,0,0.0,10.0,0.9,20.0,10.0,9.27,0.0
2016,10,1,18,15,0.0,5.0,0.95,19.5,5.0,4.77,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,33.39,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,87.06,52.94
2016,10,2,7,15,364.0,51.5,0.55,16.5,116.5,141.62,97.89
2016,10,2,7,30,459.0,65.0,0.5,17.0,166.0,207.4,152.83
2016,10,2,7,45,521.0,75.0,0.5,18.0,220.0,269.5,205.27
2016,10,2,8,0,583.0,85.0,0.5,19.0,274.0,338.37,261.55
2016,10,2,8,15,626.0,92.5,0.6,20.0,328.5,402.06,312.53
2016,10,2,8,30,669.0,100.0,0.7,21.0,383.0,469.4,364.33
2016,10,2,8,45,698.0,106.0,0.8,22.0,434.5,530.23,409.46
2016,10,2,9,0,727.0,112.0,0.9,23.0,486.0,592.35,453.87
2016,10,2,9,15,749.5,116.5,1.0,23.5,533.5,649.33,494.09
2016,10,2,9,30,772.0,121.0,1.1,24.0,581.0,706.19,533.16
2016,10,2,9,45,786.5,125.0,1.2,24.5,623.0,753.32,563.43
2016,10,2,10,0,801.0,129.0,1.3,25.0,665.0,801.32,593.81
2016,10,2,10,15,813.5,132.0,1.35,25.0,700.0,844.79,621.42
2016,10,2,10,30,826.0,135.0,1.4,25.0,735.0,886.08,647.42
2016,10,2,10,45,833.0,138.0,1.45,25.5,762.5,919.94,667.19
2016,10,2,11,0,840.0,141.0,1.5,26.0,790.0,950.85,685.03
2016,10,2,11,15,845.5,142.0,1.55,26.0,809.0,975.04,699.96
2016,10,2,11,30,851.0,143.0,1.6,26.0,828.0,995.88,712.93
2016,10,2,11,45,887.5,124.5,1.65,26.5,847.0,1013.62,722.66
2016,10,2,12,0,924.0,106.0,1.7,27.0,866.0,1036.97,735.98
2016,10,2,12,15,924.0,106.0,1.7,27.0,868.0,1040.65,737.84
2016,10,2,12,30,924.0,106.0,1.7,27.0,870.0,1040.38,737.64
2016,10,2,12,45,922.5,105.5,1.75,27.5,863.0,1034.14,733.2
2016,10,2,13,0,921.0,105.0,1.8,28.0,856.0,1023.99,726.53
2016,10,2,13,15,917.0,104.5,1.8,28.0,840.0,1007.58,716.88
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,987.46,705.06
2016,10,2,13,45,906.5,103.0,1.85,28.0,800.0,960.89,689.86
2016,10,2,14,0,900.0,102.0,1.9,28.0,776.0,930.99,672.51
2016,10,2,14,15,891.0,100.0,1.9,28.0,744.0,894.64,650.37
2016,10,2,14,30,882.0,98.0,1.9,28.0,712.0,855.48,626.28
2016,10,2,14,45,862.5,99.0,1.95,28.0,671.0,808.57,597.25
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,764.92,570.02
2016,10,2,15,15,825.0,97.0,2.0,27.5,585.0,711.45,536.26
2016,10,2,15,30,807.0,94.0,2.0,27.0,540.0,656.98,500.09
2016,10,2,15,45,783.0,90.0,2.0,27.0,489.5,596.99,456.94
2016,10,2,16,0,759.0,86.0,2.0,27.0,439.0,537.26,412.62
2016,10,2,16,15,725.0,81.5,1.85,26.5,385.0,473.29,363.86
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,410.52,314.35
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,341.13,258.25
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,276.59,204.31
2016,10,2,17,15,512.5,54.0,1.3,24.0,167.0,207.22,146.64
2016,10,2,17,30,434.0,45.0,1.2,23.0,114.0,147.07,96.37
2016,10,2,17,45,302.5,31.5,1.1,22.0,69.5,84.05,46.7
2016,10,2,18,0,171.0,18.0,1.0,21.0,25.0,34.5,0.0
2016,10,2,18,15,85.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,114.0,19.5,0.5,17.5,31.5,31.96,0.0
2016,10,3,7,0,228.0,39.0,0.5,18.0,63.0,81.88,49.88
2016,10,3,7,15,324.0,53.5,0.6,18.5,111.0,133.84,92.28
2016,10,3,7,30,420.0,68.0,0.7,19.0,159.0,197.92,145.4
2016,10,3,7,45,484.0,78.5,0.8,20.0,212.0,260.48,198.0
2016,10,3,8,0,548.0,89.0,0.9,21.0,265.0,328.51,253.78
2016,10,3,8,15,592.0,96.5,1.15,21.5,318.5,390.7,304.7
2016,10,3,8,30,636.0,104.0,1.4,22.0,372.0,456.67,357.12
2016,10,3,8,45,673.5,108.0,1.65,23.0,423.5,518.54,404.3
2016,10,3,9,0,711.0,112.0,1.9,24.0,475.0,582.57,451.62
2016,10,3,9,15,733.5,116.0,1.95,24.5,522.0,638.16,491.29
2016,10,3,9,30,756.0,120.0,2.0,25.0,569.0,693.66,529.8
2016,10,3,9,45,558.5,201.5,2.05,25.5,546.0,657.91,499.07
2016,10,3,10,0,361.0,283.0,2.1,26.0,523.0,597.97,451.16
2016,10,3,10,15,587.5,207.5,2.15,26.0,622.0,737.7,554.31
2016,10,3,10,30,814.0,132.0,2.2,26.0,721.0,872.18,645.39
2016,10,3,10,45,529.5,252.0,2.3,26.5,641.0,766.8,568.81
2016,10,3,11,0,245.0,372.0,2.4,27.0,561.0,620.95,460.16
2016,10,3,11,15,548.0,252.5,2.45,27.0,688.5,810.91,600.05
2016,10,3,11,30,851.0,133.0,2.5,27.0,816.0,984.46,715.1
2016,10,3,11,45,850.0,136.0,2.55,27.5,825.5,997.56,720.45
2016,10,3,12,0,849.0,139.0,2.6,28.0,835.0,1006.97,725.1
2016,10,3,12,15,849.5,139.0,2.65,28.0,837.0,1010.85,727.84
2016,10,3,12,30,850.0,139.0,2.7,28.0,839.0,1011.02,728.39
2016,10,3,12,45,851.0,137.0,2.75,28.5,832.5,1005.77,724.21
2016,10,3,13,0,852.0,135.0,2.8,29.0,826.0,996.79,717.83
2016,10,3,13,15,847.5,134.0,2.8,29.0,810.5,979.92,707.53
2016,10,3,13,30,843.0,133.0,2.8,29.0,795.0,959.59,695.16
2016,10,3,13,45,837.0,131.0,2.85,29.0,771.5,933.42,679.45
2016,10,3,14,0,831.0,129.0,2.9,29.0,748.0,904.12,661.69
2016,10,3,14,15,821.0,126.5,2.9,29.0,716.5,867.82,638.85
2016,10,3,14,30,811.0,124.0,2.9,29.0,685.0,828.98,614.22
2016,10,3,14,45,795.5,122.0,2.95,29.0,646.0,783.95,585.44
2016,10,3,15,0,780.0,120.0,3.0,29.0,607.0,737.27,555.16
2016,10,3,15,15,760.5,116.0,2.95,28.5,562.5,686.39,521.77
2016,10,3,15,30,741.0,112.0,2.9,28.0,518.0,632.51,484.21
2016,10,3,15,45,713.5,107.5,2.9,28.0,468.5,572.77,440.53
2016,10,3,16,0,686.0,103.0,2.9,28.0,419.0,513.84,396.23
2016,10,3,16,15,649.5,97.0,2.65,27.5,366.5,449.84,346.97
2016,10,3,16,30,613.0,91.0,2.4,27.0,314.0,388.39,298.18
2016,10,3,16,45,560.5,82.5,2.2,26.5,260.0,320.89,243.52
2016,10,3,17,0,508.0,74.0,2.0,26.0,206.0,258.62,191.61
2016,10,3,17,15,428.5,62.0,1.8,25.0,155.0,191.01,135.76
2016,10,3,17,30,349.0,50.0,1.6,24.0,104.0,131.91,86.99
2016,10,3,17,45,229.5,33.0,1.45,23.5,62.5,73.29,40.51
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,24.91,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.0,20.5,2.45,20.5,27.5,27.7,0.0
2016,10,4,7,0,138.0,41.0,2.7,21.0,55.0,67.41,41.4
2016,10,4,7,15,228.5,59.5,2.85,21.5,100.5,118.86,82.86
2016,10,4,7,30,319.0,78.0,3.0,22.0,146.0,179.54,132.71
2016,10,4,7,45,403.0,87.0,3.15,22.5,198.5,239.14,182.64
2016,10,4,8,0,487.0,96.0,3.3,23.0,251.0,308.4,240.09
2016,10,4,8,15,533.0,104.5,3.45,23.5,303.0,371.57,292.04
2016,10,4,8,30,579.0,113.0,3.6,24.0,355.0,436.41,343.93
2016,10,4,8,45,456.5,158.0,3.8,24.5,364.5,441.81,347.74
2016,10,4,9,0,334.0,203.0,4.0,25.0,374.0,428.81,336.19
2016,10,4,9,15,229.0,236.5,4.05,25.0,359.0,401.72,313.76
2016,10,4,9,30,124.0,270.0,4.1,25.0,344.0,371.98,288.38
2016,10,4,9,45,143.0,292.0,4.15,25.5,382.5,415.65,320.67
2016,10,4,10,0,162.0,314.0,4.2,26.0,421.0,460.54,353.15
2016,10,4,10,15,133.5,328.5,4.15,26.0,420.0,458.17,349.72
2016,10,4,10,30,105.0,343.0,4.1,26.0,419.0,442.02,336.36
2016,10,4,10,45,171.0,357.5,4.1,26.0,486.5,532.2,403.81
2016,10,4,11,0,237.0,372.0,4.1,26.0,554.0,613.84,463.51
2016,10,4,11,15,505.0,267.0,4.05,26.0,666.5,785.58,591.89
2016,10,4,11,30,773.0,162.0,4.0,26.0,779.0,939.89,699.38
2016,10,4,11,45,803.0,146.5,4.0,26.5,795.0,962.45,711.57
2016,10,4,12,0,833.0,131.0,4.0,27.0,811.0,981.67,722.49
2016,10,4,12,15,833.5,131.0,3.95,27.0,812.5,985.4,724.39
2016,10,4,12,30,834.0,131.0,3.9,27.0,814.0,985.51,724.14
2016,10,4,12,45,833.5,130.0,3.85,27.5,807.5,979.87,718.84
2016,10,4,13,0,833.0,129.0,3.8,28.0,801.0,970.63,711.37
2016,10,4,13,15,828.5,128.0,3.7,28.0,785.5,953.96,700.26
2016,10,4,13,30,824.0,127.0,3.6,28.0,770.0,933.91,687.08
2016,10,4,13,45,820.5,123.5,3.5,28.0,747.5,908.77,670.61
2016,10,4,14,0,817.0,120.0,3.4,28.0,725.0,880.45,652.11
2016,10,4,14,15,807.0,118.0,3.3,28.0,694.0,845.1,628.87
2016,10,4,14,30,797.0,116.0,3.2,28.0,663.0,807.29,603.93
2016,10,4,14,45,782.5,113.5,3.1,28.5,625.5,763.07,573.32
2016,10,4,15,0,768.0,111.0,3.0,29.0,588.0,717.2,541.48
2016,10,4,15,15,749.0,107.5,2.9,29.0,544.0,665.64,506.36
2016,10,4,15,30,730.0,104.0,2.8,29.0,500.0,615.06,469.84
2016,10,4,15,45,704.5,99.5,2.75,29.0,452.0,557.21,427.38
2016,10,4,16,0,679.0,95.0,2.7,29.0,404.0,500.02,384.27
2016,10,4,16,15,642.0,89.0,2.4,28.5,352.5,436.31,335.18
2016,10,4,16,30,605.0,83.0,2.1,28.0,301.0,375.25,286.69
2016,10,4,16,45,551.0,75.5,1.85,28.0,248.5,308.88,232.51
2016,10,4,17,0,497.0,68.0,1.6,28.0,196.0,247.94,181.56
2016,10,4,17,15,414.0,57.5,1.45,27.0,146.0,181.81,127.5
2016,10,4,17,30,331.0,47.0,1.3,26.0,96.0,124.46,80.79
2016,10,4,17,45,206.5,31.0,1.2,25.5,57.0,67.55,35.99
2016,10,4,18,0,82.0,15.0,1.1,25.0,18.0,21.36,0.0
2016,10,4,18,15,41.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.0,18.5,1.95,21.5,29.0,29.6,0.0
2016,10,5,7,0,198.0,37.0,2.2,22.0,58.0,75.68,44.96
2016,10,5,7,15,298.5,52.0,2.35,22.5,104.5,127.32,86.73
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,191.66,139.65
2016,10,5,7,45,474.5,75.0,2.7,23.5,204.0,254.42,192.65
2016,10,5,8,0,550.0,83.0,2.9,24.0,257.0,323.99,250.56
2016,10,5,8,15,594.5,90.0,2.9,24.5,310.0,385.86,301.32
2016,10,5,8,30,639.0,97.0,2.9,25.0,363.0,451.55,353.4
2016,10,5,8,45,679.5,99.5,2.9,26.0,414.5,513.48,400.27
2016,10,5,9,0,720.0,102.0,2.9,27.0,466.0,577.84,447.22
2016,10,5,9,15,742.0,106.0,2.85,27.5,512.5,633.29,486.71
2016,10,5,9,30,764.0,110.0,2.8,28.0,559.0,686.65,523.3
2016,10,5,9,45,515.0,205.5,2.75,28.5,517.5,629.13,475.87
2016,10,5,10,0,266.0,301.0,2.7,29.0,476.0,541.29,406.13
2016,10,5,10,15,545.5,209.5,2.65,29.0,592.5,700.37,524.93
2016,10,5,10,30,825.0,118.0,2.6,29.0,709.0,866.1,637.41
2016,10,5,10,45,834.0,119.0,2.55,29.5,736.0,899.24,655.2
2016,10,5,11,0,843.0,120.0,2.5,30.0,763.0,929.53,672.04
2016,10,5,11,15,848.5,121.0,2.45,30.0,781.5,945.5,680.91
2016,10,5,11,30,854.0,122.0,2.4,30.0,800.0,965.79,692.74
2016,10,5,11,45,866.5,117.0,2.4,30.5,812.5,983.02,701.68
2016,10,5,12,0,879.0,112.0,2.4,31.0,825.0,996.8,708.52
2016,10,5,12,15,879.0,112.0,2.4,31.0,826.5,1000.07,710.32
2016,10,5,12,30,879.0,112.0,2.4,31.0,828.0,999.59,710.01
2016,10,5,12,45,878.0,111.0,2.4,31.5,821.0,993.29,704.78
2016,10,5,13,0,877.0,110.0,2.4,32.0,814.0,983.27,697.43
2016,10,5,13,15,872.5,109.0,2.4,32.0,798.0,966.21,687.22
2016,10,5,13,30,868.0,108.0,2.4,32.0,782.0,945.67,674.94
2016,10,5,13,45,862.0,106.5,2.45,32.0,758.5,919.82,659.77
2016,10,5,14,0,856.0,105.0,2.5,32.0,735.0,890.8,642.55
2016,10,5,14,15,846.5,103.0,2.55,32.0,703.5,855.2,620.93
2016,10,5,14,30,837.0,101.0,2.6,32.0,672.0,816.98,597.42
2016,10,5,14,45,824.5,98.5,2.65,32.0,634.0,778.72,573.65
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,732.77,544.33
2016,10,5,15,15,793.5,93.0,2.7,31.5,551.5,680.31,510.88
2016,10,5,15,30,775.0,90.0,2.7,31.0,507.0,627.01,474.91
2016,10,5,15,45,751.0,86.0,2.75,31.0,458.0,568.7,432.83
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,510.75,389.69
2016,10,5,16,15,691.5,77.0,2.6,30.5,357.0,447.38,341.25
2016,10,5,16,30,656.0,72.0,2.4,30.0,305.0,385.52,292.39
2016,10,5,16,45,604.5,65.5,2.2,29.5,251.5,318.48,238.19
2016,10,5,17,0,553.0,59.0,2.0,29.0,198.0,256.52,186.54
2016,10,5,17,15,469.0,50.0,1.85,28.0,147.0,188.53,130.63
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,130.51,83.02
2016,10,5,17,45,246.5,27.0,1.55,26.5,56.5,69.91,35.01
2016,10,5,18,0,108.0,13.0,1.4,26.0,17.0,21.51,0.0
2016,10,5,18,15,54.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.0,18.0,1.7,22.5,28.5,29.96,0.0
2016,10,6,7,0,214.0,36.0,1.9,23.0,57.0,77.63,45.31
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,129.38,87.25
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,195.96,141.81
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,260.13,195.62
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,334.2,256.85
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,397.08,308.31
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,463.53,360.76
2016,10,6,8,45,727.5,85.0,2.65,26.5,419.5,524.5,407.59
2016,10,6,9,0,767.0,86.0,2.7,27.0,472.0,588.76,455.32
2016,10,6,9,15,404.0,162.5,2.7,27.5,367.5,459.89,355.28
2016,10,6,9,30,41.0,239.0,2.7,28.0,263.0,270.11,205.22
2016,10,6,9,45,446.5,165.5,2.7,28.5,456.5,533.58,409.96
2016,10,6,10,0,852.0,92.0,2.7,29.0,650.0,796.3,594.89
2016,10,6,10,15,862.5,94.0,2.7,29.0,684.5,837.86,619.67
2016,10,6,10,30,873.0,96.0,2.7,29.0,719.0,876.96,644.32
2016,10,6,10,45,886.0,94.5,2.7,29.5,747.5,911.75,664.62
2016,10,6,11,0,899.0,93.0,2.7,30.0,776.0,943.75,682.96
2016,10,6,11,15,904.0,93.5,2.75,30.0,794.5,967.35,697.61
2016,10,6,11,30,909.0,94.0,2.8,30.0,813.0,987.44,710.14
2016,10,6,11,45,500.0,242.5,2.85,30.5,639.0,769.65,563.05
2016,10,6,12,0,91.0,391.0,2.9,31.0,465.0,491.96,359.64
2016,10,6,12,15,60.0,357.5,2.9,31.0,406.5,424.91,312.55
2016,10,6,12,30,29.0,324.0,2.9,31.0,348.0,357.97,263.74
2016,10,6,12,45,471.0,208.5,2.95,31.5,585.0,706.88,523.56
2016,10,6,13,0,913.0,93.0,3.0,32.0,822.0,998.39,715.0
2016,10,6,13,15,602.5,229.5,2.95,32.0,706.5,849.81,615.51
2016,10,6,13,30,292.0,366.0,2.9,32.0,591.0,676.34,491.43
2016,10,6,13,45,593.0,227.0,2.9,32.0,667.0,812.81,593.85
2016,10,6,14,0,894.0,88.0,2.9,32.0,743.0,904.67,655.63
2016,10,6,14,15,885.0,86.5,2.9,32.0,711.0,868.9,632.44
2016,10,6,14,30,876.0,85.0,2.9,32.0,679.0,830.36,608.31
2016,10,6,14,45,576.5,178.5,2.9,32.0,560.0,669.53,498.36
2016,10,6,15,0,277.0,272.0,2.9,32.0,441.0,504.12,376.61
2016,10,6,15,15,533.5,179.0,2.9,31.5,474.5,583.94,441.1
2016,10,6,15,30,790.0,86.0,2.9,31.0,508.0,631.23,479.53
2016,10,6,15,45,763.0,83.0,2.9,31.0,458.0,571.48,435.45
2016,10,6,16,0,736.0,80.0,2.9,31.0,408.0,512.36,391.17
2016,10,6,16,15,700.0,75.0,2.65,30.5,355.5,447.5,341.43
2016,10,6,16,30,664.0,70.0,2.4,30.0,303.0,385.82,292.49
2016,10,6,16,45,606.5,64.5,2.2,29.5,249.0,317.15,236.99
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,254.26,184.64
2016,10,6,17,15,463.0,49.5,1.85,28.0,144.0,185.61,128.26
2016,10,6,17,30,377.0,40.0,1.7,27.0,93.0,127.22,80.44
2016,10,6,17,45,232.0,26.0,1.55,26.5,54.0,65.89,31.42
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,18.65,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,123.0,16.5,0.5,22.5,28.5,28.19,0.0
2016,10,7,7,0,246.0,33.0,0.6,23.0,57.0,80.05,45.53
2016,10,7,7,15,351.0,45.0,0.75,23.5,104.0,134.07,89.46
2016,10,7,7,30,456.0,57.0,0.9,24.0,151.0,200.48,143.72
2016,10,7,7,45,543.5,60.5,1.1,24.5,205.5,264.38,197.17
2016,10,7,8,0,631.0,64.0,1.3,25.0,260.0,337.8,257.51
2016,10,7,8,15,671.5,69.0,1.55,25.0,313.0,399.92,309.03
2016,10,7,8,30,712.0,74.0,1.8,25.0,366.0,464.54,361.13
2016,10,7,8,45,455.0,146.0,2.05,25.5,342.0,429.28,334.06
2016,10,7,9,0,198.0,218.0,2.3,26.0,318.0,352.34,273.02
2016,10,7,9,15,99.0,121.0,2.5,26.5,171.0,191.48,148.6
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,22.31,12.3
2016,10,7,9,45,75.0,166.0,2.95,27.5,215.0,229.37,176.94
2016,10,7,10,0,150.0,308.0,3.2,28.0,406.0,445.52,338.72
2016,10,7,10,15,156.0,320.5,3.4,28.0,427.5,469.62,355.28
2016,10,7,10,30,162.0,333.0,3.6,28.0,449.0,493.64,372.53
2016,10,7,10,45,513.5,217.5,3.8,28.5,602.5,715.14,539.66
2016,10,7,11,0,865.0,102.0,4.0,29.0,756.0,921.64,681.15
2016,10,7,11,15,492.5,244.5,4.2,29.0,619.0,749.23,559.28
2016,10,7,11,30,120.0,387.0,4.4,29.0,482.0,527.57,392.25
2016,10,7,11,45,103.0,386.5,4.6,29.0,469.0,498.42,371.95
2016,10,7,12,0,86.0,386.0,4.8,29.0,456.0,481.88,359.79
2016,10,7,12,15,220.0,378.0,4.95,29.0,556.0,619.51,463.21
2016,10,7,12,30,354.0,370.0,5.1,29.0,656.0,756.57,562.99
2016,10,7,12,45,578.0,258.5,5.25,29.0,720.0,866.56,646.45
2016,10,7,13,0,802.0,147.0,5.4,29.0,784.0,957.3,710.89
2016,10,7,13,15,546.5,255.0,5.45,28.5,685.5,818.47,614.5
2016,10,7,13,30,291.0,363.0,5.5,28.0,587.0,672.14,505.71
2016,10,7,13,45,216.0,358.0,5.55,28.0,521.5,578.3,437.6
2016,10,7,14,0,141.0,353.0,5.6,28.0,456.0,500.07,379.17
2016,10,7,14,15,127.5,335.0,5.55,27.5,425.0,464.39,353.98
2016,10,7,14,30,114.0,317.0,5.5,27.0,394.0,418.38,320.75
2016,10,7,14,45,57.0,214.0,5.5,27.0,252.5,258.68,199.06
2016,10,7,15,0,0.0,111.0,5.5,27.0,111.0,103.97,77.25
2016,10,7,15,15,154.5,165.0,5.4,26.5,247.0,280.38,220.33
2016,10,7,15,30,309.0,219.0,5.3,26.0,383.0,441.88,346.85
2016,10,7,15,45,154.5,136.5,5.25,25.5,218.5,235.37,185.52
2016,10,7,16,0,0.0,54.0,5.2,25.0,54.0,50.2,35.38
2016,10,7,16,15,0.0,46.5,5.1,24.5,46.5,43.2,29.91
2016,10,7,16,30,0.0,39.0,5.0,24.0,39.0,36.21,24.3
2016,10,7,16,45,0.0,32.0,4.9,23.5,32.0,29.69,18.99
2016,10,7,17,0,0.0,25.0,4.8,23.0,25.0,23.18,13.58
2016,10,7,17,15,0.0,18.0,4.6,22.5,18.0,16.68,8.09
2016,10,7,17,30,0.0,11.0,4.4,22.0,11.0,10.18,2.56
2016,10,7,17,45,0.0,6.0,4.2,21.5,6.0,5.55,0.0
2016,10,7,18,0,0.0,1.0,4.0,21.0,1.0,0.95,0.0
2016,10,7,18,15,0.0,0.5,3.9,20.5,0.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.0,3.5,14.5,28.0,28.01,0.0
2016,10,8,7,0,250.0,32.0,3.6,15.0,56.0,80.03,46.51
2016,10,8,7,15,353.0,45.0,3.65,15.5,103.5,134.85,93.24
2016,10,8,7,30,456.0,58.0,3.7,16.0,151.0,201.83,150.47
2016,10,8,7,45,522.0,67.0,3.75,16.5,204.0,264.0,205.37
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,333.36,265.37
2016,10,8,8,15,631.5,82.0,3.7,17.5,310.0,395.67,318.35
2016,10,8,8,30,675.0,88.0,3.6,18.0,363.0,461.59,372.43
2016,10,8,8,45,706.5,93.0,3.55,18.5,414.0,522.67,420.98
2016,10,8,9,0,738.0,98.0,3.5,19.0,465.0,585.24,469.02
2016,10,8,9,15,760.0,101.5,3.4,19.5,511.0,639.05,508.82
2016,10,8,9,30,782.0,105.0,3.3,20.0,557.0,694.25,547.83
2016,10,8,9,45,800.0,107.0,3.25,21.0,598.5,744.13,579.9
2016,10,8,10,0,818.0,109.0,3.2,22.0,640.0,792.74,610.32
2016,10,8,10,15,829.5,111.5,3.15,22.5,674.0,834.85,636.73
2016,10,8,10,30,841.0,114.0,3.1,23.0,708.0,874.66,661.18
2016,10,8,10,45,851.5,114.5,3.1,23.5,735.5,908.77,681.78
2016,10,8,11,0,862.0,115.0,3.1,24.0,763.0,932.55,695.31
2016,10,8,11,15,867.5,116.0,3.0,24.5,782.0,956.28,708.1
2016,10,8,11,30,873.0,117.0,2.9,25.0,801.0,976.64,718.56
2016,10,8,11,45,876.5,117.0,2.85,25.5,811.5,990.48,725.17
2016,10,8,12,0,880.0,117.0,2.8,26.0,822.0,1000.69,729.54
2016,10,8,12,15,880.5,117.0,2.8,26.0,823.5,1004.25,731.62
2016,10,8,12,30,881.0,117.0,2.8,26.0,825.0,1004.05,731.49
2016,10,8,12,45,881.0,115.5,2.8,26.5,818.0,997.97,726.3
2016,10,8,13,0,881.0,114.0,2.8,27.0,811.0,988.16,718.91
2016,10,8,13,15,588.0,236.5,2.8,27.0,698.0,841.79,621.47
2016,10,8,13,30,295.0,359.0,2.8,27.0,585.0,671.52,498.06
2016,10,8,13,45,578.5,233.5,2.85,27.5,658.0,800.87,596.25
2016,10,8,14,0,862.0,108.0,2.9,28.0,731.0,895.5,660.61
2016,10,8,14,15,852.0,106.0,2.9,28.0,699.5,859.2,636.59
2016,10,8,14,30,842.0,104.0,2.9,28.0,668.0,826.2,615.77
2016,10,8,14,45,821.5,104.5,2.9,28.0,627.5,778.95,584.99
2016,10,8,15,0,801.0,105.0,2.9,28.0,587.0,730.34,552.97
2016,10,8,15,15,781.5,101.5,2.9,27.5,542.5,677.05,518.21
2016,10,8,15,30,762.0,98.0,2.9,27.0,498.0,623.06,480.35
2016,10,8,15,45,741.0,92.0,2.9,27.0,449.5,565.08,437.52
2016,10,8,16,0,720.0,86.0,2.9,27.0,401.0,508.46,394.37
2016,10,8,16,15,682.5,80.5,2.7,26.5,348.0,443.16,343.53
2016,10,8,16,30,645.0,75.0,2.5,26.0,295.0,380.5,293.11
2016,10,8,16,45,596.0,67.0,2.3,25.5,242.0,313.72,238.01
2016,10,8,17,0,547.0,59.0,2.1,25.0,189.0,251.77,185.3
2016,10,8,17,15,458.5,49.0,1.95,24.0,138.0,182.39,127.42
2016,10,8,17,30,370.0,39.0,1.8,23.0,87.0,123.59,78.53
2016,10,8,17,45,228.0,24.5,1.65,22.0,49.0,62.16,25.85
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,16.41,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.5,31.0,32.74,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,62.0,98.82,55.18
2016,10,9,7,15,493.5,35.5,2.25,14.5,113.5,157.51,106.84
2016,10,9,7,30,600.0,44.0,2.3,15.0,165.0,228.7,168.67
2016,10,9,7,45,661.5,50.0,2.4,15.5,221.0,294.62,227.77
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,366.92,290.8
2016,10,9,8,15,618.5,87.0,2.6,17.0,301.0,395.14,316.96
2016,10,9,8,30,514.0,118.0,2.7,18.0,325.0,405.37,326.3
2016,10,9,8,45,510.0,138.0,2.85,19.0,366.5,453.13,363.65
2016,10,9,9,0,506.0,158.0,3.0,20.0,408.0,499.24,398.13
2016,10,9,9,15,699.0,117.5,2.9,20.5,499.0,617.15,488.59
2016,10,9,9,30,892.0,77.0,2.8,21.0,590.0,738.28,575.77
2016,10,9,9,45,905.5,79.0,2.75,21.5,632.0,788.64,607.73
2016,10,9,10,0,919.0,81.0,2.7,22.0,674.0,837.08,638.21
2016,10,9,10,15,929.0,82.5,2.7,22.5,709.5,879.78,664.56
