Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,17.0,1.6,17.0,22.0,39.6,0.0
2016,10,29,7,15,286.5,30.0,1.85,17.5,63.5,107.28,66.36
2016,10,29,7,30,431.0,43.0,2.1,18.0,105.0,180.66,129.64
2016,10,29,7,45,522.5,50.0,2.4,19.0,156.5,246.66,186.91
2016,10,29,8,0,614.0,57.0,2.7,20.0,208.0,322.49,251.62
2016,10,29,8,15,663.5,62.0,2.75,20.5,259.5,386.12,305.96
2016,10,29,8,30,713.0,67.0,2.8,21.0,311.0,452.35,360.53
2016,10,29,8,45,751.0,70.0,2.9,22.0,361.0,514.99,409.82
2016,10,29,9,0,789.0,73.0,3.0,23.0,411.0,579.49,458.66
2016,10,29,9,15,811.0,75.5,3.05,23.5,456.0,634.27,499.32
2016,10,29,9,30,833.0,78.0,3.1,24.0,501.0,688.62,537.47
2016,10,29,9,45,848.5,80.5,3.15,25.0,540.5,737.34,568.8
2016,10,29,10,0,864.0,83.0,3.2,26.0,580.0,778.94,594.47
2016,10,29,10,15,875.0,85.0,3.2,26.5,612.5,819.5,619.96
2016,10,29,10,30,886.0,87.0,3.2,27.0,645.0,857.62,643.45
2016,10,29,10,45,892.5,88.5,3.25,27.5,670.0,888.55,662.14
2016,10,29,11,0,899.0,90.0,3.3,28.0,695.0,916.38,678.71
2016,10,29,11,15,904.0,90.5,3.3,28.0,712.0,938.42,692.45
2016,10,29,11,30,909.0,91.0,3.3,28.0,729.0,957.0,704.01
2016,10,29,11,45,911.5,91.0,3.35,28.5,738.0,969.08,710.35
2016,10,29,12,0,914.0,91.0,3.4,29.0,747.0,977.44,714.41
2016,10,29,12,15,914.0,91.0,3.4,29.0,747.0,979.66,715.71
2016,10,29,12,30,914.0,91.0,3.4,29.0,747.0,978.09,714.73
2016,10,29,12,45,565.5,215.5,3.45,29.0,620.0,791.55,589.08
2016,10,29,13,0,217.0,340.0,3.5,29.0,493.0,572.43,427.73
2016,10,29,13,15,557.5,214.5,3.5,29.0,594.5,768.67,576.68
2016,10,29,13,30,898.0,89.0,3.5,29.0,696.0,917.48,678.78
2016,10,29,13,45,890.0,87.5,3.55,29.5,671.0,888.93,658.3
2016,10,29,14,0,882.0,86.0,3.6,30.0,646.0,857.33,637.13
2016,10,29,14,15,871.0,84.5,3.6,29.5,613.5,820.41,614.53
2016,10,29,14,30,860.0,83.0,3.6,29.0,581.0,781.03,589.99
2016,10,29,14,45,831.0,85.0,3.6,29.0,540.0,735.17,559.43
2016,10,29,15,0,802.0,87.0,3.6,29.0,499.0,683.03,524.01
2016,10,29,15,15,778.5,84.0,3.55,28.5,454.5,628.63,486.23
2016,10,29,15,30,755.0,81.0,3.5,28.0,410.0,573.97,446.34
2016,10,29,15,45,720.0,77.0,3.45,28.0,361.5,511.67,398.62
2016,10,29,16,0,685.0,73.0,3.4,28.0,313.0,452.81,352.08
2016,10,29,16,15,635.5,67.0,3.0,27.5,262.0,385.18,297.62
2016,10,29,16,30,586.0,61.0,2.6,27.0,211.0,321.64,244.82
2016,10,29,16,45,507.0,53.0,2.25,26.5,161.0,249.95,184.9
2016,10,29,17,0,428.0,45.0,1.9,26.0,111.0,186.65,131.11
2016,10,29,17,15,214.0,36.0,1.75,25.0,69.0,99.21,62.71
2016,10,29,17,30,0.0,27.0,1.6,24.0,27.0,27.53,0.0
2016,10,29,17,45,0.0,13.5,1.5,23.0,13.5,12.87,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,18.0,18.0,23.79,0.0
2016,10,30,7,15,174.0,34.0,1.75,18.5,56.0,85.99,53.0
2016,10,30,7,30,296.0,52.0,2.0,19.0,94.0,150.78,108.68
2016,10,30,7,45,392.0,62.5,2.3,20.0,143.0,212.96,161.45
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,288.31,224.69
2016,10,30,8,15,544.0,81.0,2.6,21.5,242.0,351.62,277.91
2016,10,30,8,30,600.0,89.0,2.6,22.0,292.0,419.85,333.4
2016,10,30,8,45,651.5,91.0,2.6,23.0,342.5,483.5,382.98
2016,10,30,9,0,703.0,93.0,2.6,24.0,393.0,550.47,433.25
2016,10,30,9,15,729.0,97.0,2.5,24.5,437.5,605.8,473.48
2016,10,30,9,30,755.0,101.0,2.4,25.0,482.0,661.3,512.47
2016,10,30,9,45,776.5,103.0,2.3,25.5,521.5,708.25,543.06
2016,10,30,10,0,798.0,105.0,2.2,26.0,561.0,756.93,573.73
2016,10,30,10,15,811.5,107.5,2.1,26.5,594.0,798.35,598.66
2016,10,30,10,30,825.0,110.0,2.0,27.0,627.0,837.65,621.68
2016,10,30,10,45,838.0,110.0,1.95,27.5,653.0,871.32,640.98
2016,10,30,11,0,851.0,110.0,1.9,28.0,679.0,902.33,658.33
2016,10,30,11,15,857.0,111.0,1.9,28.0,696.5,925.22,672.15
2016,10,30,11,30,863.0,112.0,1.9,28.0,714.0,944.81,683.98
2016,10,30,11,45,878.5,106.0,1.9,28.5,726.0,953.74,687.72
2016,10,30,12,0,894.0,100.0,1.9,29.0,738.0,967.32,694.65
2016,10,30,12,15,894.5,100.0,1.95,29.0,738.5,969.96,696.68
2016,10,30,12,30,895.0,100.0,2.0,29.0,739.0,968.89,696.61
2016,10,30,12,45,896.0,98.0,2.1,29.5,731.5,962.28,692.35
2016,10,30,13,0,897.0,96.0,2.2,30.0,724.0,951.96,685.86
2016,10,30,13,15,892.0,95.5,2.25,30.0,707.5,934.19,675.56
2016,10,30,13,30,887.0,95.0,2.3,30.0,691.0,912.99,663.16
2016,10,30,13,45,882.0,92.0,2.35,30.0,666.5,885.62,646.74
2016,10,30,14,0,877.0,89.0,2.4,30.0,642.0,855.09,628.21
2016,10,30,14,15,616.0,164.5,2.45,30.0,543.0,709.46,530.53
2016,10,30,14,30,355.0,240.0,2.5,30.0,444.0,549.38,414.23
2016,10,30,14,45,591.5,160.0,2.55,30.0,473.0,640.17,485.31
2016,10,30,15,0,828.0,80.0,2.6,30.0,502.0,692.28,525.19
2016,10,30,15,15,806.0,77.0,2.6,29.5,457.5,637.91,487.96
2016,10,30,15,30,784.0,74.0,2.6,29.0,413.0,583.09,448.81
2016,10,30,15,45,754.5,69.5,2.6,29.0,364.5,522.16,402.94
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,462.22,356.29
2016,10,30,16,15,678.0,60.0,2.25,28.0,265.0,394.91,303.03
2016,10,30,16,30,631.0,55.0,1.9,27.0,214.0,332.88,251.94
2016,10,30,16,45,557.0,47.5,1.6,26.5,163.5,261.2,191.94
2016,10,30,17,0,483.0,40.0,1.3,26.0,113.0,197.36,137.36
2016,10,30,17,15,345.0,28.5,1.25,25.0,69.5,122.71,75.26
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,58.42,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,16.0,20.0,41.66,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.5,62.0,111.18,66.21
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,186.93,133.39
2016,10,31,7,45,557.5,46.0,1.9,18.0,156.0,253.67,191.83
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,328.27,255.98
2016,10,31,8,15,695.0,58.0,2.25,19.5,260.5,393.39,311.71
2016,10,31,8,30,744.0,63.0,2.3,20.0,313.0,462.37,368.46
2016,10,31,8,45,779.5,66.0,2.4,21.0,363.5,524.91,417.64
2016,10,31,9,0,815.0,69.0,2.5,22.0,414.0,589.01,466.08
2016,10,31,9,15,836.5,72.0,2.6,22.5,459.0,645.03,507.71
2016,10,31,9,30,858.0,75.0,2.7,23.0,504.0,700.52,546.64
2016,10,31,9,45,873.5,77.0,2.8,24.0,543.5,744.43,574.59
2016,10,31,10,0,889.0,79.0,2.9,25.0,583.0,791.32,604.19
2016,10,31,10,15,899.0,80.5,2.9,25.5,615.5,831.2,629.01
2016,10,31,10,30,909.0,82.0,2.9,26.0,648.0,868.5,651.79
2016,10,31,10,45,915.5,83.0,2.95,26.5,672.5,899.36,670.36
2016,10,31,11,0,922.0,84.0,3.0,27.0,697.0,927.04,686.76
2016,10,31,11,15,925.5,85.0,3.05,27.0,714.0,948.64,700.51
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,966.66,712.03
2016,10,31,11,45,927.5,88.0,3.15,27.5,738.5,977.47,717.54
2016,10,31,12,0,926.0,90.0,3.2,28.0,746.0,984.45,720.71
2016,10,31,12,15,925.0,90.0,3.2,28.0,745.5,985.74,721.4
2016,10,31,12,30,924.0,90.0,3.2,28.0,745.0,983.19,719.79
2016,10,31,12,45,920.0,89.5,3.25,28.5,735.5,973.43,712.59
2016,10,31,13,0,916.0,89.0,3.3,29.0,726.0,959.96,703.16
2016,10,31,13,15,910.0,88.5,3.3,29.0,709.0,941.03,691.33
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,918.64,677.33
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.0,889.3,659.04
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,856.98,638.71
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.5,818.84,614.03
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,778.35,587.55
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,736.25,559.7
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,687.09,526.49
2016,10,31,15,15,800.5,76.0,3.3,28.5,451.5,631.99,488.36
2016,10,31,15,30,777.0,73.0,3.2,28.0,407.0,576.59,447.83
2016,10,31,15,45,743.0,69.5,3.15,28.0,358.0,514.66,400.41
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,454.17,352.65
2016,10,31,16,15,659.5,60.5,2.7,27.0,258.0,387.64,299.46
2016,10,31,16,30,610.0,55.0,2.3,26.0,207.0,323.69,246.52
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.5,251.23,185.57
2016,10,31,17,0,450.0,40.0,1.5,25.0,106.0,187.32,130.87
2016,10,31,17,15,311.0,28.0,1.45,24.0,65.0,114.08,69.48
2016,10,31,17,30,172.0,16.0,1.4,23.0,24.0,45.11,0.0
2016,10,31,17,45,86.0,8.0,1.35,22.0,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,14.0,2.3,20.0,16.0,24.94,0.0
2016,11,1,7,15,205.5,29.0,2.6,20.5,53.0,86.73,49.93
2016,11,1,7,30,340.0,44.0,2.9,21.0,90.0,155.02,109.69
2016,11,1,7,45,429.0,53.5,3.2,21.5,138.0,217.29,163.27
2016,11,1,8,0,518.0,63.0,3.5,22.0,186.0,289.23,224.61
2016,11,1,8,15,573.0,69.5,3.65,22.5,235.5,351.6,277.73
2016,11,1,8,30,628.0,76.0,3.8,23.0,285.0,418.79,333.17
2016,11,1,8,45,668.5,80.0,4.0,24.0,333.5,479.36,381.27
2016,11,1,9,0,709.0,84.0,4.2,25.0,382.0,542.28,429.55
2016,11,1,9,15,458.0,151.5,4.2,25.5,352.0,481.7,379.91
2016,11,1,9,30,207.0,219.0,4.2,26.0,322.0,381.87,298.8
2016,11,1,9,45,506.0,156.5,4.25,26.5,435.0,563.02,440.8
2016,11,1,10,0,805.0,94.0,4.3,27.0,548.0,747.64,575.93
2016,11,1,10,15,462.0,192.0,4.3,27.5,456.0,604.47,465.76
2016,11,1,10,30,119.0,290.0,4.3,28.0,364.0,415.44,316.8
2016,11,1,10,45,171.5,302.0,4.3,28.5,413.5,477.53,363.64
2016,11,1,11,0,224.0,314.0,4.3,29.0,463.0,541.66,410.29
2016,11,1,11,15,230.0,318.5,4.3,29.0,474.5,556.25,420.35
2016,11,1,11,30,236.0,323.0,4.3,29.0,486.0,570.2,430.16
2016,11,1,11,45,561.5,208.0,4.3,29.5,602.0,776.04,583.79
2016,11,1,12,0,887.0,93.0,4.3,30.0,718.0,949.58,700.43
2016,11,1,12,15,583.5,213.0,4.3,30.0,624.0,812.76,605.54
2016,11,1,12,30,280.0,333.0,4.3,30.0,530.0,641.43,478.22
2016,11,1,12,45,580.5,213.0,4.3,30.5,616.0,800.29,597.89
2016,11,1,13,0,881.0,93.0,4.3,31.0,702.0,930.58,685.36
2016,11,1,13,15,517.0,206.5,4.3,31.0,562.0,720.32,539.36
2016,11,1,13,30,153.0,320.0,4.3,31.0,422.0,485.77,363.68
2016,11,1,13,45,214.5,301.5,4.3,31.0,438.5,515.15,388.16
2016,11,1,14,0,276.0,283.0,4.3,31.0,455.0,553.31,417.59
2016,11,1,14,15,211.0,273.0,4.25,30.5,400.5,468.66,355.9
2016,11,1,14,30,146.0,263.0,4.2,30.0,346.0,399.89,304.94
2016,11,1,14,45,472.0,171.5,4.2,30.0,413.5,557.72,429.79
2016,11,1,15,0,798.0,80.0,4.2,30.0,481.0,668.71,514.87
2016,11,1,15,15,426.0,127.0,4.1,30.0,339.5,436.62,339.25
2016,11,1,15,30,54.0,174.0,4.0,30.0,198.0,212.72,162.95
2016,11,1,15,45,367.5,120.5,3.95,30.0,248.0,354.38,276.47
2016,11,1,16,0,681.0,67.0,3.9,30.0,298.0,441.57,342.15
2016,11,1,16,15,630.5,61.5,3.45,29.0,248.0,374.68,288.27
2016,11,1,16,30,580.0,56.0,3.0,28.0,198.0,312.02,236.52
2016,11,1,16,45,494.5,48.5,2.65,27.5,149.0,239.44,175.95
2016,11,1,17,0,409.0,41.0,2.3,27.0,100.0,176.04,122.27
2016,11,1,17,15,271.0,28.5,2.2,26.5,60.5,105.14,62.69
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,38.25,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,15.02,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,72.45,40.56
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,133.6,94.68
2016,11,2,7,45,342.0,61.0,3.15,22.5,129.0,193.79,145.32
2016,11,2,8,0,441.0,72.0,3.4,23.0,176.0,265.36,205.44
2016,11,2,8,15,220.5,71.0,3.55,23.5,123.0,188.59,148.3
2016,11,2,8,30,0.0,70.0,3.7,24.0,70.0,65.4,48.23
2016,11,2,8,45,329.5,83.0,3.85,24.5,220.0,286.95,230.05
2016,11,2,9,0,659.0,96.0,4.0,25.0,370.0,524.65,416.15
2016,11,2,9,15,686.5,100.0,4.05,25.5,413.5,578.72,456.05
2016,11,2,9,30,714.0,104.0,4.1,26.0,457.0,633.2,495.95
2016,11,2,9,45,369.5,160.0,4.15,26.5,343.5,465.42,364.6
2016,11,2,10,0,25.0,216.0,4.2,27.0,230.0,230.84,176.9
2016,11,2,10,15,26.0,228.5,4.15,27.0,244.0,244.86,187.8
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,258.97,198.24
2016,11,2,10,45,28.5,250.0,4.05,27.5,268.5,282.08,215.09
2016,11,2,11,0,30.0,259.0,4.0,28.0,279.0,293.62,223.06
2016,11,2,11,15,40.5,279.5,3.9,28.0,307.0,326.3,247.61
2016,11,2,11,30,51.0,300.0,3.8,28.0,335.0,359.4,272.22
2016,11,2,11,45,434.5,211.0,3.75,28.5,515.0,660.05,501.76
2016,11,2,12,0,818.0,122.0,3.7,29.0,695.0,924.72,684.43
2016,11,2,12,15,434.5,215.5,3.6,29.0,520.0,669.3,503.37
2016,11,2,12,30,51.0,309.0,3.5,29.0,345.0,370.08,277.32
2016,11,2,12,45,94.5,321.5,3.4,29.0,387.0,424.88,319.96
2016,11,2,13,0,138.0,334.0,3.3,29.0,429.0,492.66,370.06
2016,11,2,13,15,195.5,322.0,3.15,28.5,453.0,529.46,398.83
2016,11,2,13,30,253.0,310.0,3.0,28.0,477.0,563.72,425.68
2016,11,2,13,45,134.0,265.5,2.95,28.0,353.5,404.03,307.23
2016,11,2,14,0,15.0,221.0,2.9,28.0,230.0,227.84,172.42
2016,11,2,14,15,371.5,169.5,2.8,28.0,379.5,507.47,392.42
2016,11,2,14,30,728.0,118.0,2.7,28.0,529.0,721.41,549.19
2016,11,2,14,45,677.5,125.0,2.65,28.0,487.0,664.21,507.76
2016,11,2,15,0,627.0,132.0,2.6,28.0,445.0,608.02,467.07
2016,11,2,15,15,597.0,126.5,2.45,27.5,402.5,553.77,428.05
2016,11,2,15,30,567.0,121.0,2.3,27.0,360.0,500.29,388.6
2016,11,2,15,45,513.5,116.0,2.2,27.0,313.0,432.06,336.42
2016,11,2,16,0,460.0,111.0,2.1,27.0,266.0,371.91,289.14
2016,11,2,16,15,401.0,100.0,1.9,26.5,218.5,307.16,237.69
2016,11,2,16,30,342.0,89.0,1.7,26.0,171.0,248.12,189.57
2016,11,2,16,45,251.0,74.0,1.55,25.5,126.0,174.67,129.99
2016,11,2,17,0,160.0,59.0,1.4,25.0,81.0,118.01,83.85
2016,11,2,17,15,80.0,36.0,1.5,24.5,47.0,64.8,39.0
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.95,0.0
2016,11,3,7,15,0.0,5.5,1.2,21.0,5.5,5.09,0.0
2016,11,3,7,30,0.0,10.0,1.4,21.0,10.0,9.26,1.85
2016,11,3,7,45,0.0,16.5,1.6,21.5,16.5,15.29,7.0
2016,11,3,8,0,0.0,23.0,1.8,22.0,23.0,21.32,12.12
2016,11,3,8,15,0.0,29.5,1.85,22.0,29.5,27.37,17.22
2016,11,3,8,30,0.0,36.0,1.9,22.0,36.0,33.42,22.25
2016,11,3,8,45,0.0,77.5,1.95,22.5,77.5,72.47,54.36
2016,11,3,9,0,0.0,119.0,2.0,23.0,119.0,113.81,87.64
2016,11,3,9,15,0.0,118.5,2.0,23.0,118.5,112.65,86.39
2016,11,3,9,30,0.0,118.0,2.0,23.0,118.0,111.72,85.39
2016,11,3,9,45,17.0,170.5,2.0,23.5,180.5,177.25,137.54
2016,11,3,10,0,34.0,223.0,2.0,24.0,243.0,256.1,198.49
2016,11,3,10,15,23.0,217.0,1.9,24.0,230.5,230.45,177.7
2016,11,3,10,30,12.0,211.0,1.8,24.0,218.0,215.02,165.11
2016,11,3,10,45,190.0,246.0,1.75,24.0,369.5,429.95,332.82
2016,11,3,11,0,368.0,281.0,1.7,24.0,521.0,645.07,489.23
2016,11,3,11,15,234.5,302.5,1.6,24.0,457.0,541.96,410.32
2016,11,3,11,30,101.0,324.0,1.5,24.0,393.0,433.22,327.95
2016,11,3,11,45,52.5,256.0,1.45,24.5,292.0,311.98,237.43
2016,11,3,12,0,4.0,188.0,1.4,25.0,191.0,183.96,138.91
2016,11,3,12,15,116.0,262.0,1.3,25.0,343.5,392.4,299.51
2016,11,3,12,30,228.0,336.0,1.2,25.0,496.0,581.63,435.08
2016,11,3,12,45,114.0,177.0,1.2,25.0,257.0,295.15,226.13
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,16.74,7.8
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,15.81,7.14
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,14.88,6.4
2016,11,3,13,45,0.0,15.0,1.4,25.5,15.0,13.94,5.63
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,13.01,4.87
2016,11,3,14,15,0.0,39.5,1.55,25.5,39.5,36.74,24.11
2016,11,3,14,30,0.0,65.0,1.6,25.0,65.0,60.5,43.4
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,34.39,22.37
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,60.0,1.65,25.0,60.0,55.8,39.99
2016,11,3,15,30,0.0,111.0,1.6,25.0,111.0,105.53,80.25
2016,11,3,15,45,0.0,97.0,1.6,25.0,97.0,91.95,69.44
2016,11,3,16,0,0.0,83.0,1.6,25.0,83.0,78.42,58.63
2016,11,3,16,15,239.0,74.5,1.5,24.5,131.5,203.24,159.33
2016,11,3,16,30,478.0,66.0,1.4,24.0,180.0,280.42,215.19
2016,11,3,16,45,386.0,56.0,1.3,23.5,133.5,208.66,155.18
2016,11,3,17,0,294.0,46.0,1.2,23.0,87.0,146.31,103.07
2016,11,3,17,15,147.0,31.0,1.15,22.5,51.5,78.22,46.08
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,15.25,0.0
2016,11,3,17,45,0.0,8.0,1.05,22.0,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,17.0,3.25,18.0,17.0,15.77,4.7
2016,11,4,7,30,0.0,30.0,3.3,18.0,30.0,27.87,17.06
2016,11,4,7,45,0.0,48.0,3.4,18.0,48.0,45.51,32.31
2016,11,4,8,0,0.0,66.0,3.5,18.0,66.0,63.12,47.43
2016,11,4,8,15,0.0,84.5,3.55,18.0,84.5,81.24,62.78
2016,11,4,8,30,0.0,103.0,3.6,18.0,103.0,99.37,77.9
2016,11,4,8,45,0.0,100.0,3.7,18.5,100.0,95.19,74.14
2016,11,4,9,0,0.0,97.0,3.8,19.0,97.0,91.54,70.79
2016,11,4,9,15,0.0,99.5,3.8,19.0,99.5,93.65,72.32
2016,11,4,9,30,0.0,102.0,3.8,19.0,102.0,95.85,73.92
2016,11,4,9,45,0.0,99.5,3.8,19.5,99.5,93.21,71.41
2016,11,4,10,0,0.0,97.0,3.8,20.0,97.0,90.67,69.01
2016,11,4,10,15,0.0,122.5,3.75,20.0,122.5,115.55,89.04
2016,11,4,10,30,0.0,148.0,3.7,20.0,148.0,140.73,109.12
2016,11,4,10,45,4.0,178.0,3.65,20.5,181.0,174.22,135.55
2016,11,4,11,0,8.0,208.0,3.6,21.0,214.0,208.3,162.08
2016,11,4,11,15,6.0,196.5,3.55,21.0,201.0,194.62,150.99
2016,11,4,11,30,4.0,185.0,3.5,21.0,188.0,181.05,140.1
2016,11,4,11,45,2.0,169.0,3.5,21.5,170.5,163.06,125.5
2016,11,4,12,0,0.0,153.0,3.5,22.0,153.0,145.23,111.06
2016,11,4,12,15,3.5,178.5,3.45,22.0,181.5,173.97,133.89
2016,11,4,12,30,7.0,204.0,3.4,22.0,210.0,203.09,156.81
2016,11,4,12,45,3.5,156.5,3.35,22.5,159.5,151.98,116.29
2016,11,4,13,0,0.0,109.0,3.3,23.0,109.0,102.13,76.57
2016,11,4,13,15,2.0,147.5,3.25,23.0,149.0,141.69,108.18
2016,11,4,13,30,4.0,186.0,3.2,23.0,189.0,182.21,140.2
2016,11,4,13,45,2.0,155.0,3.2,23.0,156.5,149.28,114.32
2016,11,4,14,0,0.0,124.0,3.2,23.0,124.0,116.9,88.75
2016,11,4,14,15,0.0,130.5,3.15,22.5,130.5,123.44,94.38
2016,11,4,14,30,0.0,137.0,3.1,22.0,137.0,130.14,100.13
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,124.92,96.18
2016,11,4,15,0,0.0,126.0,3.1,22.0,126.0,119.76,92.29
2016,11,4,15,15,0.0,68.0,3.0,22.0,68.0,63.27,46.56
2016,11,4,15,30,0.0,10.0,2.9,22.0,10.0,9.27,2.06
2016,11,4,15,45,0.0,8.5,2.85,22.0,8.5,7.88,0.92
2016,11,4,16,0,0.0,7.0,2.8,22.0,7.0,6.48,0.0
2016,11,4,16,15,0.0,5.5,2.6,21.5,5.5,5.09,0.0
2016,11,4,16,30,0.0,4.0,2.4,21.0,4.0,3.7,0.0
2016,11,4,16,45,0.0,3.0,2.25,21.0,3.0,2.77,0.0
2016,11,4,17,0,0.0,2.0,2.1,21.0,2.0,1.85,0.0
2016,11,4,17,15,0.0,1.0,2.0,20.5,1.0,0.92,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,18.0,2.0,1.91,0.0
2016,11,5,7,15,0.0,11.0,3.2,18.0,11.0,10.19,0.68
2016,11,5,7,30,0.0,20.0,3.3,18.0,20.0,18.55,9.44
2016,11,5,7,45,0.0,32.5,3.4,18.0,32.5,30.17,19.53
2016,11,5,8,0,0.0,45.0,3.5,18.0,45.0,41.82,29.58
2016,11,5,8,15,0.0,58.0,3.45,18.0,58.0,54.03,40.0
2016,11,5,8,30,0.0,71.0,3.4,18.0,71.0,66.51,50.49
2016,11,5,8,45,11.5,112.0,3.4,18.5,116.5,114.11,90.02
2016,11,5,9,0,23.0,153.0,3.4,19.0,162.0,163.75,130.49
2016,11,5,9,15,25.0,171.0,3.3,19.5,182.0,183.91,146.22
2016,11,5,9,30,27.0,189.0,3.2,20.0,202.0,204.28,161.92
2016,11,5,9,45,13.5,109.0,3.15,20.5,115.5,112.49,87.14
2016,11,5,10,0,0.0,29.0,3.1,21.0,29.0,26.95,16.6
2016,11,5,10,15,0.0,30.5,3.0,21.0,30.5,28.35,17.73
2016,11,5,10,30,0.0,32.0,2.9,21.0,32.0,29.76,18.84
2016,11,5,10,45,0.0,53.5,2.85,21.5,53.5,49.8,35.12
2016,11,5,11,0,0.0,75.0,2.8,22.0,75.0,69.89,51.23
2016,11,5,11,15,15.5,173.5,2.75,22.0,184.0,179.93,139.44
2016,11,5,11,30,31.0,272.0,2.7,22.0,293.0,310.11,240.24
2016,11,5,11,45,23.0,256.5,2.65,22.5,272.5,272.49,210.2
2016,11,5,12,0,15.0,241.0,2.6,23.0,252.0,248.82,191.35
2016,11,5,12,15,17.5,248.5,2.55,23.0,261.0,258.99,199.25
2016,11,5,12,30,20.0,256.0,2.5,23.0,270.0,269.19,207.1
2016,11,5,12,45,10.0,191.0,2.5,23.0,198.0,192.73,147.89
2016,11,5,13,0,0.0,126.0,2.5,23.0,126.0,118.69,89.62
2016,11,5,13,15,103.0,217.5,2.5,23.0,284.5,327.19,255.67
2016,11,5,13,30,206.0,309.0,2.5,23.0,443.0,520.77,401.51
2016,11,5,13,45,103.0,232.5,2.55,23.5,299.5,340.09,263.71
2016,11,5,14,0,0.0,156.0,2.6,24.0,156.0,148.79,113.24
2016,11,5,14,15,96.0,204.5,2.6,23.5,258.0,297.68,233.35
2016,11,5,14,30,192.0,253.0,2.6,23.0,360.0,424.85,332.58
2016,11,5,14,45,185.5,235.0,2.65,23.0,332.5,393.18,308.55
2016,11,5,15,0,179.0,217.0,2.7,23.0,305.0,361.55,284.97
2016,11,5,15,15,280.5,183.5,2.7,22.5,306.0,392.74,311.95
2016,11,5,15,30,382.0,150.0,2.7,22.0,307.0,413.43,329.76
2016,11,5,15,45,415.5,131.5,2.7,22.0,283.5,392.64,313.23
2016,11,5,16,0,449.0,113.0,2.7,22.0,260.0,367.54,292.43
2016,11,5,16,15,393.5,100.5,2.55,21.5,213.0,303.64,240.2
2016,11,5,16,30,338.0,88.0,2.4,21.0,166.0,245.08,191.21
2016,11,5,16,45,259.0,70.5,2.3,21.0,121.5,178.7,135.33
2016,11,5,17,0,180.0,53.0,2.2,21.0,77.0,117.12,83.61
2016,11,5,17,15,90.0,31.5,2.15,20.5,43.5,61.05,34.09
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,9.53,0.0
2016,11,5,17,45,0.0,5.0,2.05,20.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,17.18,4.39
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,35.73,23.52
2016,11,6,7,45,8.0,58.5,2.4,16.5,60.5,60.03,44.39
2016,11,6,8,0,16.0,80.0,2.6,17.0,84.0,85.02,65.73
2016,11,6,8,15,26.0,100.5,2.7,17.0,108.5,115.34,91.45
2016,11,6,8,30,36.0,121.0,2.8,17.0,133.0,142.93,114.62
2016,11,6,8,45,33.5,138.5,2.9,17.5,151.0,161.2,129.41
2016,11,6,9,0,31.0,156.0,3.0,18.0,169.0,179.31,143.72
2016,11,6,9,15,34.0,174.0,3.05,18.5,189.5,201.39,161.07
2016,11,6,9,30,37.0,192.0,3.1,19.0,210.0,223.8,178.41
2016,11,6,9,45,60.5,217.5,3.2,19.5,249.5,270.1,215.03
2016,11,6,10,0,84.0,243.0,3.3,20.0,289.0,318.25,252.48
2016,11,6,10,15,42.0,137.0,3.35,20.0,160.0,169.85,134.05
2016,11,6,10,30,0.0,31.0,3.4,20.0,31.0,28.82,18.13
2016,11,6,10,45,0.0,36.0,3.5,20.5,36.0,33.49,21.91
2016,11,6,11,0,0.0,41.0,3.6,21.0,41.0,38.15,25.64
2016,11,6,11,15,0.0,34.0,3.55,21.0,34.0,31.64,20.28
2016,11,6,11,30,0.0,27.0,3.5,21.0,27.0,25.12,14.93
2016,11,6,11,45,0.0,35.5,3.5,21.0,35.5,33.04,21.39
2016,11,6,12,0,0.0,44.0,3.5,21.0,44.0,40.97,27.84
2016,11,6,12,15,0.0,31.5,3.4,21.0,31.5,29.32,18.34
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,17.68,8.83
2016,11,6,12,45,0.0,68.5,3.25,21.0,68.5,63.83,46.43
2016,11,6,13,0,0.0,118.0,3.2,21.0,118.0,110.89,84.35
2016,11,6,13,15,0.0,65.5,3.1,21.0,65.5,61.02,44.16
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,12.09,4.27
2016,11,6,13,45,0.0,13.5,2.95,21.0,13.5,12.55,4.67
2016,11,6,14,0,0.0,14.0,2.9,21.0,14.0,13.01,5.07
2016,11,6,14,15,79.0,133.5,2.9,21.0,177.0,205.34,163.58
2016,11,6,14,30,158.0,253.0,2.9,21.0,340.0,398.57,315.18
2016,11,6,14,45,79.0,139.5,2.9,21.0,183.0,206.65,164.05
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,24.14,14.36
2016,11,6,15,15,0.0,38.5,2.9,20.5,38.5,35.76,24.17
2016,11,6,15,30,0.0,51.0,2.9,20.0,51.0,47.4,33.99
2016,11,6,15,45,0.0,44.5,2.9,20.0,44.5,41.34,29.02
2016,11,6,16,0,0.0,38.0,2.9,20.0,38.0,35.28,24.01
2016,11,6,16,15,0.0,31.0,2.65,20.0,31.0,28.76,18.54
2016,11,6,16,30,0.0,24.0,2.4,20.0,24.0,22.25,13.01
2016,11,6,16,45,0.0,17.5,2.2,20.0,17.5,16.21,7.83
2016,11,6,17,0,0.0,11.0,2.0,20.0,11.0,10.18,2.62
2016,11,6,17,15,0.0,6.0,1.85,19.5,6.0,5.55,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.95,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,9.5,1.7,17.0,9.5,8.8,0.0
2016,11,7,7,30,0.0,19.0,1.9,17.0,19.0,17.62,8.66
2016,11,7,7,45,0.0,31.0,2.15,17.5,31.0,28.78,18.38
2016,11,7,8,0,0.0,43.0,2.4,18.0,43.0,39.95,28.0
2016,11,7,8,15,0.0,56.0,2.45,18.5,56.0,52.1,38.29
2016,11,7,8,30,0.0,69.0,2.5,19.0,69.0,64.6,48.68
2016,11,7,8,45,0.0,41.0,2.6,19.5,41.0,38.07,26.37
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,12.05,4.47
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,14.38,6.39
2016,11,7,9,30,0.0,18.0,2.7,20.0,18.0,16.71,8.3
2016,11,7,9,45,0.0,34.5,2.75,20.5,34.5,32.06,20.97
2016,11,7,10,0,0.0,51.0,2.8,21.0,51.0,47.44,33.5
2016,11,7,10,15,1.0,112.5,2.8,21.0,113.0,106.58,81.57
2016,11,7,10,30,2.0,174.0,2.8,21.0,175.0,168.91,131.23
2016,11,7,10,45,1.0,156.5,2.85,21.5,157.0,150.1,115.7
2016,11,7,11,0,0.0,139.0,2.9,22.0,139.0,131.64,100.64
2016,11,7,11,15,0.0,145.0,2.85,22.0,145.0,137.51,105.21
2016,11,7,11,30,0.0,151.0,2.8,22.0,151.0,143.42,109.78
2016,11,7,11,45,4.0,180.5,2.8,22.5,183.5,176.65,135.8
2016,11,7,12,0,8.0,210.0,2.8,23.0,216.0,210.41,161.87
2016,11,7,12,15,9.0,216.0,2.75,23.0,222.5,217.51,167.29
2016,11,7,12,30,10.0,222.0,2.7,23.0,229.0,224.65,172.82
2016,11,7,12,45,10.0,219.0,2.7,23.0,225.5,221.57,170.48
2016,11,7,13,0,10.0,216.0,2.7,23.0,222.0,218.5,168.22
2016,11,7,13,15,61.5,259.5,2.65,23.0,299.0,323.93,251.21
2016,11,7,13,30,113.0,303.0,2.6,23.0,376.0,418.64,323.74
2016,11,7,13,45,56.5,188.5,2.55,23.5,225.0,239.44,185.96
2016,11,7,14,0,0.0,74.0,2.5,24.0,74.0,68.93,50.05
2016,11,7,14,15,0.0,109.5,2.4,23.5,109.5,102.81,77.62
2016,11,7,14,30,0.0,145.0,2.3,23.0,145.0,138.38,106.32
2016,11,7,14,45,0.0,84.0,2.25,23.0,84.0,78.23,58.23
2016,11,7,15,0,0.0,23.0,2.2,23.0,23.0,21.35,11.96
2016,11,7,15,15,25.0,93.5,2.1,23.0,104.0,108.02,83.54
2016,11,7,15,30,50.0,164.0,2.0,23.0,185.0,200.32,157.84
2016,11,7,15,45,299.5,126.0,1.9,23.0,224.5,312.03,248.64
2016,11,7,16,0,549.0,88.0,1.8,23.0,264.0,393.77,310.81
2016,11,7,16,15,491.0,79.5,1.6,22.5,216.5,327.32,256.11
2016,11,7,16,30,433.0,71.0,1.4,22.0,169.0,264.3,203.59
2016,11,7,16,45,343.0,58.5,1.25,21.5,123.5,194.41,145.26
2016,11,7,17,0,253.0,46.0,1.1,21.0,78.0,134.76,94.95
2016,11,7,17,15,141.0,28.0,1.1,20.5,44.5,71.9,37.25
2016,11,7,17,30,29.0,10.0,1.1,20.0,11.0,14.48,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,11.59,0.0
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,23.21,13.1
2016,11,8,7,45,0.0,41.5,3.45,17.0,41.5,39.0,26.89
2016,11,8,8,0,0.0,58.0,3.6,17.0,58.0,55.1,40.81
2016,11,8,8,15,0.0,75.5,3.6,17.0,75.5,72.22,55.44
2016,11,8,8,30,0.0,93.0,3.6,17.0,93.0,89.36,69.86
2016,11,8,8,45,0.0,91.0,3.65,17.5,91.0,86.3,67.07
2016,11,8,9,0,0.0,89.0,3.7,18.0,89.0,83.72,64.64
2016,11,8,9,15,0.0,94.5,3.7,18.0,94.5,88.83,68.7
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,94.0,72.77
2016,11,8,9,45,0.0,124.0,3.7,18.0,124.0,117.66,92.01
2016,11,8,10,0,0.0,148.0,3.7,18.0,148.0,141.56,111.24
2016,11,8,10,15,3.5,170.0,3.75,18.0,172.5,166.44,131.23
2016,11,8,10,30,7.0,192.0,3.8,18.0,197.0,191.7,151.38
