Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,45,15.5,218.5,3.9,18.5,229.0,226.33,178.72
2016,11,8,11,0,24.0,245.0,4.0,19.0,261.0,261.61,206.23
2016,11,8,11,15,12.0,130.0,4.1,19.0,138.0,133.47,103.76
2016,11,8,11,30,0.0,15.0,4.2,19.0,15.0,13.95,5.86
2016,11,8,11,45,12.0,138.5,4.3,19.0,146.5,142.08,110.86
2016,11,8,12,0,24.0,262.0,4.4,19.0,278.0,279.67,220.17
2016,11,8,12,15,35.5,278.0,4.4,19.0,302.5,321.95,253.2
2016,11,8,12,30,47.0,294.0,4.4,19.0,327.0,350.83,275.87
2016,11,8,12,45,42.5,286.0,4.45,19.0,315.5,337.43,265.42
2016,11,8,13,0,38.0,278.0,4.5,19.0,304.0,324.07,255.12
2016,11,8,13,15,20.0,227.5,4.5,19.0,241.5,239.65,188.61
2016,11,8,13,30,2.0,177.0,4.5,19.0,179.0,171.59,134.08
2016,11,8,13,45,11.5,201.5,4.5,19.5,209.0,205.15,161.27
2016,11,8,14,0,21.0,226.0,4.5,20.0,239.0,239.0,188.33
2016,11,8,14,15,10.5,178.5,4.45,20.0,185.0,180.78,141.9
2016,11,8,14,30,0.0,131.0,4.4,20.0,131.0,124.32,96.38
2016,11,8,14,45,0.0,88.0,4.35,20.0,88.0,82.03,62.15
2016,11,8,15,0,0.0,45.0,4.3,20.0,45.0,41.82,29.16
2016,11,8,15,15,0.0,38.0,4.15,19.5,38.0,35.3,23.89
2016,11,8,15,30,0.0,31.0,4.0,19.0,31.0,28.78,18.55
2016,11,8,15,45,0.0,27.0,3.85,19.0,27.0,25.05,15.48
2016,11,8,16,0,0.0,23.0,3.7,19.0,23.0,21.33,12.37
2016,11,8,16,15,0.0,18.5,3.6,18.5,18.5,17.15,8.86
2016,11,8,16,30,0.0,14.0,3.5,18.0,14.0,12.97,5.3
2016,11,8,16,45,0.0,10.0,3.4,18.0,10.0,9.26,2.08
2016,11,8,17,0,0.0,6.0,3.3,18.0,6.0,5.55,0.0
2016,11,8,17,15,0.0,3.0,3.3,17.5,3.0,2.77,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.46,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.92,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.39,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.85,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.78,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.7,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,4.17,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,4.63,0.0
2016,11,9,9,15,0.0,6.0,3.95,15.0,6.0,5.56,0.0
2016,11,9,9,30,0.0,7.0,4.0,15.0,7.0,6.49,0.0
2016,11,9,9,45,0.0,41.0,4.05,15.5,41.0,38.11,26.57
2016,11,9,10,0,0.0,75.0,4.1,16.0,75.0,69.83,52.95
2016,11,9,10,15,0.0,61.0,4.1,16.0,61.0,56.77,41.93
2016,11,9,10,30,0.0,47.0,4.1,16.0,47.0,43.73,30.98
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,38.14,26.21
2016,11,9,11,0,0.0,35.0,4.2,17.0,35.0,32.56,21.48
2016,11,9,11,15,0.0,24.5,4.2,17.0,24.5,22.79,13.33
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,13.02,5.19
2016,11,9,11,45,9.0,130.0,4.25,17.0,136.0,130.95,102.57
2016,11,9,12,0,18.0,246.0,4.3,17.0,258.0,257.34,204.0
2016,11,9,12,15,9.0,161.0,4.2,17.0,167.0,161.75,127.09
2016,11,9,12,30,0.0,76.0,4.1,17.0,76.0,70.84,52.89
2016,11,9,12,45,1.0,126.5,4.1,17.5,127.5,120.15,93.14
2016,11,9,13,0,2.0,177.0,4.1,18.0,179.0,171.43,134.34
2016,11,9,13,15,1.0,126.5,4.05,18.0,127.5,120.17,93.01
2016,11,9,13,30,0.0,76.0,4.0,18.0,76.0,70.81,52.85
2016,11,9,13,45,0.0,112.5,4.0,18.0,112.5,105.64,81.47
2016,11,9,14,0,0.0,149.0,4.0,18.0,149.0,141.97,111.13
2016,11,9,14,15,0.0,108.5,4.0,18.0,108.5,101.87,78.61
2016,11,9,14,30,0.0,68.0,4.0,18.0,68.0,63.3,47.05
2016,11,9,14,45,0.0,47.5,4.0,18.5,47.5,44.16,31.22
2016,11,9,15,0,0.0,27.0,4.0,19.0,27.0,25.07,15.34
2016,11,9,15,15,0.0,20.5,3.9,18.5,20.5,19.02,10.35
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,12.98,5.32
2016,11,9,15,45,0.0,12.0,3.7,18.0,12.0,11.12,3.77
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,9.26,2.21
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,7.41,0.64
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.55,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,4.16,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.77,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.39,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,10.0,18.5,2.3,13.0,19.5,20.45,0.04
2016,11,10,7,30,20.0,37.0,2.3,13.0,39.0,44.27,29.71
2016,11,10,7,45,41.0,58.5,2.35,13.5,66.0,75.11,56.67
2016,11,10,8,0,62.0,80.0,2.4,14.0,93.0,107.97,85.16
2016,11,10,8,15,77.0,101.0,2.35,14.0,121.0,139.73,112.76
2016,11,10,8,30,92.0,122.0,2.3,14.0,149.0,179.64,146.71
2016,11,10,8,45,46.0,113.5,2.25,14.5,127.0,140.39,113.68
2016,11,10,9,0,0.0,105.0,2.2,15.0,105.0,100.06,79.04
2016,11,10,9,15,3.5,133.0,2.2,15.0,134.5,130.47,104.26
2016,11,10,9,30,7.0,161.0,2.2,15.0,164.0,161.46,129.52
2016,11,10,9,45,3.5,161.0,2.25,15.5,162.5,158.28,126.19
2016,11,10,10,0,0.0,161.0,2.3,16.0,161.0,155.08,122.93
2016,11,10,10,15,73.0,217.0,2.25,16.5,260.0,282.09,226.58
2016,11,10,10,30,146.0,273.0,2.2,17.0,359.0,419.82,333.86
2016,11,10,10,45,169.5,285.0,2.2,17.5,389.0,457.03,360.89
2016,11,10,11,0,193.0,297.0,2.2,18.0,419.0,494.86,388.56
2016,11,10,11,15,148.5,303.5,2.2,18.0,398.5,465.93,364.95
2016,11,10,11,30,104.0,310.0,2.2,18.0,378.0,421.34,329.92
2016,11,10,11,45,203.0,309.0,2.2,18.5,444.5,525.69,410.35
2016,11,10,12,0,302.0,308.0,2.2,19.0,511.0,631.55,488.47
2016,11,10,12,15,313.5,305.5,2.3,19.0,516.5,640.13,494.64
2016,11,10,12,30,325.0,303.0,2.4,19.0,522.0,647.4,500.66
2016,11,10,12,45,295.0,305.0,2.5,19.5,502.0,620.21,479.79
2016,11,10,13,0,265.0,307.0,2.6,20.0,482.0,592.25,458.51
2016,11,10,13,15,258.0,300.0,2.7,20.0,467.0,574.18,446.04
2016,11,10,13,30,251.0,293.0,2.8,20.0,452.0,542.04,423.25
2016,11,10,13,45,232.0,283.5,2.9,20.0,426.0,509.74,399.68
2016,11,10,14,0,213.0,274.0,3.0,20.0,400.0,477.57,375.95
2016,11,10,14,15,179.5,260.0,2.95,20.0,362.5,428.92,338.84
2016,11,10,14,30,146.0,246.0,2.9,20.0,325.0,381.84,302.58
2016,11,10,14,45,182.5,225.5,2.9,20.0,317.0,380.55,303.29
2016,11,10,15,0,219.0,205.0,2.9,20.0,309.0,376.07,301.12
2016,11,10,15,15,230.5,183.5,2.75,19.5,283.5,360.0,289.41
2016,11,10,15,30,242.0,162.0,2.6,19.0,258.0,332.32,268.31
2016,11,10,15,45,227.5,143.5,2.5,19.0,224.5,291.97,235.78
2016,11,10,16,0,213.0,125.0,2.4,19.0,191.0,252.63,203.42
2016,11,10,16,15,194.5,104.5,2.05,18.5,156.5,210.27,168.08
2016,11,10,16,30,176.0,84.0,1.7,18.0,122.0,169.62,133.34
2016,11,10,16,45,144.0,63.5,1.4,17.5,89.0,126.13,95.88
2016,11,10,17,0,112.0,43.0,1.1,17.0,56.0,86.05,60.89
2016,11,10,17,15,56.0,21.5,1.05,16.0,28.0,39.79,15.95
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,9.5,1.75,11.5,9.5,8.8,0.0
2016,11,11,7,30,0.0,19.0,2.0,12.0,19.0,17.62,8.65
2016,11,11,7,45,0.0,32.5,2.25,13.0,32.5,30.18,19.84
2016,11,11,8,0,0.0,46.0,2.5,14.0,46.0,42.84,30.87
2016,11,11,8,15,0.0,60.0,2.35,14.5,60.0,56.36,42.52
2016,11,11,8,30,0.0,74.0,2.2,15.0,74.0,69.89,53.97
2016,11,11,8,45,0.0,40.0,2.05,15.5,40.0,37.14,26.07
2016,11,11,9,0,0.0,6.0,1.9,16.0,6.0,5.56,0.0
2016,11,11,9,15,0.0,13.5,1.95,16.5,13.5,12.52,4.99
2016,11,11,9,30,0.0,21.0,2.0,17.0,21.0,19.49,10.84
2016,11,11,9,45,1.5,95.5,2.05,17.5,96.5,90.52,69.99
2016,11,11,10,0,3.0,170.0,2.1,18.0,172.0,166.82,131.7
2016,11,11,10,15,4.0,176.5,2.1,18.5,179.0,173.86,136.66
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,181.04,141.88
2016,11,11,10,45,2.5,147.5,2.15,19.5,149.0,142.54,110.59
2016,11,11,11,0,0.0,112.0,2.2,20.0,112.0,105.14,80.19
2016,11,11,11,15,53.5,210.5,2.2,20.0,245.5,262.56,206.91
2016,11,11,11,30,107.0,309.0,2.2,20.0,379.0,423.09,330.01
2016,11,11,11,45,107.0,313.5,2.2,20.5,384.5,429.06,332.78
2016,11,11,12,0,107.0,318.0,2.2,21.0,390.0,434.76,336.2
2016,11,11,12,15,94.5,314.5,2.2,21.0,378.0,419.29,324.2
2016,11,11,12,30,82.0,311.0,2.2,21.0,366.0,403.59,312.15
2016,11,11,12,45,283.5,278.0,2.25,21.5,464.5,578.42,447.07
2016,11,11,13,0,485.0,245.0,2.3,22.0,563.0,734.73,561.71
2016,11,11,13,15,680.5,165.0,2.3,22.0,599.0,819.11,623.48
2016,11,11,13,30,876.0,85.0,2.3,22.0,635.0,874.73,661.57
2016,11,11,13,45,576.0,174.5,2.3,22.0,530.5,711.76,547.58
2016,11,11,14,0,276.0,264.0,2.3,22.0,426.0,530.76,411.05
2016,11,11,14,15,556.0,171.5,2.25,22.0,476.0,654.38,509.69
2016,11,11,14,30,836.0,79.0,2.2,22.0,526.0,747.99,578.44
2016,11,11,14,45,800.5,82.5,2.2,22.0,485.5,695.75,541.63
2016,11,11,15,0,765.0,86.0,2.2,22.0,445.0,643.28,505.17
2016,11,11,15,15,410.5,123.5,2.05,22.0,314.0,419.22,333.16
2016,11,11,15,30,56.0,161.0,1.9,22.0,183.0,201.47,158.65
2016,11,11,15,45,348.5,115.0,1.8,22.0,225.0,335.72,268.41
2016,11,11,16,0,641.0,69.0,1.7,22.0,267.0,418.32,330.66
2016,11,11,16,15,584.5,62.5,1.45,21.0,218.5,350.67,274.79
2016,11,11,16,30,528.0,56.0,1.2,20.0,170.0,287.87,221.89
2016,11,11,16,45,441.5,46.0,0.95,19.5,124.0,216.26,160.95
2016,11,11,17,0,355.0,36.0,0.7,19.0,78.0,154.03,106.83
2016,11,11,17,15,177.5,18.0,0.7,18.5,39.0,68.74,26.9
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,60.45,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,142.03,97.66
2016,11,12,7,45,450.0,40.0,3.45,12.5,114.0,205.24,155.91
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,279.31,221.72
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,342.85,278.52
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,411.45,337.77
2016,11,12,8,45,480.5,105.0,3.65,15.0,260.0,391.28,322.18
2016,11,12,9,0,298.0,148.0,3.7,16.0,262.0,346.42,284.45
2016,11,12,9,15,544.0,113.0,3.65,16.5,350.5,491.92,403.34
2016,11,12,9,30,790.0,78.0,3.6,17.0,439.0,641.67,521.04
2016,11,12,9,45,806.5,81.0,3.55,17.5,477.0,689.08,553.67
2016,11,12,10,0,823.0,84.0,3.5,18.0,515.0,735.13,585.02
2016,11,12,10,15,836.5,86.0,3.4,18.0,547.0,775.98,612.92
2016,11,12,10,30,850.0,88.0,3.3,18.0,579.0,814.72,638.96
2016,11,12,10,45,856.0,90.5,3.2,18.5,603.5,845.32,657.66
2016,11,12,11,0,862.0,93.0,3.1,19.0,628.0,865.91,669.16
2016,11,12,11,15,868.0,93.5,3.0,19.0,645.0,887.83,682.89
2016,11,12,11,30,874.0,94.0,2.9,19.0,662.0,906.56,694.37
2016,11,12,11,45,880.0,93.0,2.85,19.5,671.5,920.2,701.45
2016,11,12,12,0,886.0,92.0,2.8,20.0,681.0,930.4,706.3
2016,11,12,12,15,886.0,92.5,2.7,20.0,681.5,933.27,707.23
2016,11,12,12,30,886.0,93.0,2.6,20.0,682.0,932.55,705.91
2016,11,12,12,45,882.0,93.0,2.55,20.5,673.5,923.98,698.55
2016,11,12,13,0,878.0,93.0,2.5,21.0,665.0,911.9,689.07
2016,11,12,13,15,550.0,193.0,2.45,21.0,548.5,726.86,559.59
2016,11,12,13,30,222.0,293.0,2.4,21.0,432.0,516.59,400.14
2016,11,12,13,45,158.5,280.0,2.4,21.0,377.5,442.92,345.36
2016,11,12,14,0,95.0,267.0,2.4,21.0,323.0,359.55,281.37
2016,11,12,14,15,456.5,177.0,2.4,21.0,422.5,580.44,457.85
2016,11,12,14,30,818.0,87.0,2.4,21.0,522.0,742.7,578.92
2016,11,12,14,45,455.5,145.0,2.4,21.0,384.5,510.93,404.88
2016,11,12,15,0,93.0,203.0,2.4,21.0,247.0,276.93,219.14
2016,11,12,15,15,87.5,185.0,2.3,20.5,223.0,250.51,199.66
2016,11,12,15,30,82.0,167.0,2.2,20.0,199.0,224.52,179.47
2016,11,12,15,45,75.0,146.0,2.1,20.0,172.5,194.62,155.43
2016,11,12,16,0,68.0,125.0,2.0,20.0,146.0,165.36,131.51
2016,11,12,16,15,57.0,103.5,1.75,19.5,119.0,134.36,105.92
2016,11,12,16,30,46.0,82.0,1.5,19.0,92.0,104.48,80.79
2016,11,12,16,45,30.5,60.5,1.3,18.5,66.5,74.11,55.04
2016,11,12,17,0,15.0,39.0,1.1,18.0,41.0,45.15,30.28
2016,11,12,17,15,7.5,19.5,1.1,17.5,20.5,21.0,4.64
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,111.0,17.5,1.2,11.5,28.5,47.45,0.0
2016,11,13,7,30,222.0,35.0,1.4,12.0,57.0,110.38,75.55
2016,11,13,7,45,305.0,49.5,1.65,12.5,99.0,166.2,126.27
2016,11,13,8,0,388.0,64.0,1.9,13.0,141.0,231.61,183.57
2016,11,13,8,15,457.5,70.5,1.8,13.5,186.0,293.49,237.41
2016,11,13,8,30,527.0,77.0,1.7,14.0,231.0,360.48,293.97
2016,11,13,8,45,490.0,99.5,1.6,14.5,262.5,389.49,318.18
2016,11,13,9,0,453.0,122.0,1.5,15.0,294.0,417.35,339.95
2016,11,13,9,15,595.5,108.0,1.4,15.5,361.5,518.39,418.91
2016,11,13,9,30,738.0,94.0,1.3,16.0,429.0,625.92,499.13
2016,11,13,9,45,758.5,97.0,1.25,17.0,467.5,674.26,530.95
2016,11,13,10,0,779.0,100.0,1.2,18.0,506.0,718.71,558.4
2016,11,13,10,15,673.5,139.0,1.1,18.5,505.5,709.92,548.38
2016,11,13,10,30,568.0,178.0,1.0,19.0,505.0,682.44,524.49
2016,11,13,10,45,698.5,143.5,0.95,19.5,563.0,775.63,588.4
2016,11,13,11,0,829.0,109.0,0.9,20.0,621.0,861.45,642.11
2016,11,13,11,15,835.5,110.5,0.9,20.5,638.5,884.69,654.24
2016,11,13,11,30,842.0,112.0,0.9,21.0,656.0,904.8,665.18
2016,11,13,11,45,839.5,115.0,0.95,21.5,663.5,915.17,670.79
2016,11,13,12,0,837.0,118.0,1.0,22.0,671.0,922.05,674.4
2016,11,13,12,15,837.0,118.5,1.05,22.0,672.0,924.87,676.88
2016,11,13,12,30,837.0,119.0,1.1,22.0,673.0,924.21,677.31
2016,11,13,12,45,636.0,190.0,1.15,22.0,608.0,820.37,610.08
2016,11,13,13,0,435.0,261.0,1.2,22.0,543.0,705.73,529.51
2016,11,13,13,15,450.0,249.0,1.2,22.0,535.0,699.52,527.33
2016,11,13,13,30,465.0,237.0,1.2,22.0,527.0,690.9,522.36
2016,11,13,13,45,636.0,173.0,1.3,22.5,552.5,759.85,574.62
2016,11,13,14,0,807.0,109.0,1.4,23.0,578.0,808.88,608.3
2016,11,13,14,15,693.5,132.0,1.4,22.5,520.0,724.53,552.05
2016,11,13,14,30,580.0,155.0,1.4,22.0,462.0,634.3,489.63
2016,11,13,14,45,638.5,133.0,1.4,22.0,448.0,636.09,493.06
2016,11,13,15,0,697.0,111.0,1.4,22.0,434.0,626.22,487.03
2016,11,13,15,15,667.5,105.5,1.35,22.0,391.5,570.52,445.84
2016,11,13,15,30,638.0,100.0,1.3,22.0,349.0,515.37,404.4
2016,11,13,15,45,589.5,95.0,1.3,22.0,301.5,451.08,355.03
2016,11,13,16,0,541.0,90.0,1.3,22.0,254.0,389.81,306.49
2016,11,13,16,15,480.5,80.0,1.2,21.0,207.0,319.44,250.24
2016,11,13,16,30,420.0,70.0,1.1,20.0,160.0,257.69,199.0
2016,11,13,16,45,328.0,56.5,1.0,19.5,115.0,187.3,139.99
2016,11,13,17,0,236.0,43.0,0.9,19.0,70.0,127.36,88.83
2016,11,13,17,15,118.0,21.5,0.95,18.5,35.0,57.54,17.89
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,51.51,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,121.62,82.0
2016,11,14,7,45,366.5,47.0,2.7,14.0,105.5,183.97,138.66
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,258.16,203.05
2016,11,14,8,15,532.0,67.0,3.05,15.5,199.0,321.66,258.87
2016,11,14,8,30,595.0,75.0,3.1,16.0,247.0,390.79,317.8
2016,11,14,8,45,642.0,80.0,3.2,17.0,295.0,453.12,369.06
2016,11,14,9,0,689.0,85.0,3.3,18.0,343.0,518.46,420.86
2016,11,14,9,15,717.5,89.5,3.3,18.5,386.5,574.03,463.95
2016,11,14,9,30,746.0,94.0,3.3,19.0,430.0,630.07,506.08
2016,11,14,9,45,770.5,96.0,3.3,19.5,469.5,677.42,540.25
2016,11,14,10,0,795.0,98.0,3.3,20.0,509.0,727.12,574.26
2016,11,14,10,15,809.0,100.0,3.25,20.5,541.0,767.5,600.66
2016,11,14,10,30,823.0,102.0,3.2,21.0,573.0,805.86,625.26
2016,11,14,10,45,835.0,103.0,3.2,21.5,598.5,839.12,646.22
2016,11,14,11,0,847.0,104.0,3.2,22.0,624.0,869.78,665.22
2016,11,14,11,15,853.0,104.5,3.15,22.5,640.5,891.73,677.78
2016,11,14,11,30,859.0,105.0,3.1,23.0,657.0,910.48,688.2
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.0,921.26,693.24
2016,11,14,12,0,896.0,92.0,3.0,24.0,681.0,936.52,701.47
2016,11,14,12,15,896.0,92.0,2.9,24.0,681.5,938.91,702.07
2016,11,14,12,30,896.0,92.0,2.8,24.0,682.0,937.67,700.48
2016,11,14,12,45,894.0,91.5,2.75,24.5,674.0,930.39,694.07
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,919.54,685.5
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,901.49,673.62
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,880.12,659.67
2016,11,14,13,45,873.0,87.5,2.55,25.0,610.0,852.85,641.8
2016,11,14,14,0,865.0,86.0,2.5,25.0,586.0,822.67,622.0
2016,11,14,14,15,852.5,84.0,2.4,25.0,555.0,791.67,601.26
2016,11,14,14,30,840.0,82.0,2.3,25.0,524.0,751.93,574.37
2016,11,14,14,45,823.0,79.5,2.25,25.0,486.5,706.29,543.47
2016,11,14,15,0,806.0,77.0,2.2,25.0,449.0,659.2,511.18
2016,11,14,15,15,781.5,73.5,2.0,24.5,406.0,604.94,471.76
2016,11,14,15,30,757.0,70.0,1.8,24.0,363.0,550.51,430.87
2016,11,14,15,45,724.0,65.5,1.65,24.0,316.0,490.37,383.92
2016,11,14,16,0,691.0,61.0,1.5,24.0,269.0,431.58,336.58
2016,11,14,16,15,637.0,55.0,1.35,23.0,220.0,365.35,283.2
2016,11,14,16,30,583.0,49.0,1.2,22.0,171.0,301.73,229.96
2016,11,14,16,45,497.0,40.5,1.05,21.5,124.0,229.27,168.48
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,166.06,112.94
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,72.2,19.42
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.5,58.36,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,67.0,157.27,103.03
2016,11,15,7,45,544.5,32.0,3.15,14.0,115.0,223.18,166.38
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,299.55,234.28
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,365.2,292.94
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,435.45,353.15
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,496.94,403.48
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,556.24,449.89
2016,11,15,9,15,849.0,57.5,2.6,19.0,406.0,611.97,491.16
2016,11,15,9,30,873.0,60.0,2.4,20.0,451.0,667.45,529.53
2016,11,15,9,45,890.0,61.5,2.25,21.0,490.0,716.08,560.26
2016,11,15,10,0,907.0,63.0,2.1,22.0,529.0,763.2,588.87
2016,11,15,10,15,919.0,64.5,2.0,22.5,562.0,804.56,614.1
2016,11,15,10,30,931.0,66.0,1.9,23.0,595.0,843.48,637.13
2016,11,15,10,45,938.5,67.0,1.85,24.0,620.5,875.33,654.17
2016,11,15,11,0,946.0,68.0,1.8,25.0,646.0,904.05,668.9
2016,11,15,11,15,951.0,69.0,1.75,25.0,663.0,927.27,682.5
2016,11,15,11,30,956.0,70.0,1.7,25.0,680.0,946.95,693.83
2016,11,15,11,45,955.0,72.0,1.65,25.5,689.0,958.73,698.77
2016,11,15,12,0,954.0,74.0,1.6,26.0,698.0,966.67,701.4
2016,11,15,12,15,954.0,74.0,1.55,26.0,698.5,969.26,702.15
2016,11,15,12,30,954.0,74.0,1.5,26.0,699.0,967.99,700.65
2016,11,15,12,45,951.5,74.0,1.5,26.5,691.0,960.59,694.8
2016,11,15,13,0,949.0,74.0,1.5,27.0,683.0,949.4,686.79
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.5,931.08,675.05
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,909.21,661.22
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,881.56,643.74
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,850.8,624.32
2016,11,15,14,15,910.0,69.5,1.25,27.0,569.5,813.16,600.33
2016,11,15,14,30,898.0,68.0,1.2,27.0,538.0,773.03,574.59
2016,11,15,14,45,881.5,66.0,1.15,27.0,499.5,726.8,544.47
2016,11,15,15,0,865.0,64.0,1.1,27.0,461.0,678.96,512.89
2016,11,15,15,15,841.5,61.5,1.0,26.5,417.0,624.67,475.92
2016,11,15,15,30,818.0,59.0,0.9,26.0,373.0,573.94,439.08
2016,11,15,15,45,783.5,56.0,0.85,26.0,325.0,512.07,392.55
2016,11,15,16,0,749.0,53.0,0.8,26.0,277.0,451.58,345.42
2016,11,15,16,15,696.5,48.0,0.75,25.5,227.0,382.38,290.68
2016,11,15,16,30,644.0,43.0,0.7,25.0,177.0,317.31,236.96
2016,11,15,16,45,554.5,36.0,0.65,24.5,128.5,241.93,174.28
2016,11,15,17,0,465.0,29.0,0.6,24.0,80.0,175.8,116.88
2016,11,15,17,15,232.5,14.5,0.7,23.5,40.0,76.38,16.79
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,32.0,55.44,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,64.0,149.46,95.99
2016,11,16,7,45,516.0,34.0,2.55,15.5,111.5,215.21,159.04
2016,11,16,8,0,615.0,42.0,2.8,17.0,159.0,291.55,225.71
2016,11,16,8,15,673.0,47.5,2.75,17.5,209.0,357.41,283.85
2016,11,16,8,30,731.0,53.0,2.7,18.0,259.0,428.12,343.9
2016,11,16,8,45,767.0,57.0,2.7,18.5,307.5,489.68,394.79
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,552.91,444.99
2016,11,16,9,15,828.5,63.5,2.55,20.0,401.0,609.0,486.47
2016,11,16,9,30,854.0,66.0,2.4,21.0,446.0,660.33,522.42
2016,11,16,9,45,870.5,68.5,2.25,22.0,485.0,709.0,553.22
2016,11,16,10,0,887.0,71.0,2.1,23.0,524.0,756.18,581.88
2016,11,16,10,15,899.5,73.0,2.5,23.5,557.0,797.83,611.02
2016,11,16,10,30,912.0,75.0,2.9,24.0,590.0,837.15,638.27
2016,11,16,10,45,919.5,76.5,3.3,25.0,615.0,869.08,658.9
2016,11,16,11,0,927.0,78.0,3.7,26.0,640.0,897.97,677.26
2016,11,16,11,15,932.5,79.0,3.8,26.0,657.5,921.28,692.75
2016,11,16,11,30,938.0,80.0,3.9,26.0,675.0,941.14,706.05
2016,11,16,11,45,942.5,79.0,4.05,26.5,685.0,954.14,713.71
2016,11,16,12,0,947.0,78.0,4.2,27.0,695.0,963.45,719.04
2016,11,16,12,15,947.5,78.0,4.25,27.0,695.5,966.53,721.2
2016,11,16,12,30,948.0,78.0,4.3,27.0,696.0,965.78,721.0
2016,11,16,12,45,945.0,78.0,4.35,27.0,688.0,958.02,716.25
2016,11,16,13,0,942.0,78.0,4.4,27.0,680.0,946.51,709.15
2016,11,16,13,15,937.0,77.5,4.4,27.0,664.0,928.96,697.83
2016,11,16,13,30,932.0,77.0,4.4,27.0,648.0,907.9,684.25
2016,11,16,13,45,924.0,76.0,4.45,27.0,623.5,880.3,666.45
2016,11,16,14,0,916.0,75.0,4.5,27.0,599.0,849.62,646.5
2016,11,16,14,15,904.0,73.5,4.4,26.5,567.5,812.24,622.41
2016,11,16,14,30,892.0,72.0,4.3,26.0,536.0,772.41,596.37
2016,11,16,14,45,874.5,70.0,4.25,26.0,497.5,725.78,564.17
2016,11,16,15,0,857.0,68.0,4.2,26.0,459.0,677.62,530.48
2016,11,16,15,15,833.0,65.5,3.9,25.5,415.0,627.82,494.16
2016,11,16,15,30,809.0,63.0,3.6,25.0,371.0,572.85,452.15
2016,11,16,15,45,774.0,59.0,3.3,24.5,323.0,510.01,402.91
2016,11,16,16,0,739.0,55.0,3.0,24.0,275.0,448.6,353.18
2016,11,16,16,15,685.5,50.0,2.75,23.0,225.0,379.52,296.51
2016,11,16,16,30,632.0,45.0,2.5,22.0,175.0,314.62,241.15
2016,11,16,16,45,541.0,37.5,2.3,21.0,126.5,238.84,176.34
2016,11,16,17,0,450.0,30.0,2.1,20.0,78.0,172.42,117.11
2016,11,16,17,15,225.0,15.0,2.1,19.5,39.0,75.23,13.36
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,184.0,14.0,2.45,13.5,30.0,51.08,0.0
2016,11,17,7,30,368.0,28.0,2.8,14.0,60.0,140.99,89.35
2016,11,17,7,45,475.5,36.5,3.2,15.0,107.0,206.56,153.04
2016,11,17,8,0,583.0,45.0,3.6,16.0,154.0,284.02,221.07
2016,11,17,8,15,644.0,51.0,3.95,16.5,204.0,347.56,278.1
2016,11,17,8,30,705.0,57.0,4.3,17.0,254.0,418.75,339.87
2016,11,17,8,45,403.5,105.5,4.65,18.0,223.0,347.15,283.72
2016,11,17,9,0,102.0,154.0,5.0,19.0,192.0,229.45,185.59
2016,11,17,9,15,104.0,173.5,5.15,19.5,216.0,247.86,200.41
2016,11,17,9,30,106.0,193.0,5.3,20.0,240.0,274.33,221.15
2016,11,17,9,45,108.0,210.5,5.5,20.5,261.5,298.48,239.74
2016,11,17,10,0,110.0,228.0,5.7,21.0,283.0,322.64,258.11
2016,11,17,10,15,506.5,152.5,5.75,21.5,433.0,583.9,470.24
2016,11,17,10,30,903.0,77.0,5.8,22.0,583.0,830.54,654.95
2016,11,17,10,45,912.0,77.5,5.9,22.5,608.5,862.3,674.97
2016,11,17,11,0,921.0,78.0,6.0,23.0,634.0,891.11,693.84
2016,11,17,11,15,654.0,172.5,6.05,23.0,572.5,793.84,622.43
2016,11,17,11,30,387.0,267.0,6.1,23.0,511.0,652.98,512.08
2016,11,17,11,45,656.5,175.5,6.15,23.5,597.0,817.31,638.82
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,949.89,732.06
2016,11,17,12,15,924.5,84.0,6.15,24.0,682.5,951.12,731.87
2016,11,17,12,30,923.0,84.0,6.1,24.0,682.0,948.63,729.87
2016,11,17,12,45,919.5,83.0,6.1,24.5,673.5,939.42,722.15
2016,11,17,13,0,916.0,82.0,6.1,25.0,665.0,926.58,712.07
2016,11,17,13,15,909.5,81.5,6.0,25.0,648.0,908.13,699.07
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,886.32,683.85
2016,11,17,13,45,892.5,79.5,5.85,25.0,606.0,856.71,663.39
2016,11,17,14,0,882.0,78.0,5.8,25.0,581.0,824.24,640.91
2016,11,17,14,15,868.0,76.5,5.65,25.0,549.0,786.35,614.01
2016,11,17,14,30,854.0,75.0,5.5,25.0,517.0,746.25,585.43
2016,11,17,14,45,710.5,103.0,5.4,25.0,452.5,652.65,516.97
2016,11,17,15,0,567.0,131.0,5.3,25.0,388.0,556.51,442.21
2016,11,17,15,15,546.5,121.5,5.05,24.5,350.0,503.81,402.29
2016,11,17,15,30,526.0,112.0,4.8,24.0,312.0,455.81,364.84
2016,11,17,15,45,595.5,86.5,4.6,24.0,284.5,444.3,354.84
2016,11,17,16,0,665.0,61.0,4.4,24.0,257.0,419.85,333.15
2016,11,17,16,15,606.5,55.0,4.05,23.5,209.0,351.3,275.74
2016,11,17,16,30,548.0,49.0,3.7,23.0,161.0,287.76,221.01
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,211.15,155.82
2016,11,17,17,0,336.0,33.0,3.1,22.0,69.0,145.95,98.82
2016,11,17,17,15,168.0,16.5,3.2,21.5,34.5,63.89,7.3
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.5,26.39,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,43.0,71.94,43.55
2016,11,18,7,45,217.5,49.5,2.9,19.0,84.5,137.07,100.62
2016,11,18,8,0,335.0,65.0,3.3,19.0,126.0,210.63,162.79
2016,11,18,8,15,404.0,76.0,3.7,19.0,172.0,271.02,215.4
2016,11,18,8,30,473.0,87.0,4.1,19.0,218.0,338.29,273.02
2016,11,18,8,45,540.5,90.5,4.55,19.0,266.0,405.93,330.35
2016,11,18,9,0,608.0,94.0,5.0,19.0,314.0,476.58,389.27
2016,11,18,9,15,335.0,138.5,5.25,19.0,262.5,369.65,302.47
2016,11,18,9,30,62.0,183.0,5.5,19.0,211.0,233.18,187.72
2016,11,18,9,45,65.5,201.5,5.75,19.0,233.0,257.85,207.64
2016,11,18,10,0,69.0,220.0,6.0,19.0,255.0,282.76,227.38
2016,11,18,10,15,48.5,220.0,6.0,19.0,245.5,267.57,214.19
2016,11,18,10,30,28.0,220.0,6.0,19.0,236.0,239.8,190.96
2016,11,18,10,45,14.5,195.5,6.0,19.0,203.5,202.46,160.3
2016,11,18,11,0,1.0,171.0,6.0,19.0,171.0,165.37,129.72
2016,11,18,11,15,0.5,117.0,5.95,19.0,117.0,110.54,85.18
2016,11,18,11,30,0.0,63.0,5.9,19.0,63.0,58.67,42.73
2016,11,18,11,45,0.5,117.0,5.85,19.0,117.5,110.49,85.06
2016,11,18,12,0,1.0,171.0,5.8,19.0,172.0,164.87,128.95
2016,11,18,12,15,15.0,214.5,5.85,19.0,224.5,222.48,175.62
