Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,30,29.0,258.0,5.9,19.0,277.0,295.36,233.83
2016,11,18,12,45,86.0,280.5,5.95,19.5,335.0,372.94,296.32
2016,11,18,13,0,143.0,303.0,6.0,20.0,393.0,463.68,367.7
2016,11,18,13,15,89.0,275.5,6.05,20.0,331.5,368.71,292.64
2016,11,18,13,30,35.0,248.0,6.1,20.0,270.0,289.19,228.78
2016,11,18,13,45,37.0,241.0,6.2,20.0,263.0,282.81,224.28
2016,11,18,14,0,39.0,234.0,6.3,20.0,256.0,276.37,219.63
2016,11,18,14,15,60.0,230.5,6.3,19.5,262.5,289.0,231.2
2016,11,18,14,30,81.0,227.0,6.3,19.0,269.0,300.44,241.8
2016,11,18,14,45,46.0,194.5,6.35,19.0,218.0,235.88,189.38
2016,11,18,15,0,11.0,162.0,6.4,19.0,167.0,166.15,132.16
2016,11,18,15,15,8.0,147.0,6.3,18.5,150.5,148.94,118.55
2016,11,18,15,30,5.0,132.0,6.2,18.0,134.0,132.06,105.02
2016,11,18,15,45,345.5,98.0,6.15,17.5,199.5,314.49,259.93
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,433.9,356.12
2016,11,18,16,15,628.5,57.5,5.85,16.5,215.5,364.17,295.2
2016,11,18,16,30,571.0,51.0,5.6,16.0,166.0,299.26,237.18
2016,11,18,16,45,489.0,41.0,5.45,15.5,120.0,227.42,172.94
2016,11,18,17,0,407.0,31.0,5.3,15.0,74.0,164.41,114.17
2016,11,18,17,15,203.5,15.5,5.2,14.5,37.0,70.81,5.29
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.5,12.0,3.5,3.5,31.5,60.14,0.0
2016,11,19,7,30,481.0,24.0,3.6,4.0,63.0,161.13,99.83
2016,11,19,7,45,586.0,31.0,3.75,4.5,112.5,231.85,176.72
2016,11,19,8,0,691.0,38.0,3.9,5.0,162.0,312.55,251.82
2016,11,19,8,15,749.0,42.5,4.1,5.5,214.5,380.85,316.09
2016,11,19,8,30,807.0,47.0,4.3,6.0,267.0,451.05,380.16
2016,11,19,8,45,843.0,50.5,4.5,7.0,318.0,514.92,436.19
2016,11,19,9,0,879.0,54.0,4.7,8.0,369.0,580.4,491.41
2016,11,19,9,15,903.0,56.5,4.7,8.5,415.0,638.3,538.89
2016,11,19,9,30,927.0,59.0,4.7,9.0,461.0,695.83,583.9
2016,11,19,9,45,943.5,60.5,4.7,10.0,501.5,746.06,619.15
2016,11,19,10,0,960.0,62.0,4.7,11.0,542.0,794.61,652.3
2016,11,19,10,15,971.5,63.5,4.6,11.5,576.0,837.25,680.96
2016,11,19,10,30,983.0,65.0,4.5,12.0,610.0,877.27,707.16
2016,11,19,10,45,990.0,66.0,4.45,12.5,636.0,910.07,728.04
2016,11,19,11,0,997.0,67.0,4.4,13.0,662.0,939.55,746.35
2016,11,19,11,15,1002.0,67.5,4.3,13.0,680.0,963.2,761.37
2016,11,19,11,30,1007.0,68.0,4.2,13.0,698.0,983.13,773.9
2016,11,19,11,45,1007.5,69.5,4.15,13.5,707.5,996.4,780.89
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,1005.67,785.21
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,1008.63,786.75
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,1007.53,785.67
2016,11,19,12,45,1005.5,70.5,3.95,14.5,710.0,999.52,778.51
2016,11,19,13,0,1003.0,70.0,3.9,15.0,702.0,987.53,768.82
2016,11,19,13,15,998.0,69.5,3.8,15.0,685.0,969.43,756.15
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,947.58,741.01
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,918.99,721.53
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,887.08,699.74
2016,11,19,14,15,965.5,66.0,3.5,15.0,586.0,849.28,673.37
2016,11,19,14,30,954.0,65.0,3.4,15.0,554.0,808.78,644.95
2016,11,19,14,45,932.5,65.0,3.35,15.0,514.0,759.82,610.31
2016,11,19,15,0,911.0,65.0,3.3,15.0,474.0,709.43,574.19
2016,11,19,15,15,887.5,62.5,3.15,14.5,429.0,653.67,533.03
2016,11,19,15,30,864.0,60.0,3.0,14.0,384.0,597.39,488.95
2016,11,19,15,45,829.5,56.5,2.9,14.0,334.0,537.11,439.47
2016,11,19,16,0,795.0,53.0,2.8,14.0,284.0,474.12,386.29
2016,11,19,16,15,741.0,48.0,2.4,13.0,232.5,402.23,324.88
2016,11,19,16,30,687.0,43.0,2.0,12.0,181.0,334.45,264.72
2016,11,19,16,45,592.5,36.0,1.6,11.0,130.5,255.22,194.33
2016,11,19,17,0,498.0,29.0,1.2,10.0,80.0,185.56,129.14
2016,11,19,17,15,249.0,14.5,1.2,9.0,40.0,79.11,2.42
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.5,11.5,1.1,3.0,29.0,55.9,0.0
2016,11,20,7,30,447.0,23.0,1.2,4.0,58.0,150.12,89.29
2016,11,20,7,45,555.0,30.5,1.35,5.0,107.0,220.56,166.22
2016,11,20,8,0,663.0,38.0,1.5,6.0,156.0,300.94,239.2
2016,11,20,8,15,722.5,43.0,1.6,6.5,207.5,368.81,301.41
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,441.63,365.61
2016,11,20,8,45,816.0,52.5,1.8,8.0,308.5,504.83,419.1
2016,11,20,9,0,850.0,57.0,1.9,9.0,358.0,565.71,468.61
2016,11,20,9,15,875.0,59.5,2.1,9.5,403.5,622.83,514.68
2016,11,20,9,30,900.0,62.0,2.3,10.0,449.0,679.76,558.98
2016,11,20,9,45,916.5,64.0,2.55,11.0,489.0,729.49,594.09
2016,11,20,10,0,933.0,66.0,2.8,12.0,529.0,777.62,627.4
2016,11,20,10,15,944.5,67.5,2.75,12.5,562.5,819.34,654.79
2016,11,20,10,30,956.0,69.0,2.7,13.0,596.0,858.55,679.93
2016,11,20,10,45,963.5,70.5,2.7,13.5,622.0,891.66,700.79
2016,11,20,11,0,971.0,72.0,2.7,14.0,648.0,921.59,719.29
2016,11,20,11,15,975.5,72.5,2.7,14.5,665.5,944.33,732.7
2016,11,20,11,30,980.0,73.0,2.7,15.0,683.0,963.46,743.68
2016,11,20,11,45,983.5,72.5,2.7,15.5,692.5,976.76,750.75
2016,11,20,12,0,987.0,72.0,2.7,16.0,702.0,986.2,755.35
2016,11,20,12,15,986.5,72.0,2.7,16.0,702.5,988.71,756.83
2016,11,20,12,30,986.0,72.0,2.7,16.0,703.0,987.25,755.86
2016,11,20,12,45,982.5,72.0,2.75,16.5,695.0,979.14,749.62
2016,11,20,13,0,979.0,72.0,2.8,17.0,687.0,967.15,740.95
2016,11,20,13,15,974.0,71.5,2.8,17.0,670.5,949.45,729.48
2016,11,20,13,30,969.0,71.0,2.8,17.0,654.0,928.11,715.65
2016,11,20,13,45,960.0,70.5,2.85,17.0,629.0,899.88,697.48
2016,11,20,14,0,951.0,70.0,2.9,17.0,604.0,868.48,677.06
2016,11,20,14,15,939.5,68.5,2.9,17.0,572.0,830.92,651.8
2016,11,20,14,30,928.0,67.0,2.9,17.0,540.0,790.75,624.49
2016,11,20,14,45,909.5,65.5,2.9,17.0,501.5,743.16,591.46
2016,11,20,15,0,891.0,64.0,2.9,17.0,463.0,694.01,556.81
2016,11,20,15,15,867.5,61.5,2.75,16.5,418.5,639.19,516.6
2016,11,20,15,30,844.0,59.0,2.6,16.0,374.0,587.87,476.58
2016,11,20,15,45,808.5,55.5,2.5,16.0,325.0,524.15,425.04
2016,11,20,16,0,773.0,52.0,2.4,16.0,276.0,461.81,372.94
2016,11,20,16,15,718.5,47.5,2.15,15.0,225.5,391.51,313.66
2016,11,20,16,30,664.0,43.0,1.9,14.0,175.0,325.38,255.62
2016,11,20,16,45,570.0,35.5,1.65,13.0,125.5,247.12,186.85
2016,11,20,17,0,476.0,28.0,1.4,12.0,76.0,178.54,123.09
2016,11,20,17,15,238.0,14.0,1.45,11.5,38.0,76.05,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,48.75,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,133.66,75.46
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,199.06,148.77
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,277.01,219.34
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,342.78,279.58
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,413.8,342.27
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,474.99,394.13
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,538.03,445.13
2016,11,21,9,15,818.0,63.0,3.25,13.0,383.0,594.19,490.37
2016,11,21,9,30,844.0,66.0,3.7,14.0,427.0,650.34,534.23
2016,11,21,9,45,860.5,68.5,4.15,15.5,465.5,693.8,564.63
2016,11,21,10,0,877.0,71.0,4.6,17.0,504.0,740.44,597.13
2016,11,21,10,15,889.0,72.5,4.7,17.5,536.0,780.67,624.99
2016,11,21,10,30,901.0,74.0,4.8,18.0,568.0,818.61,650.92
2016,11,21,10,45,908.0,75.5,4.9,18.5,592.5,849.86,671.78
2016,11,21,11,0,915.0,77.0,5.0,19.0,617.0,878.12,690.44
2016,11,21,11,15,919.5,78.0,5.0,19.5,634.0,900.44,704.17
2016,11,21,11,30,924.0,79.0,5.0,20.0,651.0,919.37,715.53
2016,11,21,11,45,927.5,78.5,5.0,20.5,660.0,932.1,722.55
2016,11,21,12,0,931.0,78.0,5.0,21.0,669.0,941.21,727.18
2016,11,21,12,15,930.0,78.0,5.0,21.0,669.5,943.16,728.36
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,941.38,727.13
2016,11,21,12,45,924.5,78.5,5.0,21.5,661.5,933.33,720.25
2016,11,21,13,0,920.0,79.0,5.0,22.0,653.0,921.66,711.04
2016,11,21,13,15,913.5,78.0,5.0,22.0,636.5,902.89,698.39
2016,11,21,13,30,907.0,77.0,5.0,22.0,620.0,880.77,683.49
2016,11,21,13,45,895.5,76.5,5.0,22.0,595.5,851.82,663.76
2016,11,21,14,0,884.0,76.0,5.0,22.0,571.0,820.06,642.0
2016,11,21,14,15,871.0,74.5,4.95,22.0,540.0,783.3,616.27
2016,11,21,14,30,858.0,73.0,4.9,22.0,509.0,744.27,588.75
2016,11,21,14,45,833.0,73.0,4.85,22.0,470.5,701.6,558.31
2016,11,21,15,0,808.0,73.0,4.8,22.0,432.0,652.37,522.6
2016,11,21,15,15,781.5,70.0,4.6,21.5,389.5,598.05,481.27
2016,11,21,15,30,755.0,67.0,4.4,21.0,347.0,543.7,438.62
2016,11,21,15,45,714.5,63.0,4.2,21.0,300.5,480.77,387.34
2016,11,21,16,0,674.0,59.0,4.0,21.0,254.0,419.86,336.4
2016,11,21,16,15,616.0,53.5,3.6,20.0,206.0,354.07,281.07
2016,11,21,16,30,558.0,48.0,3.2,19.0,158.0,291.1,226.38
2016,11,21,16,45,459.0,39.5,2.8,18.5,112.5,216.01,161.21
2016,11,21,17,0,360.0,31.0,2.4,18.0,67.0,151.54,102.73
2016,11,21,17,15,180.0,15.5,2.45,17.5,33.5,65.37,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,16.0,3.5,3.34,0.0
2016,11,22,7,30,0.0,7.0,4.0,16.0,7.0,6.48,0.0
2016,11,22,7,45,0.0,14.5,4.0,16.5,14.5,13.43,5.31
2016,11,22,8,0,0.0,22.0,4.0,17.0,22.0,20.4,11.42
2016,11,22,8,15,0.0,30.5,4.05,17.0,30.5,28.3,18.28
2016,11,22,8,30,0.0,39.0,4.1,17.0,39.0,36.21,25.09
2016,11,22,8,45,0.0,47.5,4.15,17.5,47.5,44.13,31.76
2016,11,22,9,0,0.0,56.0,4.2,18.0,56.0,52.06,38.32
2016,11,22,9,15,0.0,35.5,4.5,18.5,35.5,32.96,22.13
2016,11,22,9,30,0.0,15.0,4.8,19.0,15.0,13.91,6.04
2016,11,22,9,45,7.0,96.5,5.1,19.5,100.0,95.62,74.06
2016,11,22,10,0,14.0,178.0,5.4,20.0,185.0,184.93,146.6
2016,11,22,10,15,10.5,180.0,5.5,20.0,186.0,183.89,145.26
2016,11,22,10,30,7.0,182.0,5.6,20.0,187.0,182.79,143.99
2016,11,22,10,45,3.5,133.5,5.7,20.5,136.0,129.73,100.64
2016,11,22,11,0,0.0,85.0,5.8,21.0,85.0,79.2,59.25
2016,11,22,11,15,0.0,77.0,5.7,21.0,77.0,71.73,53.12
2016,11,22,11,30,0.0,69.0,5.6,21.0,69.0,64.26,46.99
2016,11,22,11,45,0.0,70.0,5.6,21.5,70.0,65.2,47.62
2016,11,22,12,0,0.0,71.0,5.6,22.0,71.0,66.14,48.26
2016,11,22,12,15,0.0,78.5,5.45,22.0,78.5,73.15,53.92
2016,11,22,12,30,0.0,86.0,5.3,22.0,86.0,80.16,59.59
2016,11,22,12,45,0.0,106.0,5.2,22.0,106.0,99.32,75.05
2016,11,22,13,0,0.0,126.0,5.1,22.0,126.0,118.99,90.9
2016,11,22,13,15,0.0,102.0,4.95,22.0,102.0,95.45,72.01
2016,11,22,13,30,0.0,78.0,4.8,22.0,78.0,72.66,53.67
2016,11,22,13,45,0.0,45.5,4.65,22.0,45.5,42.32,29.05
2016,11,22,14,0,0.0,13.0,4.5,22.0,13.0,12.07,4.28
2016,11,22,14,15,0.0,14.5,4.35,22.0,14.5,13.46,5.45
2016,11,22,14,30,0.0,16.0,4.2,22.0,16.0,14.85,6.63
2016,11,22,14,45,0.0,54.5,4.05,22.0,54.5,50.68,36.21
2016,11,22,15,0,0.0,93.0,3.9,22.0,93.0,87.34,66.37
2016,11,22,15,15,0.0,83.5,3.65,22.0,83.5,78.17,58.99
2016,11,22,15,30,0.0,74.0,3.4,22.0,74.0,69.04,51.62
2016,11,22,15,45,0.0,63.5,3.2,22.0,63.5,59.06,43.48
2016,11,22,16,0,0.0,53.0,3.0,22.0,53.0,49.26,35.39
2016,11,22,16,15,0.0,42.5,2.7,21.5,42.5,39.48,27.26
2016,11,22,16,30,0.0,32.0,2.4,21.0,32.0,29.7,19.01
2016,11,22,16,45,0.0,22.0,2.1,20.5,22.0,20.4,11.07
2016,11,22,17,0,0.0,12.0,1.8,20.0,12.0,11.11,2.99
2016,11,22,17,15,0.0,6.0,1.75,19.5,6.0,5.55,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.5,3.25,9.0,23.0,43.59,0.0
2016,11,23,7,30,332.0,23.0,3.4,9.0,46.0,119.56,58.26
2016,11,23,7,45,455.0,31.5,3.55,9.5,91.5,190.28,140.47
2016,11,23,8,0,578.0,40.0,3.7,10.0,137.0,268.26,211.08
2016,11,23,8,15,644.0,46.0,3.85,10.5,187.0,335.16,272.45
2016,11,23,8,30,710.0,52.0,4.0,11.0,237.0,407.78,336.99
2016,11,23,8,45,754.0,55.5,4.2,12.0,286.0,471.29,391.81
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,537.26,446.65
2016,11,23,9,15,826.0,62.0,4.4,13.5,380.0,594.79,493.21
2016,11,23,9,30,854.0,65.0,4.4,14.0,425.0,652.49,538.37
2016,11,23,9,45,874.0,67.0,4.45,15.0,464.5,698.15,570.62
2016,11,23,10,0,894.0,69.0,4.5,16.0,504.0,747.21,604.27
2016,11,23,10,15,907.0,70.5,4.4,16.5,537.5,788.76,631.96
2016,11,23,10,30,920.0,72.0,4.3,17.0,571.0,828.04,657.49
2016,11,23,10,45,929.5,73.0,4.2,17.5,597.0,861.3,678.54
2016,11,23,11,0,939.0,74.0,4.1,18.0,623.0,891.62,697.31
2016,11,23,11,15,945.0,75.0,4.0,18.0,641.0,915.77,712.89
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,936.5,726.1
2016,11,23,11,45,956.0,75.0,3.85,18.5,669.0,950.36,733.46
2016,11,23,12,0,961.0,74.0,3.8,19.0,679.0,960.53,738.4
2016,11,23,12,15,961.0,74.0,3.7,19.0,680.0,963.62,739.67
2016,11,23,12,30,961.0,74.0,3.6,19.0,681.0,962.86,738.5
2016,11,23,12,45,959.0,74.0,3.55,19.5,673.5,956.48,732.56
2016,11,23,13,0,957.0,74.0,3.5,20.0,666.0,946.3,724.25
2016,11,23,13,15,952.0,73.0,3.4,20.0,650.5,928.57,711.96
2016,11,23,13,30,947.0,72.0,3.3,20.0,635.0,907.28,697.38
2016,11,23,13,45,939.0,71.0,3.2,20.0,611.0,880.06,678.77
2016,11,23,14,0,931.0,70.0,3.1,20.0,587.0,849.7,658.04
2016,11,23,14,15,919.0,68.5,3.0,20.0,555.5,812.63,632.54
2016,11,23,14,30,907.0,67.0,2.9,20.0,524.0,773.06,605.17
2016,11,23,14,45,889.5,65.5,2.8,20.0,486.0,727.26,573.08
2016,11,23,15,0,872.0,64.0,2.7,20.0,448.0,679.89,539.5
2016,11,23,15,15,847.5,61.5,2.5,19.5,404.5,625.54,499.64
2016,11,23,15,30,823.0,59.0,2.3,19.0,361.0,574.83,460.31
2016,11,23,15,45,788.0,55.5,2.1,19.0,313.5,512.67,410.23
2016,11,23,16,0,753.0,52.0,1.9,19.0,266.0,451.86,359.74
2016,11,23,16,15,697.5,47.0,1.65,18.0,216.5,381.8,301.52
2016,11,23,16,30,642.0,42.0,1.4,17.0,167.0,316.06,244.7
2016,11,23,16,45,546.5,34.5,1.2,16.5,119.0,238.66,177.46
2016,11,23,17,0,451.0,27.0,1.0,16.0,71.0,171.12,115.01
2016,11,23,17,15,225.5,13.5,1.0,15.5,35.5,72.77,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,144.5,11.5,1.1,8.5,21.0,39.15,0.0
2016,11,24,7,30,289.0,23.0,1.2,9.0,42.0,107.58,47.07
2016,11,24,7,45,396.0,34.0,1.35,10.0,85.0,174.04,127.35
2016,11,24,8,0,503.0,45.0,1.5,11.0,128.0,248.0,193.24
2016,11,24,8,15,571.5,52.0,1.5,11.5,176.0,312.72,251.04
2016,11,24,8,30,640.0,59.0,1.5,12.0,224.0,383.69,312.29
2016,11,24,8,45,677.0,65.5,1.55,13.0,270.0,443.41,362.1
2016,11,24,9,0,714.0,72.0,1.6,14.0,316.0,505.22,411.49
2016,11,24,9,15,744.0,76.0,1.85,14.5,360.0,558.94,454.68
2016,11,24,9,30,774.0,80.0,2.1,15.0,404.0,615.75,499.0
2016,11,24,9,45,791.0,84.0,2.4,16.0,442.0,663.63,534.49
2016,11,24,10,0,808.0,88.0,2.7,17.0,480.0,710.3,567.03
2016,11,24,10,15,823.0,90.5,2.7,17.5,512.5,752.2,595.07
2016,11,24,10,30,838.0,93.0,2.7,18.0,545.0,792.18,621.31
2016,11,24,10,45,845.0,96.0,2.75,19.0,569.5,823.97,640.51
2016,11,24,11,0,852.0,99.0,2.8,20.0,594.0,852.97,657.6
2016,11,24,11,15,607.5,180.0,2.8,20.0,538.0,753.52,585.62
2016,11,24,11,30,363.0,261.0,2.8,20.0,482.0,621.69,484.53
2016,11,24,11,45,623.5,178.5,2.8,20.5,566.0,783.61,607.34
2016,11,24,12,0,884.0,96.0,2.8,21.0,650.0,916.07,696.88
2016,11,24,12,15,884.0,96.0,2.8,21.0,651.0,918.98,697.52
2016,11,24,12,30,884.0,96.0,2.8,21.0,652.0,918.36,697.1
2016,11,24,12,45,878.5,97.0,2.85,21.5,644.0,918.16,696.22
2016,11,24,13,0,873.0,98.0,2.9,22.0,636.0,906.73,687.82
2016,11,24,13,15,867.0,97.0,2.9,22.0,620.5,889.11,676.35
2016,11,24,13,30,861.0,96.0,2.9,22.0,605.0,868.24,662.78
2016,11,24,13,45,848.0,96.0,2.9,22.5,581.0,839.55,642.6
2016,11,24,14,0,835.0,96.0,2.9,23.0,557.0,808.21,620.65
2016,11,24,14,15,820.5,93.5,2.85,23.0,526.5,770.35,594.95
2016,11,24,14,30,806.0,91.0,2.8,23.0,496.0,730.42,567.64
2016,11,24,14,45,783.5,89.0,2.75,23.0,459.0,683.46,534.96
2016,11,24,15,0,761.0,87.0,2.7,23.0,422.0,635.5,500.54
2016,11,24,15,15,733.0,83.0,2.45,22.5,379.5,583.95,461.81
2016,11,24,15,30,705.0,79.0,2.2,22.0,337.0,529.81,420.21
2016,11,24,15,45,658.0,75.0,1.95,22.0,290.5,465.75,369.1
2016,11,24,16,0,611.0,71.0,1.7,22.0,244.0,404.43,318.88
2016,11,24,16,15,548.5,63.5,1.5,21.0,197.0,335.42,262.65
2016,11,24,16,30,486.0,56.0,1.3,20.0,150.0,271.73,208.95
2016,11,24,16,45,381.0,45.5,1.15,19.0,105.5,196.14,145.46
2016,11,24,17,0,276.0,35.0,1.0,18.0,61.0,131.69,88.6
2016,11,24,17,15,138.0,17.5,1.0,17.5,30.5,56.99,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,63.5,12.5,1.1,14.5,16.5,24.2,0.0
2016,11,25,7,30,127.0,25.0,1.4,15.0,33.0,68.05,24.24
2016,11,25,7,45,234.0,40.5,1.75,15.5,72.0,130.31,93.57
2016,11,25,8,0,341.0,56.0,2.1,16.0,111.0,199.29,153.25
2016,11,25,8,15,414.0,66.5,2.35,16.0,156.0,259.93,206.67
2016,11,25,8,30,487.0,77.0,2.6,16.0,201.0,330.19,267.32
2016,11,25,8,45,243.5,43.5,2.85,16.5,105.5,184.39,150.97
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,9.27,2.22
2016,11,25,9,15,0.0,12.0,3.2,17.0,12.0,11.12,3.8
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,12.98,5.36
2016,11,25,9,45,0.0,50.5,3.45,17.0,50.5,46.94,33.95
2016,11,25,10,0,0.0,87.0,3.6,17.0,87.0,81.18,62.4
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,70.76,53.58
2016,11,25,10,30,0.0,65.0,3.7,17.0,65.0,60.49,44.95
2016,11,25,10,45,0.0,91.5,3.8,17.0,91.5,85.33,65.43
2016,11,25,11,0,0.0,118.0,3.9,17.0,118.0,111.3,86.65
2016,11,25,11,15,0.0,122.0,3.9,17.0,122.0,115.18,89.69
2016,11,25,11,30,0.0,126.0,3.9,17.0,126.0,119.08,92.78
2016,11,25,11,45,6.5,172.0,3.9,17.5,176.0,171.25,135.07
2016,11,25,12,0,13.0,218.0,3.9,18.0,226.0,224.99,177.86
2016,11,25,12,15,7.5,196.5,3.85,18.0,201.0,197.42,155.52
2016,11,25,12,30,2.0,175.0,3.8,18.0,176.0,170.23,133.55
2016,11,25,12,45,7.0,194.0,3.75,18.0,198.5,194.42,153.22
2016,11,25,13,0,12.0,213.0,3.7,18.0,221.0,218.91,172.99
2016,11,25,13,15,6.0,167.0,3.65,18.0,171.0,165.77,130.31
2016,11,25,13,30,0.0,121.0,3.6,18.0,121.0,114.21,88.51
2016,11,25,13,45,1.5,148.0,3.55,18.0,149.0,142.77,111.97
2016,11,25,14,0,3.0,175.0,3.5,18.0,177.0,172.21,135.98
2016,11,25,14,15,1.5,166.0,3.45,17.5,167.0,162.06,128.15
2016,11,25,14,30,0.0,157.0,3.4,17.0,157.0,152.07,120.48
2016,11,25,14,45,90.0,173.5,3.35,17.0,213.5,244.52,198.59
2016,11,25,15,0,180.0,190.0,3.3,17.0,270.0,333.53,271.75
2016,11,25,15,15,151.0,179.0,3.15,16.5,241.5,296.18,241.48
2016,11,25,15,30,122.0,168.0,3.0,16.0,213.0,261.21,213.17
2016,11,25,15,45,109.5,146.5,2.95,16.0,183.0,225.1,183.52
2016,11,25,16,0,97.0,125.0,2.9,16.0,153.0,190.06,154.24
2016,11,25,16,15,77.0,102.0,2.7,15.5,121.5,144.78,116.15
2016,11,25,16,30,57.0,79.0,2.5,15.0,90.0,108.21,84.82
2016,11,25,16,45,33.0,56.0,2.35,15.0,62.0,72.08,53.64
2016,11,25,17,0,9.0,33.0,2.2,15.0,34.0,35.57,22.02
2016,11,25,17,15,4.5,16.5,2.1,14.5,17.0,16.67,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.0,12.0,2.05,9.5,14.5,20.08,0.0
2016,11,26,7,30,90.0,24.0,2.2,10.0,29.0,53.47,14.65
2016,11,26,7,45,187.0,42.5,2.4,10.5,67.5,118.27,86.36
2016,11,26,8,0,284.0,61.0,2.6,11.0,106.0,184.13,144.44
2016,11,26,8,15,353.5,74.5,2.55,11.5,150.0,243.5,197.01
2016,11,26,8,30,423.0,88.0,2.5,12.0,194.0,309.92,254.58
2016,11,26,8,45,477.5,96.5,2.45,12.5,239.0,369.32,305.16
2016,11,26,9,0,532.0,105.0,2.4,13.0,284.0,433.11,357.73
2016,11,26,9,15,567.0,112.0,2.35,13.5,325.5,490.56,403.51
2016,11,26,9,30,602.0,119.0,2.3,14.0,367.0,546.89,447.03
2016,11,26,9,45,534.0,143.0,2.25,15.0,378.0,547.6,444.54
2016,11,26,10,0,466.0,167.0,2.2,16.0,389.0,545.41,439.55
2016,11,26,10,15,477.5,177.0,2.15,16.5,418.5,581.81,465.72
2016,11,26,10,30,489.0,187.0,2.1,17.0,448.0,617.3,490.38
2016,11,26,10,45,487.0,200.5,2.05,17.5,471.0,644.51,508.15
2016,11,26,11,0,485.0,214.0,2.0,18.0,494.0,669.75,524.25
2016,11,26,11,15,493.0,217.5,1.95,18.0,509.0,690.48,538.37
2016,11,26,11,30,501.0,221.0,1.9,18.0,524.0,709.49,551.19
2016,11,26,11,45,316.5,259.0,1.85,18.5,451.5,581.38,452.74
2016,11,26,12,0,132.0,297.0,1.8,19.0,379.0,448.86,349.22
2016,11,26,12,15,133.0,297.0,1.75,19.0,380.0,450.13,350.82
2016,11,26,12,30,134.0,297.0,1.7,19.0,381.0,450.98,351.32
2016,11,26,12,45,162.0,293.5,1.65,19.5,394.0,471.4,366.64
2016,11,26,13,0,190.0,290.0,1.6,20.0,407.0,490.93,381.04
2016,11,26,13,15,114.5,267.0,1.55,20.0,337.0,395.73,308.19
2016,11,26,13,30,39.0,244.0,1.5,20.0,267.0,289.51,225.79
2016,11,26,13,45,25.5,219.5,1.5,20.0,234.5,237.99,186.25
2016,11,26,14,0,12.0,195.0,1.5,20.0,202.0,200.77,157.05
2016,11,26,14,15,13.0,188.0,1.5,20.0,195.0,194.5,152.53
2016,11,26,14,30,14.0,181.0,1.5,20.0,188.0,188.25,147.93
2016,11,26,14,45,43.5,183.0,1.5,20.0,202.5,222.11,176.0
2016,11,26,15,0,73.0,185.0,1.5,20.0,217.0,244.85,194.88
2016,11,26,15,15,65.5,168.5,1.45,19.5,195.0,219.74,175.29
2016,11,26,15,30,58.0,152.0,1.4,19.0,173.0,195.28,156.09
2016,11,26,15,45,49.5,132.0,1.4,19.0,148.0,166.75,132.99
2016,11,26,16,0,41.0,112.0,1.4,19.0,123.0,139.03,110.19
2016,11,26,16,15,30.0,91.5,1.25,18.5,98.5,110.4,86.41
2016,11,26,16,30,19.0,71.0,1.1,18.0,74.0,82.85,63.18
2016,11,26,16,45,9.5,50.0,0.95,17.5,51.5,53.11,37.96
2016,11,26,17,0,0.0,29.0,0.8,17.0,29.0,28.06,16.19
2016,11,26,17,15,0.0,14.5,0.85,16.5,14.5,13.46,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,78.0,11.5,3.3,12.5,16.0,25.81,0.0
2016,11,27,7,30,156.0,23.0,3.5,13.0,32.0,71.59,14.33
2016,11,27,7,45,265.5,37.0,3.75,13.5,70.5,135.09,96.44
2016,11,27,8,0,375.0,51.0,4.0,14.0,109.0,205.18,158.6
2016,11,27,8,15,195.5,71.0,4.3,14.5,102.0,166.8,133.29
2016,11,27,8,30,16.0,91.0,4.6,15.0,95.0,97.92,77.47
2016,11,27,8,45,22.0,109.0,4.9,15.5,116.0,119.57,95.91
2016,11,27,9,0,28.0,127.0,5.2,16.0,137.0,148.59,120.15
2016,11,27,9,15,14.0,105.5,5.4,16.5,110.5,109.75,87.22
2016,11,27,9,30,0.0,84.0,5.6,17.0,84.0,78.68,60.64
2016,11,27,9,45,4.0,125.0,5.85,18.0,127.0,122.74,96.91
2016,11,27,10,0,8.0,166.0,6.1,19.0,170.0,168.26,133.65
2016,11,27,10,15,4.0,146.0,6.2,19.0,148.0,143.61,113.12
2016,11,27,10,30,0.0,126.0,6.3,19.0,126.0,119.69,93.25
2016,11,27,10,45,0.0,142.5,6.45,19.5,142.5,136.18,106.34
2016,11,27,11,0,0.0,159.0,6.6,20.0,159.0,152.8,119.42
2016,11,27,11,15,45.0,218.5,6.65,20.5,245.5,265.47,210.92
2016,11,27,11,30,90.0,278.0,6.7,21.0,332.0,374.21,297.04
2016,11,27,11,45,48.0,235.5,6.75,21.5,264.0,287.98,227.34
2016,11,27,12,0,6.0,193.0,6.8,22.0,196.0,192.6,149.94
2016,11,27,12,15,73.0,245.0,6.8,22.0,290.0,321.54,254.32
2016,11,27,12,30,140.0,297.0,6.8,22.0,384.0,456.46,360.61
2016,11,27,12,45,216.0,287.0,6.8,22.5,419.5,512.03,404.83
2016,11,27,13,0,292.0,277.0,6.8,23.0,455.0,579.74,457.58
2016,11,27,13,15,534.5,195.5,6.75,23.0,512.0,707.66,560.9
2016,11,27,13,30,777.0,114.0,6.7,23.0,569.0,814.84,642.65
2016,11,27,13,45,489.0,183.0,6.65,23.0,465.5,635.06,505.4
2016,11,27,14,0,201.0,252.0,6.6,23.0,362.0,443.29,351.87
2016,11,27,14,15,117.5,226.0,6.5,23.0,289.5,342.27,271.84
2016,11,27,14,30,34.0,200.0,6.4,23.0,217.0,234.9,185.16
2016,11,27,14,45,81.5,195.5,6.3,23.0,232.0,264.31,210.39
2016,11,27,15,0,129.0,191.0,6.2,23.0,247.0,300.23,240.22
2016,11,27,15,15,122.0,173.0,6.0,23.0,221.5,270.72,216.67
2016,11,27,15,30,115.0,155.0,5.8,23.0,196.0,241.62,193.29
2016,11,27,15,45,312.0,118.5,5.6,23.0,210.5,311.64,251.29
2016,11,27,16,0,509.0,82.0,5.4,23.0,225.0,365.47,292.83
2016,11,27,16,15,445.5,72.5,5.05,22.5,180.5,296.77,234.87
2016,11,27,16,30,382.0,63.0,4.7,22.0,136.0,237.02,183.39
2016,11,27,16,45,286.5,49.5,4.4,21.5,95.0,167.96,124.62
2016,11,27,17,0,191.0,36.0,4.1,21.0,54.0,109.68,73.02
2016,11,27,17,15,95.5,18.0,4.0,20.5,27.0,48.0,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.0,10.5,5.1,18.0,14.0,22.27,0.0
2016,11,28,7,30,130.0,21.0,5.1,18.0,28.0,62.17,4.75
2016,11,28,7,45,233.5,35.5,5.1,18.5,65.0,123.33,85.65
2016,11,28,8,0,337.0,50.0,5.1,19.0,102.0,189.23,143.4
2016,11,28,8,15,393.0,63.0,5.2,19.0,144.0,245.15,193.28
2016,11,28,8,30,449.0,76.0,5.3,19.0,186.0,306.61,247.09
2016,11,28,8,45,507.0,81.0,5.45,19.5,229.0,368.19,299.64
2016,11,28,9,0,565.0,86.0,5.6,20.0,272.0,432.02,352.8
2016,11,28,9,15,686.0,79.0,5.85,20.5,336.0,524.08,427.81
2016,11,28,9,30,807.0,72.0,6.1,21.0,400.0,621.97,505.8
2016,11,28,9,45,834.5,73.5,6.35,21.5,441.0,675.33,546.59
2016,11,28,10,0,862.0,75.0,6.6,22.0,482.0,728.15,585.07
2016,11,28,10,15,878.5,77.0,6.7,22.0,516.5,772.3,617.28
2016,11,28,10,30,895.0,79.0,6.8,22.0,551.0,808.37,643.26
2016,11,28,10,45,912.0,78.5,6.95,22.0,579.5,845.41,670.09
2016,11,28,11,0,929.0,78.0,7.1,22.0,608.0,879.98,695.07
2016,11,28,11,15,936.0,79.0,6.95,22.0,626.5,905.03,711.85
2016,11,28,11,30,943.0,80.0,6.8,22.0,645.0,926.75,726.22
2016,11,28,11,45,652.5,173.0,6.65,22.5,567.0,799.63,630.48
2016,11,28,12,0,362.0,266.0,6.5,23.0,489.0,632.05,497.4
2016,11,28,12,15,660.5,171.5,6.45,23.0,579.5,813.05,639.17
2016,11,28,12,30,959.0,77.0,6.4,23.0,670.0,958.6,743.72
2016,11,28,12,45,957.0,76.5,6.35,23.0,663.0,952.08,738.27
2016,11,28,13,0,955.0,76.0,6.3,23.0,656.0,941.81,731.07
2016,11,28,13,15,949.5,75.5,6.25,23.0,640.5,924.78,719.2
2016,11,28,13,30,944.0,75.0,6.2,23.0,625.0,904.25,704.96
2016,11,28,13,45,934.0,74.5,6.2,23.0,601.0,876.57,685.9
2016,11,28,14,0,924.0,74.0,6.2,23.0,577.0,845.86,664.67
2016,11,28,14,15,911.5,72.5,6.05,22.5,546.0,809.16,639.61
