Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,30,899.0,71.0,5.9,22.0,515.0,770.01,612.58
2016,11,28,14,45,879.5,69.0,5.75,22.0,477.5,723.01,578.25
2016,11,28,15,0,860.0,67.0,5.6,22.0,440.0,679.47,546.28
2016,11,28,15,15,834.0,64.5,5.2,21.5,396.5,624.73,504.12
2016,11,28,15,30,808.0,62.0,4.8,21.0,353.0,569.72,460.21
2016,11,28,15,45,769.5,58.5,4.4,21.0,306.0,506.71,408.09
2016,11,28,16,0,731.0,55.0,4.0,21.0,259.0,445.34,356.24
2016,11,28,16,15,671.0,49.5,3.45,20.0,209.5,374.03,296.3
2016,11,28,16,30,611.0,44.0,2.9,19.0,160.0,307.43,238.36
2016,11,28,16,45,506.0,36.5,2.4,18.0,113.0,231.17,172.19
2016,11,28,17,0,401.0,29.0,1.9,17.0,66.0,163.59,109.45
2016,11,28,17,15,200.5,14.5,1.8,16.0,33.0,69.71,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,107.5,10.0,2.5,10.5,15.5,29.67,0.0
2016,11,29,7,30,215.0,20.0,2.9,11.0,31.0,81.44,0.0
2016,11,29,7,45,351.0,31.0,3.3,12.0,73.0,153.91,108.28
2016,11,29,8,0,487.0,42.0,3.7,13.0,115.0,234.34,180.34
2016,11,29,8,15,563.5,49.0,3.6,13.5,163.0,300.66,240.14
2016,11,29,8,30,640.0,56.0,3.5,14.0,211.0,374.11,304.46
2016,11,29,8,45,688.0,60.5,3.45,14.5,258.5,434.23,356.45
2016,11,29,9,0,736.0,65.0,3.4,15.0,306.0,500.07,411.06
2016,11,29,9,15,768.0,69.0,3.35,16.0,350.5,558.21,456.83
2016,11,29,9,30,800.0,73.0,3.3,17.0,395.0,617.03,501.33
2016,11,29,9,45,821.0,75.5,3.25,18.0,434.5,666.81,537.1
2016,11,29,10,0,842.0,78.0,3.2,19.0,474.0,715.63,569.62
2016,11,29,10,15,857.5,80.0,3.25,19.5,507.0,758.39,598.52
2016,11,29,10,30,873.0,82.0,3.3,20.0,540.0,799.19,625.64
2016,11,29,10,45,884.0,83.5,3.4,21.0,566.5,827.03,642.25
2016,11,29,11,0,895.0,85.0,3.5,22.0,593.0,858.36,661.27
2016,11,29,11,15,902.0,86.0,3.2,22.0,611.0,882.8,675.52
2016,11,29,11,30,909.0,87.0,2.9,22.0,629.0,904.05,687.27
2016,11,29,11,45,916.0,86.0,2.65,22.5,640.0,919.59,693.9
2016,11,29,12,0,923.0,85.0,2.4,23.0,651.0,931.68,698.03
2016,11,29,12,15,923.5,85.0,2.35,23.0,653.0,935.57,699.89
2016,11,29,12,30,924.0,85.0,2.3,23.0,655.0,935.79,699.53
2016,11,29,12,45,924.0,84.0,2.25,23.5,648.5,930.71,694.47
2016,11,29,13,0,924.0,83.0,2.2,24.0,642.0,921.98,687.22
2016,11,29,13,15,918.5,82.0,2.25,24.0,627.0,904.84,676.83
2016,11,29,13,30,913.0,81.0,2.3,24.0,612.0,884.31,664.3
2016,11,29,13,45,905.0,79.5,2.4,24.0,589.0,857.83,648.15
2016,11,29,14,0,897.0,78.0,2.5,24.0,566.0,828.34,629.85
2016,11,29,14,15,884.0,76.5,2.55,24.0,535.5,792.09,606.33
2016,11,29,14,30,871.0,75.0,2.6,24.0,505.0,753.52,580.94
2016,11,29,14,45,855.0,72.0,2.7,24.0,468.5,714.2,554.96
2016,11,29,15,0,839.0,69.0,2.8,24.0,432.0,667.56,523.15
2016,11,29,15,15,813.0,66.5,2.55,23.5,389.0,613.74,483.4
2016,11,29,15,30,787.0,64.0,2.3,23.0,346.0,559.69,442.02
2016,11,29,15,45,748.5,60.0,2.05,22.5,299.5,497.11,392.93
2016,11,29,16,0,710.0,56.0,1.8,22.0,253.0,436.22,343.57
2016,11,29,16,15,649.5,50.5,1.7,20.5,204.5,365.76,286.71
2016,11,29,16,30,589.0,45.0,1.6,19.0,156.0,300.06,231.32
2016,11,29,16,45,484.0,37.0,1.5,18.0,110.0,224.56,166.76
2016,11,29,17,0,379.0,29.0,1.4,17.0,64.0,157.59,105.22
2016,11,29,17,15,189.5,14.5,1.45,16.5,32.0,67.31,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.25,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,36.34,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,137.34,97.64
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,255.47,199.4
2016,11,30,8,15,652.0,41.0,4.4,8.5,170.0,324.11,263.4
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,399.26,331.57
2016,11,30,8,45,774.0,50.0,4.85,10.0,270.0,464.71,389.5
2016,11,30,9,0,823.0,53.0,5.1,11.0,320.0,533.11,447.83
2016,11,30,9,15,853.5,55.5,5.0,11.5,366.0,588.12,493.53
2016,11,30,9,30,884.0,58.0,4.9,12.0,412.0,647.22,540.71
2016,11,30,9,45,907.5,59.5,4.8,12.5,453.5,700.28,580.13
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,752.39,617.1
2016,11,30,10,15,945.5,62.0,4.5,13.5,529.5,795.75,646.03
2016,11,30,10,30,960.0,63.0,4.3,14.0,564.0,836.87,672.56
2016,11,30,10,45,972.0,63.5,4.1,14.5,591.5,872.82,695.08
2016,11,30,11,0,984.0,64.0,3.9,15.0,619.0,905.85,715.32
2016,11,30,11,15,990.5,64.5,3.75,15.0,638.5,931.05,731.32
2016,11,30,11,30,997.0,65.0,3.6,15.0,658.0,952.72,744.79
2016,11,30,11,45,1001.0,65.0,3.5,15.5,669.0,967.89,752.63
2016,11,30,12,0,1005.0,65.0,3.4,16.0,680.0,979.23,757.91
2016,11,30,12,15,1005.5,65.5,3.35,16.0,682.0,984.13,760.66
2016,11,30,12,30,1006.0,66.0,3.3,16.0,684.0,985.06,760.87
2016,11,30,12,45,1004.5,65.5,3.25,16.5,677.0,978.98,755.04
2016,11,30,13,0,1003.0,65.0,3.2,17.0,670.0,968.97,746.73
2016,11,30,13,15,998.5,64.5,3.15,17.0,654.5,952.45,735.54
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,932.21,721.93
2016,11,30,13,45,986.5,63.0,3.1,17.5,615.5,905.25,702.77
2016,11,30,14,0,979.0,62.0,3.1,18.0,592.0,874.96,681.38
2016,11,30,14,15,967.5,61.0,3.1,17.5,561.0,838.38,658.02
2016,11,30,14,30,956.0,60.0,3.1,17.0,530.0,799.11,632.46
2016,11,30,14,45,937.0,59.5,3.1,17.0,492.0,752.59,600.08
2016,11,30,15,0,918.0,59.0,3.1,17.0,454.0,704.43,566.03
2016,11,30,15,15,894.5,56.5,2.9,16.5,410.0,649.6,525.67
2016,11,30,15,30,871.0,54.0,2.7,16.0,366.0,594.18,482.33
2016,11,30,15,45,836.0,51.0,2.5,16.0,318.0,531.56,431.13
2016,11,30,16,0,801.0,48.0,2.3,16.0,270.0,473.36,381.73
2016,11,30,16,15,746.0,43.5,2.0,14.5,219.5,402.21,322.16
2016,11,30,16,30,691.0,39.0,1.7,13.0,169.0,335.17,263.55
2016,11,30,16,45,594.0,32.5,1.4,12.0,120.5,255.87,193.43
2016,11,30,17,0,497.0,26.0,1.1,11.0,72.0,186.3,126.32
2016,11,30,17,15,248.5,13.0,1.1,10.5,36.0,78.88,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.5,30.98,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,29.0,84.74,0.0
2016,12,1,7,45,376.5,28.0,1.7,6.0,70.5,157.02,110.24
2016,12,1,8,0,505.0,39.0,1.9,7.0,112.0,235.52,183.4
2016,12,1,8,15,580.0,46.0,1.95,7.5,160.0,301.73,244.17
2016,12,1,8,30,655.0,53.0,2.0,8.0,208.0,372.42,307.24
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,434.84,361.28
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,499.89,415.29
2016,12,1,9,15,774.0,67.5,2.45,10.5,347.5,557.08,462.49
2016,12,1,9,30,805.0,71.0,2.7,11.0,392.0,614.83,508.79
2016,12,1,9,45,826.0,74.0,2.95,12.0,431.0,665.36,547.12
2016,12,1,10,0,847.0,77.0,3.2,13.0,470.0,714.93,582.26
2016,12,1,10,15,862.0,79.0,3.35,13.5,503.0,757.5,612.2
2016,12,1,10,30,877.0,81.0,3.5,14.0,536.0,798.09,640.38
2016,12,1,10,45,887.0,82.5,3.65,15.0,562.0,825.32,657.31
2016,12,1,11,0,897.0,84.0,3.8,16.0,588.0,855.97,676.68
2016,12,1,11,15,903.5,85.0,3.75,16.5,606.5,880.14,691.46
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,901.11,703.95
2016,12,1,11,45,915.5,85.5,3.65,17.5,635.5,916.07,712.23
2016,12,1,12,0,921.0,85.0,3.6,18.0,646.0,927.56,718.18
2016,12,1,12,15,921.5,85.0,3.6,18.0,648.0,931.62,720.76
2016,12,1,12,30,922.0,85.0,3.6,18.0,650.0,932.04,721.02
2016,12,1,12,45,919.5,85.0,3.6,18.5,643.5,926.14,715.7
2016,12,1,13,0,917.0,85.0,3.6,19.0,637.0,916.64,708.09
2016,12,1,13,15,911.5,84.0,3.6,19.0,622.0,899.8,696.87
2016,12,1,13,30,906.0,83.0,3.6,19.0,607.0,879.6,683.42
2016,12,1,13,45,896.5,82.0,3.6,19.0,584.0,852.83,665.39
2016,12,1,14,0,887.0,81.0,3.6,19.0,561.0,823.15,645.29
2016,12,1,14,15,874.5,79.5,3.6,19.0,531.0,793.89,625.47
2016,12,1,14,30,862.0,78.0,3.6,19.0,501.0,755.83,599.09
2016,12,1,14,45,844.5,75.5,3.6,19.0,464.5,710.83,567.36
2016,12,1,15,0,827.0,73.0,3.6,19.0,428.0,664.32,534.08
2016,12,1,15,15,801.0,70.0,3.3,18.5,386.0,610.53,492.98
2016,12,1,15,30,775.0,67.0,3.0,18.0,344.0,556.53,450.46
2016,12,1,15,45,736.5,62.5,2.75,17.5,298.0,494.02,400.2
2016,12,1,16,0,698.0,58.0,2.5,17.0,252.0,433.21,349.69
2016,12,1,16,15,638.0,52.5,2.2,16.0,203.5,366.1,292.99
2016,12,1,16,30,578.0,47.0,1.9,15.0,155.0,301.58,236.64
2016,12,1,16,45,475.5,38.0,1.6,14.0,109.5,223.69,168.91
2016,12,1,17,0,373.0,29.0,1.3,13.0,64.0,156.71,106.22
2016,12,1,17,15,186.5,14.5,1.3,12.5,32.0,67.07,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.72,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,11.13,0.0
2016,12,2,7,45,5.5,30.5,2.85,9.5,31.5,31.86,19.34
2016,12,2,8,0,11.0,49.0,3.1,10.0,51.0,52.88,38.88
2016,12,2,8,15,24.0,69.5,3.15,10.0,75.0,83.68,65.95
2016,12,2,8,30,37.0,90.0,3.2,10.0,99.0,112.51,91.35
2016,12,2,8,45,48.0,109.0,3.25,10.5,123.0,139.72,114.92
2016,12,2,9,0,59.0,128.0,3.3,11.0,147.0,168.01,139.02
2016,12,2,9,15,29.5,122.0,3.3,11.5,131.5,143.43,117.6
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,111.76,89.88
2016,12,2,9,45,145.0,154.5,3.35,12.5,221.0,268.46,223.52
2016,12,2,10,0,290.0,193.0,3.4,13.0,326.0,433.18,357.97
2016,12,2,10,15,153.5,192.5,3.45,13.5,263.5,327.71,269.32
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,202.44,163.33
2016,12,2,10,45,8.5,148.5,3.6,14.5,153.0,149.47,119.45
2016,12,2,11,0,0.0,105.0,3.7,15.0,105.0,98.55,76.83
2016,12,2,11,15,0.0,104.5,3.75,15.0,104.5,98.0,76.32
2016,12,2,11,30,0.0,104.0,3.8,15.0,104.0,97.47,75.8
2016,12,2,11,45,12.0,169.5,3.85,15.5,176.5,173.84,138.65
2016,12,2,12,0,24.0,235.0,3.9,16.0,249.0,253.63,202.76
2016,12,2,12,15,12.0,162.5,3.9,16.0,169.5,166.65,132.22
2016,12,2,12,30,0.0,90.0,3.9,16.0,90.0,83.89,64.14
2016,12,2,12,45,0.0,51.0,3.9,16.0,51.0,47.46,34.03
2016,12,2,13,0,0.0,12.0,3.9,16.0,12.0,11.15,3.7
2016,12,2,13,15,3.5,101.0,3.9,16.0,103.5,97.57,75.83
2016,12,2,13,30,7.0,190.0,3.9,16.0,195.0,191.1,152.38
2016,12,2,13,45,3.5,131.0,3.9,16.0,133.5,127.4,100.37
2016,12,2,14,0,0.0,72.0,3.9,16.0,72.0,67.03,50.53
2016,12,2,14,15,0.0,100.5,3.9,15.5,100.5,94.31,73.51
2016,12,2,14,30,0.0,129.0,3.9,15.0,129.0,123.3,97.89
2016,12,2,14,45,5.0,141.5,3.95,15.0,143.5,140.49,112.5
2016,12,2,15,0,10.0,154.0,4.0,15.0,158.0,158.14,127.48
2016,12,2,15,15,6.0,139.5,3.95,15.0,141.5,140.8,113.22
2016,12,2,15,30,2.0,125.0,3.9,15.0,125.0,123.88,99.25
2016,12,2,15,45,1.0,108.0,3.85,15.0,108.0,106.32,84.65
2016,12,2,16,0,0.0,91.0,3.8,15.0,91.0,88.92,69.99
2016,12,2,16,15,0.0,73.0,3.75,14.5,73.0,70.99,54.79
2016,12,2,16,30,0.0,55.0,3.7,14.0,55.0,53.03,39.32
2016,12,2,16,45,0.0,38.5,3.7,13.5,38.5,36.63,24.99
2016,12,2,17,0,0.0,22.0,3.7,13.0,22.0,20.42,10.35
2016,12,2,17,15,0.0,11.0,3.7,12.5,11.0,10.2,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,2.0,4.1,8.0,2.0,1.85,0.0
2016,12,3,8,0,0.0,4.0,4.1,8.0,4.0,3.7,0.0
2016,12,3,8,15,0.0,6.0,4.0,8.0,6.0,5.55,0.0
2016,12,3,8,30,0.0,8.0,3.9,8.0,8.0,7.41,0.83
2016,12,3,8,45,0.0,10.0,3.8,8.0,10.0,9.26,2.49
2016,12,3,9,0,0.0,12.0,3.7,8.0,12.0,11.12,4.13
2016,12,3,9,15,0.0,35.5,3.75,8.0,35.5,32.95,23.26
2016,12,3,9,30,0.0,59.0,3.8,8.0,59.0,54.86,42.27
2016,12,3,9,45,0.0,43.0,3.85,8.5,43.0,39.95,29.15
2016,12,3,10,0,0.0,27.0,3.9,9.0,27.0,25.07,16.13
2016,12,3,10,15,0.0,69.5,4.05,9.0,69.5,64.68,50.23
2016,12,3,10,30,0.0,112.0,4.2,9.0,112.0,105.79,85.17
2016,12,3,10,45,0.0,113.0,4.35,9.0,113.0,106.61,85.68
2016,12,3,11,0,0.0,114.0,4.5,9.0,114.0,107.48,86.28
2016,12,3,11,15,0.0,68.0,4.6,9.0,68.0,63.31,48.66
2016,12,3,11,30,0.0,22.0,4.7,9.0,22.0,20.45,11.94
2016,12,3,11,45,0.0,73.0,4.85,9.0,73.0,67.99,52.59
2016,12,3,12,0,0.0,124.0,5.0,9.0,124.0,117.15,94.17
2016,12,3,12,15,0.0,90.5,4.9,9.0,90.5,84.36,66.39
2016,12,3,12,30,0.0,57.0,4.8,9.0,57.0,53.06,39.8
2016,12,3,12,45,0.0,48.0,4.75,9.5,48.0,44.66,32.59
2016,12,3,13,0,0.0,39.0,4.7,10.0,39.0,36.27,25.39
2016,12,3,13,15,0.0,60.0,4.45,10.0,60.0,55.85,42.11
2016,12,3,13,30,0.0,81.0,4.2,10.0,81.0,75.45,58.8
2016,12,3,13,45,0.0,72.5,3.95,10.0,72.5,67.51,52.11
2016,12,3,14,0,0.0,64.0,3.7,10.0,64.0,59.56,45.44
2016,12,3,14,15,0.0,56.0,3.75,10.0,56.0,52.09,39.14
2016,12,3,14,30,0.0,48.0,3.8,10.0,48.0,44.62,32.83
2016,12,3,14,45,3.5,99.5,3.9,10.0,101.0,96.25,77.22
2016,12,3,15,0,7.0,151.0,4.0,10.0,154.0,152.89,125.47
2016,12,3,15,15,4.0,137.0,3.75,9.5,138.5,136.84,112.18
2016,12,3,15,30,1.0,123.0,3.5,9.0,123.0,121.14,99.15
2016,12,3,15,45,0.5,106.0,3.25,9.0,106.0,103.89,84.5
2016,12,3,16,0,0.0,89.0,3.0,9.0,89.0,86.74,69.75
2016,12,3,16,15,0.0,72.0,2.7,9.0,72.0,69.9,55.05
2016,12,3,16,30,0.0,55.0,2.4,9.0,55.0,53.04,40.15
2016,12,3,16,45,0.0,38.5,2.15,9.0,38.5,36.64,25.51
2016,12,3,17,0,0.0,22.0,1.9,9.0,22.0,20.42,10.6
2016,12,3,17,15,0.0,11.0,1.85,9.0,11.0,10.2,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,9.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,9.0,3.0,2.86,0.0
2016,12,4,7,45,0.0,9.0,3.5,9.0,9.0,8.33,0.76
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,13.89,6.14
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,20.86,12.39
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,27.83,18.62
2016,12,4,8,45,0.0,37.5,4.1,9.0,37.5,34.81,24.79
2016,12,4,9,0,0.0,45.0,4.3,9.0,45.0,41.8,30.89
2016,12,4,9,15,0.0,39.5,4.55,9.0,39.5,36.68,26.39
2016,12,4,9,30,0.0,34.0,4.8,9.0,34.0,31.56,21.88
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,53.0,40.31
2016,12,4,10,0,0.0,80.0,5.4,10.0,80.0,74.48,58.55
2016,12,4,10,15,0.0,59.5,5.25,10.0,59.5,55.34,42.02
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,36.25,25.56
2016,12,4,10,45,0.0,39.5,4.95,10.5,39.5,36.72,25.87
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,37.19,26.17
2016,12,4,11,15,0.0,43.5,4.6,11.0,43.5,40.46,28.91
2016,12,4,11,30,0.0,47.0,4.4,11.0,47.0,43.72,31.65
2016,12,4,11,45,1.5,114.0,4.2,11.0,115.5,108.6,86.42
2016,12,4,12,0,3.0,181.0,4.0,11.0,184.0,177.83,143.86
2016,12,4,12,15,1.5,162.5,4.15,11.0,164.0,157.35,126.76
2016,12,4,12,30,0.0,144.0,4.3,11.0,144.0,137.19,110.01
2016,12,4,12,45,1.5,162.0,4.45,11.0,163.0,156.87,126.5
2016,12,4,13,0,3.0,180.0,4.6,11.0,182.0,176.88,143.19
2016,12,4,13,15,1.5,167.0,4.8,11.0,168.0,162.23,131.11
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,147.74,119.17
2016,12,4,13,45,0.0,150.5,5.2,11.0,150.5,144.39,116.56
2016,12,4,14,0,0.0,147.0,5.4,11.0,147.0,141.09,114.0
2016,12,4,14,15,8.0,163.5,5.3,11.0,168.0,165.03,134.56
2016,12,4,14,30,16.0,180.0,5.2,11.0,189.0,189.3,155.31
2016,12,4,14,45,8.0,124.5,5.15,11.0,129.0,124.97,101.32
2016,12,4,15,0,0.0,69.0,5.1,11.0,69.0,64.2,49.61
2016,12,4,15,15,0.0,62.0,4.85,11.0,62.0,57.66,44.14
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,51.12,38.61
2016,12,4,15,45,0.0,47.5,4.35,11.0,47.5,44.13,32.63
2016,12,4,16,0,0.0,40.0,4.1,11.0,40.0,37.14,26.59
2016,12,4,16,15,0.0,32.0,3.85,10.5,32.0,29.69,20.11
2016,12,4,16,30,0.0,24.0,3.6,10.0,24.0,22.25,13.55
2016,12,4,16,45,0.0,16.5,3.4,10.0,16.5,15.29,7.32
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,8.33,0.95
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,4.16,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,12,5,7,30,0.0,5.0,2.6,7.0,5.0,4.77,0.0
2016,12,5,7,45,0.0,16.0,2.7,7.5,16.0,14.84,5.66
2016,12,5,8,0,0.0,27.0,2.8,8.0,27.0,25.06,15.65
2016,12,5,8,15,0.0,40.5,2.65,8.0,40.5,37.64,26.95
2016,12,5,8,30,0.0,54.0,2.5,8.0,54.0,50.77,38.68
2016,12,5,8,45,0.0,67.5,2.35,8.0,67.5,63.93,50.28
2016,12,5,9,0,0.0,81.0,2.2,8.0,81.0,77.1,61.73
2016,12,5,9,15,0.0,50.0,2.0,8.0,50.0,46.46,35.05
2016,12,5,9,30,0.0,19.0,1.8,8.0,19.0,17.62,9.82
2016,12,5,9,45,0.0,44.5,1.65,8.5,44.5,41.34,30.43
2016,12,5,10,0,0.0,70.0,1.5,9.0,70.0,65.14,50.78
2016,12,5,10,15,0.0,45.5,1.45,9.0,45.5,42.29,31.0
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,19.5,11.27
2016,12,5,10,45,0.0,31.0,1.35,9.5,31.0,28.81,19.25
2016,12,5,11,0,0.0,41.0,1.3,10.0,41.0,38.12,27.15
2016,12,5,11,15,10.0,131.0,1.35,10.0,137.0,132.89,107.48
2016,12,5,11,30,20.0,221.0,1.4,10.0,233.0,235.4,191.47
2016,12,5,11,45,10.0,181.5,1.5,10.0,187.5,184.64,149.38
2016,12,5,12,0,0.0,142.0,1.6,10.0,142.0,135.23,108.4
2016,12,5,12,15,0.0,123.5,1.7,10.0,123.5,116.67,93.08
2016,12,5,12,30,0.0,105.0,1.8,10.0,105.0,98.41,77.86
2016,12,5,12,45,11.5,167.5,1.9,10.5,175.0,171.41,138.85
2016,12,5,13,0,23.0,230.0,2.0,11.0,245.0,247.62,200.88
2016,12,5,13,15,116.0,248.5,2.1,11.0,316.0,376.09,306.62
2016,12,5,13,30,209.0,267.0,2.2,11.0,387.0,475.91,386.96
2016,12,5,13,45,109.0,226.0,2.35,11.0,288.5,340.62,278.27
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,188.28,152.59
2016,12,5,14,15,4.5,111.0,2.55,11.0,113.5,108.32,86.6
2016,12,5,14,30,0.0,37.0,2.6,11.0,37.0,34.38,23.91
2016,12,5,14,45,0.0,65.5,2.7,11.0,65.5,60.94,46.76
2016,12,5,15,0,0.0,94.0,2.8,11.0,94.0,88.53,70.4
2016,12,5,15,15,347.0,87.0,2.75,11.0,210.5,335.72,284.28
2016,12,5,15,30,694.0,80.0,2.7,11.0,327.0,527.2,439.33
2016,12,5,15,45,663.0,73.0,2.7,11.0,283.5,469.76,390.33
2016,12,5,16,0,632.0,66.0,2.7,11.0,240.0,413.56,342.32
2016,12,5,16,15,570.0,59.0,2.35,10.5,193.5,344.74,282.5
2016,12,5,16,30,508.0,52.0,2.0,10.0,147.0,281.03,225.52
2016,12,5,16,45,421.0,41.0,1.7,10.0,104.0,209.9,161.63
2016,12,5,17,0,334.0,30.0,1.4,10.0,61.0,148.04,102.15
2016,12,5,17,15,167.0,15.0,1.35,9.5,30.5,64.06,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,204.0,14.0,4.3,6.0,21.0,59.98,0.0
2016,12,6,7,45,357.0,24.5,4.5,6.5,61.5,143.15,92.14
2016,12,6,8,0,510.0,35.0,4.7,7.0,102.0,224.6,173.18
2016,12,6,8,15,590.0,41.5,5.05,7.0,150.0,292.19,237.25
2016,12,6,8,30,670.0,48.0,5.4,7.0,198.0,367.03,306.63
2016,12,6,8,45,720.5,52.0,5.75,7.5,246.0,431.24,365.47
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,498.67,425.37
2016,12,6,9,15,802.5,59.0,6.1,8.5,338.5,556.5,475.06
2016,12,6,9,30,834.0,62.0,6.1,9.0,383.0,614.94,523.68
2016,12,6,9,45,579.5,122.0,6.2,9.5,356.0,548.89,466.01
2016,12,6,10,0,325.0,182.0,6.3,10.0,329.0,443.59,374.74
2016,12,6,10,15,169.5,183.5,6.2,10.5,260.5,328.61,276.09
2016,12,6,10,30,14.0,185.0,6.1,11.0,192.0,192.89,158.02
2016,12,6,10,45,7.0,161.0,6.05,11.5,164.5,161.42,131.15
2016,12,6,11,0,0.0,137.0,6.0,12.0,137.0,130.69,104.81
2016,12,6,11,15,6.0,170.0,5.9,12.0,173.5,169.5,137.24
2016,12,6,11,30,12.0,203.0,5.8,12.0,210.0,209.24,170.1
2016,12,6,11,45,6.0,185.5,5.7,12.5,189.0,185.37,149.71
2016,12,6,12,0,0.0,168.0,5.6,13.0,168.0,161.79,129.68
2016,12,6,12,15,2.0,176.0,5.5,13.0,177.0,171.78,137.98
2016,12,6,12,30,4.0,184.0,5.4,13.0,186.0,181.87,146.33
2016,12,6,12,45,2.0,167.0,5.35,13.0,168.0,162.51,130.33
2016,12,6,13,0,0.0,150.0,5.3,13.0,150.0,143.41,114.54
2016,12,6,13,15,0.0,129.5,5.2,13.0,129.5,122.79,97.53
2016,12,6,13,30,0.0,109.0,5.1,13.0,109.0,102.46,80.7
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,111.99,88.61
2016,12,6,14,0,0.0,128.0,5.0,14.0,128.0,121.72,96.66
2016,12,6,14,15,0.0,131.5,4.9,13.5,131.5,125.57,100.21
2016,12,6,14,30,0.0,135.0,4.8,13.0,135.0,129.59,103.96
2016,12,6,14,45,0.0,117.0,4.75,13.0,117.0,111.52,89.03
2016,12,6,15,0,0.0,99.0,4.7,13.0,99.0,93.6,74.13
2016,12,6,15,15,0.0,89.0,4.55,12.5,89.0,83.89,66.21
2016,12,6,15,30,0.0,79.0,4.4,12.0,79.0,74.22,58.23
2016,12,6,15,45,286.5,79.5,4.3,12.0,158.5,263.09,221.6
2016,12,6,16,0,573.0,80.0,4.2,12.0,238.0,399.43,332.33
2016,12,6,16,15,509.0,71.0,3.85,11.5,191.5,330.08,271.31
2016,12,6,16,30,445.0,62.0,3.5,11.0,145.0,265.99,214.2
2016,12,6,16,45,336.0,49.5,3.2,10.5,101.5,188.71,146.21
2016,12,6,17,0,227.0,37.0,2.9,10.0,58.0,124.33,86.79
2016,12,6,17,15,113.5,18.5,2.8,9.5,29.0,54.44,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,43.73,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,119.5,75.53
2016,12,7,8,0,404.0,40.0,1.9,5.0,92.0,196.27,151.73
2016,12,7,8,15,486.0,48.5,1.85,5.5,137.0,260.76,211.15
2016,12,7,8,30,568.0,57.0,1.8,6.0,182.0,333.15,275.86
2016,12,7,8,45,617.0,63.5,1.75,6.5,228.0,394.29,329.73
2016,12,7,9,0,666.0,70.0,1.7,7.0,274.0,458.87,384.38
2016,12,7,9,15,700.5,74.5,1.65,7.5,317.0,515.55,430.67
2016,12,7,9,30,735.0,79.0,1.6,8.0,360.0,573.42,476.15
2016,12,7,9,45,758.0,83.0,1.6,9.0,398.5,620.85,511.43
2016,12,7,10,0,781.0,87.0,1.6,10.0,437.0,670.62,546.68
2016,12,7,10,15,798.0,89.5,1.55,10.5,470.0,713.32,575.35
2016,12,7,10,30,815.0,92.0,1.5,11.0,503.0,754.39,602.27
2016,12,7,10,45,500.0,174.0,1.5,11.5,430.5,616.8,495.71
2016,12,7,11,0,185.0,256.0,1.5,12.0,358.0,438.61,352.78
2016,12,7,11,15,187.0,264.0,1.5,12.0,370.0,452.88,364.67
2016,12,7,11,30,189.0,272.0,1.5,12.0,382.0,466.67,374.8
2016,12,7,11,45,136.5,273.0,1.5,12.5,353.5,423.93,339.53
2016,12,7,12,0,84.0,274.0,1.5,13.0,325.0,366.03,292.77
2016,12,7,12,15,107.5,279.5,1.5,13.5,344.5,393.59,314.57
2016,12,7,12,30,131.0,285.0,1.5,14.0,364.0,434.83,345.91
2016,12,7,12,45,129.5,283.5,1.55,14.5,361.0,431.38,342.56
2016,12,7,13,0,128.0,282.0,1.6,15.0,358.0,427.57,339.29
2016,12,7,13,15,72.5,246.5,1.55,15.0,289.5,322.9,257.42
2016,12,7,13,30,17.0,211.0,1.5,15.0,221.0,222.3,176.91
2016,12,7,13,45,98.5,228.5,1.5,15.5,281.5,322.4,259.03
2016,12,7,14,0,180.0,246.0,1.5,16.0,342.0,420.27,335.89
2016,12,7,14,15,484.0,170.0,1.35,16.0,409.5,590.25,470.21
2016,12,7,14,30,788.0,94.0,1.2,16.0,477.0,719.26,565.32
2016,12,7,14,45,553.5,132.0,1.05,16.0,391.5,565.18,448.87
2016,12,7,15,0,319.0,170.0,0.9,16.0,306.0,417.16,334.11
2016,12,7,15,15,501.5,126.0,0.75,15.5,315.5,482.04,387.2
2016,12,7,15,30,684.0,82.0,0.6,15.0,325.0,524.52,419.19
2016,12,7,15,45,641.5,76.5,0.45,15.0,280.5,462.93,369.07
2016,12,7,16,0,599.0,71.0,0.3,15.0,236.0,403.59,320.55
2016,12,7,16,15,536.5,63.5,0.45,14.0,190.0,335.51,266.64
2016,12,7,16,30,474.0,56.0,0.6,13.0,144.0,272.54,214.18
2016,12,7,16,45,373.0,44.5,0.8,12.5,101.5,197.51,150.34
2016,12,7,17,0,272.0,33.0,1.0,12.0,59.0,133.17,91.7
2016,12,7,17,15,136.0,16.5,1.2,11.5,29.5,57.63,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,19.04,8.12
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,33.46,23.14
2016,12,8,8,15,0.0,53.5,7.2,2.0,53.5,52.22,40.32
2016,12,8,8,30,0.0,72.0,7.3,2.0,72.0,70.79,57.23
2016,12,8,8,45,3.0,90.5,7.45,2.5,91.5,90.77,75.1
2016,12,8,9,0,6.0,109.0,7.6,3.0,111.0,111.05,92.98
2016,12,8,9,15,3.0,117.5,7.6,3.0,118.5,117.03,98.12
2016,12,8,9,30,0.0,126.0,7.6,3.0,126.0,123.0,103.12
2016,12,8,9,45,0.0,132.0,7.6,3.5,132.0,128.25,107.28
2016,12,8,10,0,0.0,138.0,7.6,4.0,138.0,133.68,111.55
2016,12,8,10,15,0.0,148.5,7.55,4.0,148.5,143.99,120.22
2016,12,8,10,30,0.0,159.0,7.5,4.0,159.0,154.39,128.93
2016,12,8,10,45,12.5,186.0,7.45,4.0,193.0,192.46,161.85
2016,12,8,11,0,25.0,213.0,7.4,4.0,227.0,231.53,195.37
2016,12,8,11,15,12.5,189.0,7.3,4.0,196.0,195.07,163.56
2016,12,8,11,30,0.0,165.0,7.2,4.0,165.0,159.06,132.11
2016,12,8,11,45,9.5,194.5,7.1,4.0,200.5,197.99,165.65
2016,12,8,12,0,19.0,224.0,7.0,4.0,236.0,237.74,199.6
2016,12,8,12,15,81.0,254.0,6.9,3.5,303.0,339.94,288.4
2016,12,8,12,30,143.0,284.0,6.8,3.0,370.0,444.33,377.63
2016,12,8,12,45,112.0,276.5,6.75,3.0,343.5,393.92,334.61
2016,12,8,13,0,81.0,269.0,6.7,3.0,317.0,357.35,303.11
2016,12,8,13,15,55.0,247.5,6.6,3.0,280.0,309.0,261.83
2016,12,8,13,30,29.0,226.0,6.5,3.0,243.0,261.53,221.0
2016,12,8,13,45,123.0,234.0,6.45,3.0,300.5,361.98,309.51
2016,12,8,14,0,217.0,242.0,6.4,3.0,358.0,445.55,382.34
2016,12,8,14,15,226.0,227.5,6.35,3.0,342.5,430.56,370.35
2016,12,8,14,30,235.0,213.0,6.3,3.0,327.0,414.43,357.54
2016,12,8,14,45,138.0,192.5,6.25,3.5,258.5,313.49,269.6
2016,12,8,15,0,41.0,172.0,6.2,4.0,190.0,209.06,177.74
2016,12,8,15,15,37.0,156.0,6.0,3.5,171.0,187.96,160.09
2016,12,8,15,30,33.0,140.0,5.8,3.0,152.0,167.26,142.47
2016,12,8,15,45,29.0,122.5,5.65,3.0,131.5,145.18,123.16
2016,12,8,16,0,25.0,105.0,5.5,3.0,111.0,123.54,103.99
2016,12,8,16,15,17.0,86.0,5.15,2.5,90.0,93.7,77.47
2016,12,8,16,30,9.0,67.0,4.8,2.0,69.0,70.54,56.6
2016,12,8,16,45,4.5,47.5,4.45,2.0,48.5,48.7,36.67
2016,12,8,17,0,0.0,28.0,4.1,2.0,28.0,26.92,16.38
2016,12,8,17,15,0.0,14.0,3.85,1.5,14.0,12.99,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
