Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,14.5,3.9,-4.0,37.5,82.61,12.16
2016,12,19,8,0,446.0,29.0,4.0,-4.0,75.0,184.9,140.2
2016,12,19,8,15,538.0,36.5,4.0,-3.5,121.5,252.46,207.64
2016,12,19,8,30,630.0,44.0,4.0,-3.0,168.0,328.93,280.11
2016,12,19,8,45,684.0,49.0,4.0,-3.0,215.0,393.06,341.42
2016,12,19,9,0,738.0,54.0,4.0,-3.0,262.0,461.01,404.24
2016,12,19,9,15,773.5,58.0,4.0,-2.5,307.5,520.67,457.35
2016,12,19,9,30,809.0,62.0,4.0,-2.0,353.0,581.52,509.59
2016,12,19,9,45,833.5,64.5,4.0,-1.5,393.5,634.16,553.38
2016,12,19,10,0,858.0,67.0,4.0,-1.0,434.0,686.26,594.4
2016,12,19,10,15,666.5,118.0,3.95,-0.5,417.0,640.49,553.33
2016,12,19,10,30,475.0,169.0,3.9,0.0,400.0,570.12,491.04
2016,12,19,10,45,696.5,121.0,3.9,0.0,480.5,709.44,607.19
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,840.01,707.72
2016,12,19,11,15,763.5,118.5,3.85,0.5,534.5,795.65,669.86
2016,12,19,11,30,609.0,164.0,3.8,1.0,508.0,729.58,616.2
2016,12,19,11,45,528.0,195.0,3.75,1.5,498.0,698.56,588.55
2016,12,19,12,0,447.0,226.0,3.7,2.0,488.0,668.25,561.02
2016,12,19,12,15,558.5,190.5,3.65,2.5,520.0,729.14,610.72
2016,12,19,12,30,670.0,155.0,3.6,3.0,552.0,794.4,660.59
2016,12,19,12,45,513.0,202.0,3.55,3.5,505.0,702.43,585.37
2016,12,19,13,0,356.0,249.0,3.5,4.0,458.0,602.37,502.45
2016,12,19,13,15,642.5,163.0,3.45,4.0,530.0,767.22,638.38
2016,12,19,13,30,929.0,77.0,3.4,4.0,602.0,891.08,731.17
2016,12,19,13,45,759.5,117.0,3.35,4.5,536.5,791.85,654.56
2016,12,19,14,0,590.0,157.0,3.3,5.0,471.0,682.35,569.49
2016,12,19,14,15,550.0,159.0,3.25,5.0,440.5,633.08,531.35
2016,12,19,14,30,510.0,161.0,3.2,5.0,410.0,588.93,496.19
2016,12,19,14,45,603.5,125.5,3.15,5.0,399.5,604.85,511.29
2016,12,19,15,0,697.0,90.0,3.1,5.0,389.0,607.34,514.96
2016,12,19,15,15,751.0,76.0,2.9,4.5,371.0,596.42,506.74
2016,12,19,15,30,805.0,62.0,2.7,4.0,353.0,582.07,494.87
2016,12,19,15,45,767.5,59.0,2.55,4.0,307.5,521.48,443.32
2016,12,19,16,0,730.0,56.0,2.4,4.0,262.0,462.2,391.65
2016,12,19,16,15,675.0,51.0,2.1,3.0,214.5,394.02,331.93
2016,12,19,16,30,620.0,46.0,1.8,2.0,167.0,329.72,273.5
2016,12,19,16,45,525.0,38.0,1.5,1.5,121.0,254.62,204.57
2016,12,19,17,0,430.0,30.0,1.2,1.0,75.0,186.5,139.55
2016,12,19,17,15,215.0,15.0,1.2,0.5,37.5,82.81,23.93
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.5,15.5,0.15,1.5,34.0,72.73,4.4
2016,12,20,8,0,365.0,31.0,0.1,2.0,68.0,164.34,120.5
2016,12,20,8,15,458.0,40.0,0.2,2.5,112.0,228.89,181.23
2016,12,20,8,30,551.0,49.0,0.3,3.0,156.0,303.0,247.22
2016,12,20,8,45,607.5,55.0,0.45,4.0,201.5,365.24,302.17
2016,12,20,9,0,664.0,61.0,0.6,5.0,247.0,431.86,358.86
2016,12,20,9,15,701.0,65.5,0.75,5.5,290.5,487.0,405.32
2016,12,20,9,30,738.0,70.0,0.9,6.0,334.0,546.3,453.58
2016,12,20,9,45,763.0,73.0,1.05,6.5,373.5,597.13,493.89
2016,12,20,10,0,788.0,76.0,1.2,7.0,413.0,647.64,532.79
2016,12,20,10,15,806.0,78.5,1.3,7.5,447.0,691.82,564.28
2016,12,20,10,30,824.0,81.0,1.4,8.0,481.0,734.56,594.31
2016,12,20,10,45,836.5,83.0,1.55,9.0,508.0,770.63,618.52
2016,12,20,11,0,849.0,85.0,1.7,10.0,535.0,804.4,640.85
2016,12,20,11,15,857.0,86.0,1.8,10.5,555.0,830.68,658.31
2016,12,20,11,30,865.0,87.0,1.9,11.0,575.0,854.06,673.76
2016,12,20,11,45,500.5,181.5,2.05,11.5,465.0,659.07,529.11
2016,12,20,12,0,136.0,276.0,2.2,12.0,355.0,427.92,344.22
2016,12,20,12,15,123.0,276.5,2.25,12.0,348.5,417.72,337.17
2016,12,20,12,30,110.0,277.0,2.3,12.0,342.0,393.34,317.96
2016,12,20,12,45,107.5,275.0,2.35,12.5,338.5,388.64,313.88
2016,12,20,13,0,105.0,273.0,2.4,13.0,335.0,383.75,309.61
2016,12,20,13,15,73.0,254.5,2.4,13.0,297.5,333.43,269.25
2016,12,20,13,30,41.0,236.0,2.4,13.0,260.0,283.91,229.23
2016,12,20,13,45,449.5,158.5,2.45,13.5,399.0,574.78,468.62
2016,12,20,14,0,858.0,81.0,2.5,14.0,538.0,809.91,643.96
2016,12,20,14,15,450.5,141.0,2.45,14.0,380.5,533.96,434.0
2016,12,20,14,30,43.0,201.0,2.4,14.0,223.0,244.65,197.56
2016,12,20,14,45,75.0,194.0,2.4,14.0,228.5,260.0,212.21
2016,12,20,15,0,107.0,187.0,2.4,14.0,234.0,283.45,232.17
2016,12,20,15,15,102.0,170.5,2.2,13.5,211.5,248.42,204.13
2016,12,20,15,30,97.0,154.0,2.0,13.0,189.0,223.84,184.35
2016,12,20,15,45,374.0,109.0,1.8,13.0,219.0,353.19,292.74
2016,12,20,16,0,651.0,64.0,1.6,13.0,249.0,433.48,355.07
2016,12,20,16,15,595.0,57.5,1.5,12.0,203.5,366.9,298.67
2016,12,20,16,30,539.0,51.0,1.4,11.0,158.0,304.62,244.77
2016,12,20,16,45,452.0,42.0,1.35,10.0,114.5,232.73,181.91
2016,12,20,17,0,365.0,33.0,1.3,9.0,71.0,169.63,124.17
2016,12,20,17,15,182.5,16.5,1.35,8.5,35.5,76.69,24.45
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,184.5,15.5,3.25,5.0,34.0,72.64,0.0
2016,12,21,8,0,369.0,31.0,3.6,6.0,68.0,164.86,119.59
2016,12,21,8,15,462.5,40.0,3.55,6.5,112.0,229.69,181.88
2016,12,21,8,30,556.0,49.0,3.5,7.0,156.0,304.11,249.49
2016,12,21,8,45,614.5,54.5,3.5,8.0,202.0,366.91,306.0
2016,12,21,9,0,673.0,60.0,3.5,9.0,248.0,434.26,364.33
2016,12,21,9,15,710.0,64.0,3.7,9.5,291.5,489.33,411.79
2016,12,21,9,30,747.0,68.0,3.9,10.0,335.0,548.45,460.99
2016,12,21,9,45,773.0,71.0,4.1,11.0,375.0,600.3,502.14
2016,12,21,10,0,799.0,74.0,4.3,12.0,415.0,651.91,541.81
2016,12,21,10,15,570.5,135.5,4.3,12.5,388.5,584.01,483.82
2016,12,21,10,30,342.0,197.0,4.3,13.0,362.0,489.0,403.39
2016,12,21,10,45,320.0,213.5,4.35,14.0,375.5,500.73,410.57
2016,12,21,11,0,298.0,230.0,4.4,15.0,389.0,510.22,415.37
2016,12,21,11,15,320.0,235.5,4.4,15.5,411.5,541.27,438.73
2016,12,21,11,30,342.0,241.0,4.4,16.0,434.0,572.06,461.53
2016,12,21,11,45,316.0,252.0,4.4,16.5,433.5,567.33,455.8
2016,12,21,12,0,290.0,263.0,4.4,17.0,433.0,560.77,448.89
2016,12,21,12,15,348.0,252.5,4.4,17.0,458.0,601.26,481.24
2016,12,21,12,30,406.0,242.0,4.4,17.0,483.0,640.92,512.51
2016,12,21,12,45,406.5,240.5,4.4,17.5,480.0,638.97,509.94
2016,12,21,13,0,407.0,239.0,4.4,18.0,477.0,635.43,506.46
2016,12,21,13,15,404.0,234.0,4.35,18.0,466.5,623.16,497.3
2016,12,21,13,30,401.0,229.0,4.3,18.0,456.0,609.41,487.1
2016,12,21,13,45,630.5,155.5,4.25,18.0,498.0,728.79,582.21
2016,12,21,14,0,860.0,82.0,4.2,18.0,540.0,813.45,644.56
2016,12,21,14,15,848.0,80.0,4.1,18.0,513.0,780.33,620.3
2016,12,21,14,30,836.0,78.0,4.0,18.0,486.0,744.82,594.97
2016,12,21,14,45,604.5,121.0,3.9,18.0,405.5,602.05,486.85
2016,12,21,15,0,373.0,164.0,3.8,18.0,325.0,452.02,367.5
2016,12,21,15,15,359.5,151.0,3.4,17.5,294.0,414.24,338.38
2016,12,21,15,30,346.0,138.0,3.0,17.0,263.0,376.59,308.31
2016,12,21,15,45,507.0,99.5,2.7,17.0,257.5,419.14,342.54
2016,12,21,16,0,668.0,61.0,2.4,17.0,252.0,439.94,356.79
2016,12,21,16,15,612.0,55.5,2.2,16.0,206.0,373.71,301.32
2016,12,21,16,30,556.0,50.0,2.0,15.0,160.0,311.74,247.88
2016,12,21,16,45,468.5,41.0,1.85,14.0,116.5,238.66,184.47
2016,12,21,17,0,381.0,32.0,1.7,13.0,73.0,174.45,126.41
2016,12,21,17,15,190.5,16.0,1.75,12.5,36.5,78.8,27.96
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,163.0,16.0,4.25,6.5,32.0,67.17,0.0
2016,12,22,8,0,326.0,32.0,4.4,7.0,64.0,151.84,109.27
2016,12,22,8,15,421.0,41.5,4.55,7.5,107.0,215.39,170.12
2016,12,22,8,30,516.0,51.0,4.7,8.0,150.0,288.73,236.77
2016,12,22,8,45,578.5,57.0,4.9,8.5,195.5,351.99,294.54
2016,12,22,9,0,641.0,63.0,5.1,9.0,241.0,420.26,355.13
2016,12,22,9,15,680.0,68.0,5.05,9.5,284.5,478.61,405.55
2016,12,22,9,30,719.0,73.0,5.0,10.0,328.0,538.8,455.81
2016,12,22,9,45,746.0,76.0,5.0,10.5,368.0,587.55,495.58
2016,12,22,10,0,773.0,79.0,5.0,11.0,408.0,638.93,536.26
2016,12,22,10,15,792.0,81.5,4.85,11.5,442.0,683.49,568.52
2016,12,22,10,30,811.0,84.0,4.7,12.0,476.0,726.7,598.94
2016,12,22,10,45,636.0,139.5,4.6,12.5,457.5,680.85,560.22
2016,12,22,11,0,461.0,195.0,4.5,13.0,439.0,613.74,502.67
2016,12,22,11,15,439.5,209.0,4.4,13.5,449.0,622.21,507.12
2016,12,22,11,30,418.0,223.0,4.3,14.0,459.0,628.04,509.11
2016,12,22,11,45,655.5,151.5,4.2,14.5,530.5,764.36,615.25
2016,12,22,12,0,893.0,80.0,4.1,15.0,602.0,883.39,699.81
2016,12,22,12,15,894.5,80.5,4.0,15.0,606.5,891.05,703.67
2016,12,22,12,30,896.0,81.0,3.9,15.0,611.0,895.24,705.97
2016,12,22,12,45,893.5,81.5,3.85,15.5,607.0,892.39,702.36
2016,12,22,13,0,891.0,82.0,3.8,16.0,603.0,886.06,696.49
2016,12,22,13,15,886.5,81.0,3.75,16.0,591.5,872.75,687.12
2016,12,22,13,30,882.0,80.0,3.7,16.0,580.0,856.14,675.54
2016,12,22,13,45,873.5,79.5,3.65,16.0,560.5,833.57,659.79
2016,12,22,14,0,865.0,79.0,3.6,16.0,541.0,808.07,641.99
2016,12,22,14,15,853.5,77.5,3.55,16.0,514.0,782.48,624.16
2016,12,22,14,30,842.0,76.0,3.5,16.0,487.0,747.9,599.64
2016,12,22,14,45,818.5,75.5,3.45,16.0,452.5,703.49,567.65
2016,12,22,15,0,795.0,75.0,3.4,16.0,418.0,657.87,534.41
2016,12,22,15,15,770.0,72.0,3.1,15.5,379.0,607.43,496.05
2016,12,22,15,30,745.0,69.0,2.8,15.0,340.0,556.61,455.84
2016,12,22,15,45,706.0,65.5,2.55,14.5,296.5,497.09,407.81
2016,12,22,16,0,667.0,62.0,2.3,14.0,253.0,441.73,361.64
2016,12,22,16,15,611.5,56.0,2.1,13.5,207.5,375.13,305.24
2016,12,22,16,30,556.0,50.0,1.9,13.0,162.0,312.75,250.62
2016,12,22,16,45,463.0,42.0,1.7,12.5,118.0,238.59,185.64
2016,12,22,17,0,370.0,34.0,1.5,12.0,74.0,173.71,126.89
2016,12,22,17,15,185.0,17.0,1.55,11.5,37.0,79.24,31.43
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.6,9.5,8.5,7.87,0.0
2016,12,23,8,0,0.0,17.0,3.0,10.0,17.0,15.76,6.97
2016,12,23,8,15,0.0,29.0,3.2,10.5,29.0,26.92,17.17
2016,12,23,8,30,0.0,41.0,3.4,11.0,41.0,38.1,27.08
2016,12,23,8,45,0.0,54.0,3.6,11.5,54.0,50.57,38.0
2016,12,23,9,0,0.0,67.0,3.8,12.0,67.0,63.24,48.91
2016,12,23,9,15,0.0,79.5,3.85,12.5,79.5,75.4,59.21
2016,12,23,9,30,0.0,92.0,3.9,13.0,92.0,87.61,69.39
2016,12,23,9,45,0.0,103.0,3.95,13.5,103.0,98.31,78.15
2016,12,23,10,0,0.0,114.0,4.0,14.0,114.0,109.07,86.84
2016,12,23,10,15,0.0,124.0,4.0,14.5,124.0,118.85,94.62
2016,12,23,10,30,0.0,134.0,4.0,15.0,134.0,128.69,102.38
2016,12,23,10,45,0.0,142.0,4.0,16.0,142.0,136.52,108.22
2016,12,23,11,0,0.0,150.0,4.0,17.0,150.0,144.41,114.06
2016,12,23,11,15,0.0,156.0,4.05,17.0,156.0,150.29,118.67
2016,12,23,11,30,0.0,162.0,4.1,17.0,162.0,156.24,123.36
2016,12,23,11,45,0.0,134.0,4.15,17.5,134.0,127.41,99.58
2016,12,23,12,0,0.0,106.0,4.2,18.0,106.0,99.46,76.55
2016,12,23,12,15,1.0,140.0,4.2,18.0,140.5,134.22,104.92
2016,12,23,12,30,2.0,174.0,4.2,18.0,175.0,169.94,133.79
2016,12,23,12,45,1.5,173.0,4.2,18.5,174.0,168.48,132.29
2016,12,23,13,0,1.0,172.0,4.2,19.0,173.0,167.07,130.93
2016,12,23,13,15,0.5,167.0,4.15,19.0,167.5,161.58,126.56
2016,12,23,13,30,0.0,162.0,4.1,19.0,162.0,156.16,122.28
2016,12,23,13,45,0.0,144.5,4.1,19.5,144.5,138.34,107.82
2016,12,23,14,0,0.0,127.0,4.1,20.0,127.0,120.73,93.51
2016,12,23,14,15,0.0,123.5,3.95,20.0,123.5,117.41,90.98
2016,12,23,14,30,0.0,120.0,3.8,20.0,120.0,114.14,88.49
2016,12,23,14,45,0.0,79.5,3.65,20.0,79.5,74.02,55.77
2016,12,23,15,0,0.0,39.0,3.5,20.0,39.0,36.23,24.61
2016,12,23,15,15,0.0,35.0,3.05,19.5,35.0,32.5,21.63
2016,12,23,15,30,0.0,31.0,2.6,19.0,31.0,28.77,18.61
2016,12,23,15,45,254.5,59.0,2.2,19.0,132.5,225.48,185.1
2016,12,23,16,0,509.0,87.0,1.8,19.0,234.0,386.68,311.76
2016,12,23,16,15,451.0,77.5,1.55,18.0,191.0,320.02,256.08
2016,12,23,16,30,393.0,68.0,1.3,17.0,148.0,261.25,206.46
2016,12,23,16,45,306.0,55.0,1.1,16.5,107.0,192.79,148.18
2016,12,23,17,0,219.0,42.0,0.9,16.0,66.0,133.58,96.76
2016,12,23,17,15,109.5,21.0,0.9,16.0,33.0,62.54,25.98
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,129.5,16.5,2.75,17.5,29.0,57.02,0.0
2016,12,24,8,0,259.0,33.0,3.0,18.0,58.0,130.96,89.21
2016,12,24,8,15,353.5,44.0,3.1,18.0,99.0,192.1,145.19
2016,12,24,8,30,448.0,55.0,3.2,18.0,140.0,263.12,206.98
2016,12,24,8,45,510.5,62.5,3.3,18.5,184.0,324.7,260.46
2016,12,24,9,0,573.0,70.0,3.4,19.0,228.0,391.42,316.72
2016,12,24,9,15,332.5,109.0,3.6,19.5,204.5,325.08,264.11
2016,12,24,9,30,92.0,148.0,3.8,20.0,181.0,213.07,171.4
2016,12,24,9,45,47.0,146.5,4.0,20.5,163.5,183.5,146.49
2016,12,24,10,0,2.0,145.0,4.2,21.0,146.0,143.34,112.37
2016,12,24,10,15,46.5,179.5,4.35,21.0,202.0,221.94,176.8
2016,12,24,10,30,91.0,214.0,4.5,21.0,258.0,296.4,236.76
2016,12,24,10,45,447.5,152.5,4.7,21.5,387.0,541.69,435.61
2016,12,24,11,0,804.0,91.0,4.9,22.0,516.0,772.91,610.14
2016,12,24,11,15,583.5,164.0,5.0,22.0,478.5,690.06,546.51
2016,12,24,11,30,363.0,237.0,5.1,22.0,441.0,584.73,462.45
2016,12,24,11,45,321.0,251.5,5.2,22.5,435.0,570.76,450.2
2016,12,24,12,0,279.0,266.0,5.3,23.0,429.0,554.54,435.89
2016,12,24,12,15,139.5,209.5,5.3,23.0,291.0,353.21,279.38
2016,12,24,12,30,0.0,153.0,5.3,23.0,153.0,146.53,112.48
2016,12,24,12,45,0.0,124.5,5.35,23.5,124.5,117.75,89.53
2016,12,24,13,0,0.0,96.0,5.4,24.0,96.0,89.66,66.91
2016,12,24,13,15,1.5,137.0,5.35,24.0,138.5,131.7,100.67
2016,12,24,13,30,3.0,178.0,5.3,24.0,181.0,175.4,135.48
2016,12,24,13,45,4.0,177.5,5.3,24.0,180.5,175.99,136.09
2016,12,24,14,0,5.0,177.0,5.3,24.0,180.0,176.66,136.84
2016,12,24,14,15,24.0,190.5,5.15,23.5,202.5,206.78,161.89
2016,12,24,14,30,43.0,204.0,5.0,23.0,225.0,248.1,195.68
2016,12,24,14,45,363.5,151.5,4.85,23.0,310.5,456.76,367.14
2016,12,24,15,0,684.0,99.0,4.7,23.0,396.0,613.45,491.23
2016,12,24,15,15,655.5,95.0,4.45,22.5,358.5,563.5,452.12
2016,12,24,15,30,627.0,91.0,4.2,22.0,321.0,513.75,413.43
2016,12,24,15,45,582.0,86.0,4.0,22.0,279.0,453.83,365.27
2016,12,24,16,0,537.0,81.0,3.8,22.0,237.0,396.26,317.91
2016,12,24,16,15,478.5,72.5,3.8,21.5,193.5,331.2,264.25
2016,12,24,16,30,420.0,64.0,3.8,21.0,150.0,270.75,212.92
2016,12,24,16,45,326.5,53.0,3.8,21.0,109.0,198.7,151.48
2016,12,24,17,0,233.0,42.0,3.8,21.0,68.0,138.49,99.29
2016,12,24,17,15,116.5,21.0,3.95,20.5,34.0,64.89,28.62
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,25.0,16.5,5.95,18.5,18.5,24.86,0.0
2016,12,25,8,0,50.0,33.0,6.2,19.0,37.0,55.55,35.83
2016,12,25,8,15,75.0,52.5,6.5,19.0,63.5,88.91,65.92
2016,12,25,8,30,100.0,72.0,6.8,19.0,90.0,124.44,96.9
2016,12,25,8,45,113.0,91.5,7.1,19.5,118.0,156.77,124.94
2016,12,25,9,0,126.0,111.0,7.4,20.0,146.0,190.23,153.44
2016,12,25,9,15,135.0,130.0,7.6,20.0,173.0,221.9,180.22
2016,12,25,9,30,144.0,149.0,7.8,20.0,200.0,254.2,207.09
2016,12,25,9,45,162.0,166.5,8.0,20.5,230.5,291.02,237.0
2016,12,25,10,0,180.0,184.0,8.2,21.0,261.0,328.99,267.42
2016,12,25,10,15,90.0,157.0,8.25,21.5,195.5,237.25,190.95
2016,12,25,10,30,0.0,130.0,8.3,22.0,130.0,124.56,96.49
2016,12,25,10,45,0.5,148.0,8.35,22.5,148.5,143.16,111.23
2016,12,25,11,0,1.0,166.0,8.4,23.0,167.0,161.96,125.93
2016,12,25,11,15,1.5,170.0,8.3,23.0,171.5,166.15,129.11
2016,12,25,11,30,2.0,174.0,8.2,23.0,176.0,170.45,132.39
2016,12,25,11,45,1.0,157.0,8.1,23.5,158.0,151.72,117.01
2016,12,25,12,0,0.0,140.0,8.0,24.0,140.0,133.39,102.03
2016,12,25,12,15,0.5,155.5,7.85,24.0,156.0,149.54,114.9
2016,12,25,12,30,1.0,171.0,7.7,24.0,172.0,165.92,127.9
2016,12,25,12,45,19.0,207.0,7.55,24.0,218.5,219.69,171.2
2016,12,25,13,0,37.0,243.0,7.4,24.0,265.0,288.49,225.83
2016,12,25,13,15,80.5,255.0,7.15,24.0,301.0,340.48,267.9
2016,12,25,13,30,124.0,267.0,6.9,24.0,337.0,404.85,319.0
2016,12,25,13,45,448.0,188.5,6.65,24.0,430.5,609.97,485.23
2016,12,25,14,0,772.0,110.0,6.4,24.0,524.0,781.45,616.9
2016,12,25,14,15,759.0,107.5,6.15,24.0,498.0,749.22,592.33
2016,12,25,14,30,746.0,105.0,5.9,24.0,472.0,714.9,567.03
2016,12,25,14,45,698.0,110.5,5.7,24.0,435.5,662.24,527.92
2016,12,25,15,0,650.0,116.0,5.5,24.0,399.0,609.84,487.18
2016,12,25,15,15,620.0,111.0,5.2,23.5,361.5,558.82,448.09
2016,12,25,15,30,590.0,106.0,4.9,23.0,324.0,508.13,408.49
2016,12,25,15,45,533.5,102.0,4.6,23.0,280.5,440.74,354.17
2016,12,25,16,0,477.0,98.0,4.3,23.0,237.0,381.23,305.1
2016,12,25,16,15,416.0,87.5,4.05,22.5,193.5,316.26,251.61
2016,12,25,16,30,355.0,77.0,3.8,22.0,150.0,256.58,201.27
2016,12,25,16,45,263.0,62.5,3.55,21.5,108.5,186.22,142.08
2016,12,25,17,0,171.0,48.0,3.3,21.0,67.0,120.52,86.65
2016,12,25,17,15,85.5,24.0,3.3,20.5,33.5,55.91,25.8
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,145.0,15.5,2.35,18.5,29.0,60.08,0.0
2016,12,26,8,0,290.0,31.0,2.6,19.0,58.0,137.48,92.08
2016,12,26,8,15,389.5,41.0,2.6,19.5,100.0,200.61,150.04
2016,12,26,8,30,489.0,51.0,2.6,20.0,142.0,274.19,213.18
2016,12,26,8,45,555.5,57.0,2.65,20.5,187.5,337.74,267.8
2016,12,26,9,0,622.0,63.0,2.7,21.0,233.0,406.78,325.28
2016,12,26,9,15,662.0,67.5,2.8,21.5,276.5,464.25,372.17
2016,12,26,9,30,702.0,72.0,2.9,22.0,320.0,523.71,419.1
2016,12,26,9,45,737.0,73.5,3.0,22.5,360.5,575.43,458.94
2016,12,26,10,0,772.0,75.0,3.1,23.0,401.0,630.37,500.02
2016,12,26,10,15,791.0,77.5,3.2,23.0,435.0,675.14,532.15
2016,12,26,10,30,810.0,80.0,3.3,23.0,469.0,718.61,562.92
2016,12,26,10,45,513.5,160.5,3.4,23.5,412.0,601.92,472.92
2016,12,26,11,0,217.0,241.0,3.5,24.0,355.0,444.43,347.87
2016,12,26,11,15,194.5,252.5,3.5,24.0,358.0,443.57,346.82
2016,12,26,11,30,172.0,264.0,3.5,24.0,361.0,441.22,344.0
2016,12,26,11,45,181.5,270.0,3.55,24.5,374.5,458.64,356.45
2016,12,26,12,0,191.0,276.0,3.6,25.0,388.0,475.74,368.52
2016,12,26,12,15,218.0,276.0,3.5,25.0,405.0,500.63,387.4
2016,12,26,12,30,245.0,276.0,3.4,25.0,422.0,525.07,405.8
2016,12,26,12,45,542.0,187.0,3.35,25.5,506.5,711.8,547.94
2016,12,26,13,0,839.0,98.0,3.3,26.0,591.0,868.84,656.88
2016,12,26,13,15,463.0,179.5,3.15,26.0,451.0,626.78,482.3
2016,12,26,13,30,87.0,261.0,3.0,26.0,311.0,352.8,271.15
2016,12,26,13,45,452.0,176.5,2.95,26.0,421.5,599.99,465.67
2016,12,26,14,0,817.0,92.0,2.9,26.0,532.0,794.34,606.17
2016,12,26,14,15,804.5,90.0,2.65,25.5,506.0,762.24,582.82
2016,12,26,14,30,792.0,88.0,2.4,25.0,480.0,727.86,559.47
2016,12,26,14,45,771.5,86.5,2.2,25.0,446.5,686.11,529.93
2016,12,26,15,0,751.0,85.0,2.0,25.0,413.0,643.04,499.27
2016,12,26,15,15,725.0,81.5,1.7,24.5,375.0,595.92,464.36
2016,12,26,15,30,699.0,78.0,1.4,24.0,337.0,545.76,426.28
2016,12,26,15,45,656.0,74.5,1.15,24.0,294.0,485.85,379.48
2016,12,26,16,0,613.0,71.0,0.9,24.0,251.0,427.96,333.17
2016,12,26,16,15,556.5,64.5,0.75,23.5,206.5,362.51,281.08
2016,12,26,16,30,500.0,58.0,0.6,23.0,162.0,301.33,230.78
2016,12,26,16,45,406.5,48.5,0.5,22.5,119.0,227.41,170.01
2016,12,26,17,0,313.0,39.0,0.4,22.0,76.0,162.76,115.52
2016,12,26,17,15,156.5,25.0,0.4,21.5,43.5,82.38,41.66
2016,12,26,17,30,0.0,11.0,0.4,21.0,11.0,10.48,0.0
2016,12,26,17,45,0.0,5.5,0.4,21.0,5.5,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.5,2.0,15.0,5.5,5.09,0.0
2016,12,27,8,0,0.0,11.0,2.2,15.0,11.0,10.19,2.23
2016,12,27,8,15,0.0,20.0,2.2,15.0,20.0,18.54,9.8
2016,12,27,8,30,0.0,29.0,2.2,15.0,29.0,26.91,17.16
2016,12,27,8,45,0.0,39.0,2.2,15.5,39.0,36.21,25.21
2016,12,27,9,0,0.0,49.0,2.2,16.0,49.0,45.53,33.16
2016,12,27,9,15,0.0,58.5,2.15,16.5,58.5,54.39,40.59
2016,12,27,9,30,0.0,68.0,2.1,17.0,68.0,63.26,47.9
2016,12,27,9,45,316.0,91.0,2.05,17.5,224.5,320.9,264.56
2016,12,27,10,0,632.0,114.0,2.0,18.0,381.0,581.91,468.15
2016,12,27,10,15,318.0,138.5,2.0,18.5,273.0,402.73,324.58
2016,12,27,10,30,4.0,163.0,2.0,19.0,165.0,162.31,127.3
2016,12,27,10,45,25.0,193.0,2.0,19.5,206.0,210.35,166.45
2016,12,27,11,0,46.0,223.0,2.0,20.0,247.0,272.63,215.31
2016,12,27,11,15,94.0,243.5,2.0,20.0,295.5,336.71,265.96
2016,12,27,11,30,142.0,264.0,2.0,20.0,344.0,415.69,326.83
2016,12,27,11,45,159.0,270.5,2.0,20.5,362.0,439.75,344.07
2016,12,27,12,0,176.0,277.0,2.0,21.0,380.0,463.78,361.45
2016,12,27,12,15,196.5,278.0,1.95,21.0,394.5,484.06,376.67
2016,12,27,12,30,217.0,279.0,1.9,21.0,409.0,503.91,391.53
2016,12,27,12,45,160.5,277.0,1.85,21.0,373.0,451.46,350.84
2016,12,27,13,0,104.0,275.0,1.8,21.0,337.0,385.19,299.88
2016,12,27,13,15,93.0,267.5,1.75,21.0,322.0,366.19,285.61
2016,12,27,13,30,82.0,260.0,1.7,21.0,307.0,347.28,271.14
2016,12,27,13,45,74.0,248.5,1.65,21.0,290.0,326.34,255.22
2016,12,27,14,0,66.0,237.0,1.6,21.0,273.0,305.61,239.43
2016,12,27,14,15,246.5,211.5,1.55,21.0,335.0,443.42,349.55
2016,12,27,14,30,427.0,186.0,1.5,21.0,397.0,558.07,437.45
2016,12,27,14,45,213.5,102.0,1.5,21.0,207.5,276.4,221.73
2016,12,27,15,0,0.0,18.0,1.5,21.0,18.0,16.7,8.22
2016,12,27,15,15,298.0,60.0,1.45,20.5,171.0,284.78,233.08
2016,12,27,15,30,596.0,102.0,1.4,20.0,324.0,509.68,407.19
2016,12,27,15,45,552.5,96.0,1.35,20.0,282.0,450.57,359.01
2016,12,27,16,0,509.0,90.0,1.3,20.0,240.0,393.67,313.6
2016,12,27,16,15,451.5,80.5,1.15,19.5,197.0,326.99,259.62
2016,12,27,16,30,394.0,71.0,1.0,19.0,154.0,268.03,210.35
2016,12,27,16,45,312.0,58.0,0.9,18.5,113.0,200.81,153.88
2016,12,27,17,0,230.0,45.0,0.8,18.0,72.0,142.21,103.68
2016,12,27,17,15,129.0,27.0,0.8,17.5,41.0,77.99,42.2
2016,12,27,17,30,28.0,9.0,0.8,17.0,10.0,14.85,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.0,3.35,17.5,7.0,6.48,0.0
2016,12,28,8,0,0.0,14.0,3.7,18.0,14.0,12.97,4.22
2016,12,28,8,15,0.0,26.0,3.9,18.5,26.0,24.13,14.16
2016,12,28,8,30,0.0,38.0,4.1,19.0,38.0,35.3,23.77
2016,12,28,8,45,0.0,51.5,4.3,19.5,51.5,48.07,34.63
2016,12,28,9,0,0.0,65.0,4.5,20.0,65.0,61.24,45.66
2016,12,28,9,15,0.0,77.5,4.55,20.5,77.5,73.4,55.69
2016,12,28,9,30,0.0,90.0,4.6,21.0,90.0,85.59,65.58
2016,12,28,9,45,39.5,135.0,4.7,21.5,151.5,165.05,131.17
2016,12,28,10,0,79.0,180.0,4.8,22.0,213.0,244.88,195.66
2016,12,28,10,15,159.0,195.5,4.8,22.5,269.5,332.16,265.8
2016,12,28,10,30,239.0,211.0,4.8,23.0,326.0,414.76,330.85
2016,12,28,10,45,162.5,224.5,4.85,23.5,304.5,377.16,298.65
2016,12,28,11,0,86.0,238.0,4.9,24.0,283.0,322.72,253.52
2016,12,28,11,15,224.0,237.5,4.9,24.0,362.0,449.92,355.16
2016,12,28,11,30,362.0,237.0,4.9,24.0,441.0,583.45,458.26
2016,12,28,11,45,544.5,187.5,4.9,24.0,502.5,703.14,550.42
2016,12,28,12,0,727.0,138.0,4.9,24.0,564.0,818.72,634.9
2016,12,28,12,15,729.5,138.5,4.85,24.0,569.0,826.97,639.57
2016,12,28,12,30,732.0,139.0,4.8,24.0,574.0,832.27,642.89
2016,12,28,12,45,552.0,194.5,4.75,24.5,522.0,729.82,566.3
2016,12,28,13,0,372.0,250.0,4.7,25.0,470.0,618.85,480.16
2016,12,28,13,15,563.0,186.5,4.6,25.0,512.0,722.67,561.14
2016,12,28,13,30,754.0,123.0,4.5,25.0,554.0,812.71,626.32
2016,12,28,13,45,530.5,179.0,4.4,25.0,477.5,669.91,521.21
2016,12,28,14,0,307.0,235.0,4.3,25.0,401.0,526.77,411.0
2016,12,28,14,15,285.0,226.0,4.1,25.0,374.5,491.53,384.89
2016,12,28,14,30,263.0,217.0,3.9,25.0,348.0,456.46,358.29
2016,12,28,14,45,481.5,158.0,3.75,25.0,377.5,553.64,436.45
2016,12,28,15,0,700.0,99.0,3.6,25.0,407.0,628.91,495.54
2016,12,28,15,15,674.0,94.5,3.2,24.5,370.0,579.54,457.77
2016,12,28,15,30,648.0,90.0,2.8,24.0,333.0,530.1,419.84
2016,12,28,15,45,612.0,84.5,2.4,24.0,291.5,473.92,375.13
2016,12,28,16,0,576.0,79.0,2.0,24.0,250.0,419.24,330.62
2016,12,28,16,15,521.5,71.5,1.8,23.0,206.5,355.11,279.38
2016,12,28,16,30,467.0,64.0,1.6,22.0,163.0,295.07,229.76
2016,12,28,16,45,386.5,52.5,1.45,21.5,120.5,225.39,171.25
2016,12,28,17,0,306.0,41.0,1.3,21.0,78.0,163.1,117.82
2016,12,28,17,15,153.0,26.5,1.35,20.5,45.0,84.67,47.14
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,11.44,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,47.5,15.5,5.4,10.0,20.0,31.13,0.0
2016,12,29,8,0,95.0,31.0,5.4,10.0,40.0,71.18,47.55
2016,12,29,8,15,118.5,50.5,5.5,10.0,68.0,106.89,82.39
2016,12,29,8,30,142.0,70.0,5.6,10.0,96.0,144.64,116.84
2016,12,29,8,45,156.5,89.0,5.7,10.5,125.0,179.84,148.57
2016,12,29,9,0,171.0,108.0,5.8,11.0,154.0,208.74,174.37
2016,12,29,9,15,177.0,127.0,5.95,11.0,182.0,240.89,202.53
2016,12,29,9,30,183.0,146.0,6.1,11.0,210.0,273.28,230.34
2016,12,29,9,45,184.5,164.0,6.3,11.5,235.0,301.74,253.87
2016,12,29,10,0,186.0,182.0,6.5,12.0,260.0,329.95,276.74
2016,12,29,10,15,117.0,191.0,6.45,12.0,242.0,296.48,247.08
2016,12,29,10,30,48.0,200.0,6.4,12.0,224.0,246.98,203.81
2016,12,29,10,45,78.5,220.5,6.4,12.0,261.5,295.04,244.13
2016,12,29,11,0,109.0,241.0,6.4,12.0,299.0,344.78,285.33
2016,12,29,11,15,164.0,251.0,6.35,12.0,341.5,416.16,344.39
2016,12,29,11,30,219.0,261.0,6.3,12.0,384.0,477.23,394.52
2016,12,29,11,45,205.0,268.5,6.3,12.5,386.5,476.92,392.62
2016,12,29,12,0,191.0,276.0,6.3,13.0,389.0,475.6,390.11
2016,12,29,12,15,306.0,258.0,6.2,13.0,440.0,570.83,468.61
2016,12,29,12,30,421.0,240.0,6.1,13.0,491.0,665.66,545.04
2016,12,29,12,45,511.5,209.0,6.1,13.0,512.5,710.84,582.43
2016,12,29,13,0,602.0,178.0,6.1,13.0,534.0,757.66,620.88
2016,12,29,13,15,604.5,172.5,6.0,13.0,524.5,748.52,613.69
2016,12,29,13,30,607.0,167.0,5.9,13.0,515.0,736.77,604.79
2016,12,29,13,45,357.5,207.5,5.8,13.0,411.0,543.3,448.38
2016,12,29,14,0,108.0,248.0,5.7,13.0,307.0,353.25,289.81
2016,12,29,14,15,108.0,236.0,5.65,13.0,292.5,337.64,277.95
2016,12,29,14,30,108.0,224.0,5.6,13.0,278.0,321.87,265.53
2016,12,29,14,45,253.5,194.5,5.55,13.5,309.5,415.45,345.11
2016,12,29,15,0,399.0,165.0,5.5,14.0,341.0,486.76,404.75
2016,12,29,15,15,608.0,115.0,5.25,13.5,356.5,559.3,466.43
2016,12,29,15,30,817.0,65.0,5.0,13.0,372.0,606.08,505.75
2016,12,29,15,45,784.5,61.5,4.8,13.0,327.5,547.32,456.3
2016,12,29,16,0,752.0,58.0,4.6,13.0,283.0,489.3,406.64
2016,12,29,16,15,702.0,53.0,4.15,12.0,235.5,422.03,348.97
2016,12,29,16,30,652.0,48.0,3.7,11.0,188.0,358.01,292.36
2016,12,29,16,45,568.5,41.0,3.3,10.5,141.0,282.42,224.61
2016,12,29,17,0,485.0,34.0,2.9,10.0,94.0,217.82,164.74
2016,12,29,17,15,242.5,25.5,2.85,9.5,55.5,110.61,67.2
2016,12,29,17,30,0.0,17.0,2.8,9.0,17.0,16.2,0.0
2016,12,29,17,45,0.0,8.5,2.75,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,7.0,0.75,6.5,7.0,6.67,0.0
2016,12,30,8,0,0.0,14.0,0.8,7.0,14.0,12.97,4.59
2016,12,30,8,15,0.0,25.0,0.85,7.5,25.0,23.2,14.21
2016,12,30,8,30,0.0,36.0,0.9,8.0,36.0,33.43,23.42
2016,12,30,8,45,0.0,47.5,1.0,8.5,47.5,44.15,32.92
2016,12,30,9,0,0.0,59.0,1.1,9.0,59.0,55.07,42.44
2016,12,30,9,15,0.0,70.5,1.35,9.5,70.5,66.19,51.98
2016,12,30,9,30,0.0,82.0,1.6,10.0,82.0,77.35,61.38
2016,12,30,9,45,26.5,128.0,1.85,10.5,139.0,148.54,122.16
2016,12,30,10,0,53.0,174.0,2.1,11.0,196.0,219.79,181.47
2016,12,30,10,15,52.5,190.0,2.2,11.0,213.5,238.42,196.28
2016,12,30,10,30,52.0,206.0,2.3,11.0,231.0,257.05,211.11
2016,12,30,10,45,112.5,224.5,2.4,11.0,283.0,337.9,277.88
2016,12,30,11,0,173.0,243.0,2.5,11.0,335.0,410.83,336.97
2016,12,30,11,15,105.0,238.0,2.55,11.0,295.0,339.04,277.5
2016,12,30,11,30,37.0,233.0,2.6,11.0,255.0,276.61,225.08
2016,12,30,11,45,19.5,205.0,2.7,11.0,216.5,217.98,177.04
2016,12,30,12,0,2.0,177.0,2.8,11.0,178.0,173.08,139.61
2016,12,30,12,15,116.0,228.0,2.85,11.0,297.0,353.93,290.51
2016,12,30,12,30,230.0,279.0,2.9,11.0,416.0,515.46,419.46
2016,12,30,12,45,132.0,260.5,2.95,11.0,339.5,406.6,331.0
2016,12,30,13,0,34.0,242.0,3.0,11.0,263.0,284.39,230.85
2016,12,30,13,15,17.0,190.5,3.0,10.5,201.0,200.36,162.88
2016,12,30,13,30,0.0,139.0,3.0,10.0,139.0,132.44,106.5
2016,12,30,13,45,0.0,117.5,3.05,10.0,117.5,110.94,88.71
2016,12,30,14,0,0.0,96.0,3.1,10.0,96.0,89.76,71.0
2016,12,30,14,15,0.0,109.5,3.1,10.0,109.5,103.21,82.51
2016,12,30,14,30,0.0,123.0,3.1,10.0,123.0,117.04,94.32
2016,12,30,14,45,0.0,72.5,3.1,10.0,72.5,67.48,52.41
2016,12,30,15,0,0.0,22.0,3.1,10.0,22.0,20.42,12.05
2016,12,30,15,15,0.0,20.0,3.05,10.0,20.0,18.56,10.48
2016,12,30,15,30,0.0,18.0,3.0,10.0,18.0,16.69,8.89
2016,12,30,15,45,0.0,15.5,3.0,10.0,15.5,14.37,6.89
2016,12,30,16,0,0.0,13.0,3.0,10.0,13.0,12.04,4.87
2016,12,30,16,15,0.0,10.5,2.75,9.5,10.5,9.72,2.85
2016,12,30,16,30,0.0,8.0,2.5,9.0,8.0,7.4,0.81
2016,12,30,16,45,0.0,6.0,2.3,9.0,6.0,5.55,0.0
2016,12,30,17,0,0.0,4.0,2.1,9.0,4.0,3.7,0.0
2016,12,30,17,15,0.0,2.0,2.15,9.0,2.0,1.85,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
